Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,84.9845035998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,90.5759177894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,91.564667422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,91.004516965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553708927,0.0,1.75125,1.16428708927
 01/01  05:00:00,96.3786812891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,94.686099136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,131.709848939,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,337.097318032,332.430517592,3.5025,1.1643004398
 01/01  08:00:00,135.036349505,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,328.210798576,324.688298576,3.5025,0.02
 01/01  09:00:00,160.839922098,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,310.562583611,305.895740444,3.5025,1.16434316782
 01/01  10:00:00,133.13445554,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,318.426743778,314.904243778,3.5025,0.02
 01/01  11:00:00,165.395695559,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,307.037779491,298.868105599,7.005,1.16467389224
 01/01  12:00:00,194.557561533,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,311.60213932,304.57713932,7.005,0.02
 01/01  13:00:00,200.89577859,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,293.357540851,282.852709041,9.34,1.16483181043
 01/01  14:00:00,198.454254086,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,285.02285266,274.518073235,9.34,1.164779425
 01/01  15:00:00,194.597527998,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,281.210778381,270.706108232,9.34,1.16467014899
 01/01  16:00:00,191.610259255,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,277.367361189,268.007361189,9.34,0.02
 01/01  17:00:00,191.82460898,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,277.347659376,266.842830021,9.34,1.16482935485
 01/01  18:00:00,170.077968055,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,321.68544927,313.515730602,7.005,1.16471866827
 01/01  19:00:00,182.6937277,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,332.385280876,327.695280876,4.67,0.02
 01/01  20:00:00,163.218228493,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,335.5305669,329.696017762,4.67,1.16454913846
 01/01  21:00:00,154.718653474,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,338.355211829,332.520751925,4.67,1.16445990452
 01/01  22:00:00,140.208581123,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,295.613564196,290.923564196,4.67,0.02
 01/01  23:00:00,82.3883500225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,117.691174274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554782287,0.0,1.75125,1.16429782287
 01/02  01:00:00,89.3385340399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,82.1677743439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,81.690610883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924592819,0.0,2.335,1.16424592819
 01/02  04:00:00,81.5355163786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,88.151407117,0.150912924369,0.0,0.0,3.49369000822,9.08398230582,2.4330784355,0.0780784355024,2.335,0.02
 01/02  06:00:00,88.0251735711,0.452738773106,0.0,0.0,3.49369000822,9.08398230582,2.52431242298,0.169312422981,2.335,0.02
 01/02  07:00:00,138.825121332,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,388.3763201,382.542094582,4.67,1.16422551762
 01/02  08:00:00,143.377265404,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,355.716657282,351.026657282,4.67,0.02
 01/02  09:00:00,213.037181221,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,316.394838871,307.057818536,8.1725,1.1645203345
 01/02  10:00:00,239.778069116,26.2535602282,0.0,0.0,62.886420148,41.4019203762,272.235484909,261.707984909,10.5075,0.02
 01/02  11:00:00,231.457903363,26.2535602282,0.0,0.0,62.886420148,41.4019203762,253.329890638,241.657560452,10.5075,1.16483018629
 01/02  12:00:00,262.416183533,26.2535602282,0.0,0.0,62.886420148,41.4019203762,233.273298429,221.600588523,10.5075,1.16520990583
 01/02  13:00:00,244.661678897,26.2535602282,0.0,0.0,62.886420148,41.4019203762,221.173216683,209.500600849,10.5075,1.16511583365
 01/02  14:00:00,242.887267157,26.2535602282,0.0,0.0,62.886420148,41.4019203762,211.405151403,198.58734842,10.5075,2.31030298264
 01/02  15:00:00,239.87393458,26.2535602282,0.0,0.0,62.886420148,41.4019203762,195.838888161,185.311388161,10.5075,0.02
 01/02  16:00:00,237.380920043,26.2535602282,0.0,0.0,62.886420148,41.4019203762,186.632785869,174.960277076,10.5075,1.16500879318
 01/02  17:00:00,237.874439982,26.2535602282,0.0,0.0,62.886420148,41.4019203762,182.237556945,170.565133304,10.5075,1.16492364036
 01/02  18:00:00,244.435463111,26.2535602282,0.0,0.0,62.886420148,41.4019203762,185.944836221,174.27248396,10.5075,1.16485226063
 01/02  19:00:00,248.955108849,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,192.618562695,182.113684494,9.34,1.16487820039
 01/02  20:00:00,235.921486533,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,192.165631792,181.660904403,9.34,1.16472738886
 01/02  21:00:00,212.045559934,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,181.046689907,172.854189907,8.1725,0.02
 01/02  22:00:00,156.014224419,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,135.381843668,129.547248582,4.67,1.16459508591
 01/02  23:00:00,104.657831494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,139.722495695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930028335,0.0,2.335,1.16430028335
 01/03  01:00:00,114.240200033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,107.583351263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,109.058630656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924562213,0.0,2.335,1.16424562213
 01/03  04:00:00,110.724409096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,139.047394658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,141.877899705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923211608,0.0,2.335,1.16423211608
 01/03  07:00:00,198.884273278,26.2535602282,0.303807878768,0.0,13.9747600329,18.6919646116,95.7472118051,91.0572118051,4.67,0.02
 01/03  08:00:00,207.816044822,26.2535602282,0.147683418219,0.0,13.9747600329,18.6919646116,84.6943687667,80.0043687667,4.67,0.02
 01/03  09:00:00,266.125682393,26.2535602282,0.851794872264,0.0,34.9369000822,32.3179380704,54.7828484548,45.4458193842,8.1725,1.16452907068
 01/03  10:00:00,299.334227832,26.2535602282,3.09141997824,0.0,62.886420148,41.4019203762,19.6548319013,7.98268721387,10.5075,1.1646446874
 01/03  11:00:00,297.214625275,26.2535602282,4.2317631952,0.0,62.886420148,41.4019203762,12.4967171657,1.96921716572,10.5075,0.02
 01/03  12:00:00,318.005513767,26.2535602282,6.08385206903,0.0,62.886420148,41.4019203762,11.6726058828,0.0,10.5075,1.16510588278
 01/03  13:00:00,312.241671689,26.2535602282,6.98787745602,0.0,62.886420148,41.4019203762,12.8178803278,0.0,10.5075,2.31038032777
 01/03  14:00:00,315.654001666,26.2535602282,7.72504117993,0.0,62.886420148,41.4019203762,11.6727219875,0.0,10.5075,1.1652219875
 01/03  15:00:00,306.456198512,26.2535602282,8.01488044237,0.0,62.886420148,41.4019203762,11.6725230019,0.0,10.5075,1.16502300189
 01/03  16:00:00,301.200097354,26.2535602282,8.35918215334,0.0,62.886420148,41.4019203762,11.6723457535,0.0,10.5075,1.16484575351
 01/03  17:00:00,300.528699907,26.2535602282,8.80899591881,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/03  18:00:00,303.539893472,26.2535602282,8.12803389326,0.0,62.886420148,41.4019203762,12.3199480667,0.647450694267,10.5075,1.16499737241
 01/03  19:00:00,300.834591423,26.2535602282,6.35171956523,0.0,41.9242800987,36.8599292233,10.8698923426,0.36506202412,9.34,1.16483031845
 01/03  20:00:00,282.147609671,26.2535602282,5.85371356962,0.0,41.9242800987,36.8599292233,10.5047072303,0.0,9.34,1.1647072303
 01/03  21:00:00,256.973770464,26.2535602282,5.07383836344,0.0,34.9369000822,32.3179380704,9.33726104449,0.0,8.1725,1.16476104449
 01/03  22:00:00,184.453822129,26.2535602282,3.41268706348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/03  23:00:00,129.612566845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934767529,0.0,2.335,1.16434767529
 01/03  24:00:00,159.511471222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,138.0919955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,126.672027568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925554054,0.0,2.335,1.16425554054
 01/04  03:00:00,125.060280748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,121.11189139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,125.229282276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,121.304241131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924890532,0.0,2.335,1.16424890532
 01/04  07:00:00,166.228182999,26.2535602282,0.00102539982945,0.0,13.9747600329,18.6919646116,92.9958644858,88.3058644858,4.67,0.02
 01/04  08:00:00,167.965756247,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,138.082746973,133.392746973,4.67,0.02
 01/04  09:00:00,232.009938463,26.2535602282,0.506362956395,0.0,34.9369000822,32.3179380704,128.057983384,118.720870425,8.1725,1.16461295948
 01/04  10:00:00,264.714888362,26.2535602282,1.64827598753,0.0,62.886420148,41.4019203762,85.738770563,74.0666373648,10.5075,1.16463319821
 01/04  11:00:00,260.343460473,26.2535602282,2.48240018802,0.0,62.886420148,41.4019203762,57.332295964,45.6600237013,10.5075,1.16477226265
 01/04  12:00:00,287.475237224,26.2535602282,3.16499385405,0.0,62.886420148,41.4019203762,35.3964947047,23.7239226084,10.5075,1.16507209634
 01/04  13:00:00,270.923158182,26.2535602282,3.56875046383,0.0,62.886420148,41.4019203762,25.4228763779,13.750101265,10.5075,1.16527511294
 01/04  14:00:00,268.662727157,26.2535602282,4.0812897044,0.0,62.886420148,41.4019203762,15.2197975433,3.54718073155,10.5075,1.16511681177
 01/04  15:00:00,262.58641331,26.2535602282,4.30134515721,0.0,62.886420148,41.4019203762,13.7307117187,2.0582562375,10.5075,1.1649554812
 01/04  16:00:00,256.010074341,26.2535602282,4.17816034918,0.0,62.886420148,41.4019203762,23.1507849627,11.4782849446,10.5075,1.16500001805
 01/04  17:00:00,254.574193941,26.2535602282,3.94206175604,0.0,62.886420148,41.4019203762,37.2072304877,25.534803914,10.5075,1.16492657368
 01/04  18:00:00,257.76181924,26.2535602282,3.46835785758,0.0,62.886420148,41.4019203762,58.9066119197,47.2342450776,10.5075,1.16486684207
 01/04  19:00:00,260.58897839,26.2535602282,2.52656215273,0.0,41.9242800987,36.8599292233,75.3310492852,65.9710492852,9.34,0.02
 01/04  20:00:00,248.469528493,26.2535602282,2.12127646963,0.0,41.9242800987,36.8599292233,88.6124709095,78.1077740187,9.34,1.1646968908
 01/04  21:00:00,220.510741786,26.2535602282,1.27487598081,0.0,34.9369000822,32.3179380704,101.922137276,92.5848824161,8.1725,1.16475485959
 01/04  22:00:00,158.69334507,26.2535602282,0.395673360207,0.0,13.9747600329,18.6919646116,73.8929040388,69.2029040388,4.67,0.02
 01/04  23:00:00,103.604046198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941009394,0.0,2.335,1.16441009394
 01/04  24:00:00,135.766464633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,107.811994261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,99.3311916315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927587127,0.0,2.335,1.16427587127
 01/05  03:00:00,98.3540549595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,97.6553256191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,103.776776487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921084191,0.0,2.335,1.16421084191
 01/05  06:00:00,102.943261596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  07:00:00,153.169724709,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,174.768428502,170.078428502,4.67,0.02
 01/05  08:00:00,161.840784373,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,176.533893367,170.699437377,4.67,1.16445599029
 01/05  09:00:00,231.191655377,26.2535602282,0.145682524048,0.0,34.9369000822,32.3179380704,153.613892125,145.421392125,8.1725,0.02
 01/05  10:00:00,260.027057509,26.2535602282,0.857157164031,0.0,62.886420148,41.4019203762,128.949547369,117.277415369,10.5075,1.16463200066
 01/05  11:00:00,253.979919622,26.2535602282,0.981525472019,0.0,62.886420148,41.4019203762,118.703200333,107.030767881,10.5075,1.16493245152
 01/05  12:00:00,283.0872969,26.2535602282,1.33455796331,0.0,62.886420148,41.4019203762,100.938562802,89.265829561,10.5075,1.16523324117
 01/05  13:00:00,269.564341939,26.2535602282,1.68925640372,0.0,62.886420148,41.4019203762,87.2368015771,75.5641263204,10.5075,1.16517525669
 01/05  14:00:00,269.778777217,26.2535602282,1.90384358142,0.0,62.886420148,41.4019203762,79.8645927158,68.1918132564,10.5075,1.16527945945
 01/05  15:00:00,265.91831368,26.2535602282,2.09668339127,0.0,62.886420148,41.4019203762,74.0235994803,62.3512019808,10.5075,1.16489749949
 01/05  16:00:00,263.703245373,26.2535602282,2.39529778174,0.0,62.886420148,41.4019203762,63.8245906198,52.1521308644,10.5075,1.16495975541
 01/05  17:00:00,263.944636527,26.2535602282,2.51771847591,0.0,62.886420148,41.4019203762,61.2127821328,49.540398367,10.5075,1.16488376584
 01/05  18:00:00,266.749324601,26.2535602282,2.11438121324,0.0,62.886420148,41.4019203762,78.6897490907,67.0172166104,10.5075,1.16503248032
 01/05  19:00:00,264.870299182,26.2535602282,1.11513310229,0.0,41.9242800987,36.8599292233,102.906463617,92.4016480082,9.34,1.1648156091
 01/05  20:00:00,249.554292129,26.2535602282,0.81955666266,0.0,41.9242800987,36.8599292233,119.018997235,109.658997235,9.34,0.02
 01/05  21:00:00,220.112910676,26.2535602282,0.481848032571,0.0,34.9369000822,32.3179380704,134.788167616,125.450909677,8.1725,1.16475793972
 01/05  22:00:00,157.620964572,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,107.747624966,101.913089804,4.67,1.16453516176
 01/05  23:00:00,103.626138556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,136.429467991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,107.916290983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922544204,0.0,2.335,1.16422544204
 01/06  02:00:00,99.3245261319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,97.1114897004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,94.7456427987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  05:00:00,114.746443324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924788394,0.0,2.335,1.16424788394
 01/06  06:00:00,112.561608701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,161.575888887,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,266.820816785,262.130816785,4.67,0.02
 01/06  08:00:00,157.788988647,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,266.829484227,260.995066169,4.67,1.1644180577
 01/06  09:00:00,216.091864705,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,248.539483083,240.346983083,8.1725,0.02
 01/06  10:00:00,241.079651852,26.2535602282,0.0681634325614,0.0,62.886420148,41.4019203762,231.003475442,219.331253717,10.5075,1.16472172488
 01/06  11:00:00,230.686193948,26.2535602282,0.0,0.0,62.886420148,41.4019203762,221.928989792,210.256578965,10.5075,1.16491082641
 01/06  12:00:00,260.345910563,26.2535602282,0.0,0.0,62.886420148,41.4019203762,221.573437163,209.90077855,10.5075,1.16515861346
 01/06  13:00:00,240.546970325,26.2535602282,0.0,0.0,62.886420148,41.4019203762,222.442951954,210.770367164,10.5075,1.16508478987
 01/06  14:00:00,238.006895463,26.2535602282,0.0,0.0,62.886420148,41.4019203762,218.981211264,207.308518374,10.5075,1.16519288946
 01/06  15:00:00,233.207755231,26.2535602282,0.0,0.0,62.886420148,41.4019203762,229.778076779,218.105506446,10.5075,1.16507033338
 01/06  16:00:00,229.456413436,26.2535602282,0.0,0.0,62.886420148,41.4019203762,230.193804679,218.521375924,10.5075,1.16492875542
 01/06  17:00:00,229.04882772,26.2535602282,0.0,0.0,62.886420148,41.4019203762,236.225493851,224.553143814,10.5075,1.16485003719
 01/06  18:00:00,234.769939264,26.2535602282,0.0,0.0,62.886420148,41.4019203762,250.418187909,238.745691702,10.5075,1.16499620746
 01/06  19:00:00,239.702646451,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,257.632820852,247.128023987,9.34,1.16479686569
 01/06  20:00:00,217.214385193,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,261.769895134,252.409895134,9.34,0.02
 01/06  21:00:00,191.537506886,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,268.775754255,259.43848263,8.1725,1.16477162561
 01/06  22:00:00,135.242261522,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,244.396527206,238.561945071,4.67,1.16458213495
 01/06  23:00:00,84.2621057416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,119.357870266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926600388,0.0,2.335,1.16426600388
 01/07  01:00:00,86.1807207056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,78.5612906248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,77.4541949234,0.150912924369,0.0,0.0,3.49369000822,6.81298672936,2.99334366512,0.0778106285579,1.75125,1.16428303656
 01/07  04:00:00,76.6128099872,0.452738773106,0.0,0.0,3.49369000822,6.81298672936,2.02664226498,0.255392264979,1.75125,0.02
 01/07  05:00:00,89.8521996529,7.58767603153,0.0,0.0,3.49369000822,6.81298672936,16.6665148317,14.8952648317,1.75125,0.02
 01/07  06:00:00,89.5759056968,7.7385889559,0.0,0.0,3.49369000822,6.81298672936,19.331575093,16.4160465446,1.75125,1.16427854838
 01/07  07:00:00,121.368503861,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,434.872951066,431.350451066,3.5025,0.02
 01/07  08:00:00,123.612124219,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,414.824044805,411.301544805,3.5025,0.02
 01/07  09:00:00,179.664176566,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,389.205620869,382.203575297,5.8375,1.16454557126
 01/07  10:00:00,196.695335863,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,349.414974776,338.910328483,9.34,1.16464629327
 01/07  11:00:00,221.734018725,26.2535602282,0.0,0.0,62.886420148,41.4019203762,326.429951654,315.902451654,10.5075,0.02
 01/07  12:00:00,253.7529987,26.2535602282,0.0,0.0,62.886420148,41.4019203762,319.202883635,307.530237959,10.5075,1.16514567671
 01/07  13:00:00,235.2923992,26.2535602282,0.0,0.0,62.886420148,41.4019203762,312.590443491,299.772585819,10.5075,2.31035767238
 01/07  14:00:00,232.387908265,26.2535602282,0.0,0.0,62.886420148,41.4019203762,296.988592205,285.31587548,10.5075,1.16521672522
 01/07  15:00:00,229.305493123,26.2535602282,0.0,0.0,62.886420148,41.4019203762,283.40673495,271.734228615,10.5075,1.16500633532
 01/07  16:00:00,226.409340271,26.2535602282,0.0,0.0,62.886420148,41.4019203762,282.400613551,270.728181366,10.5075,1.16493218459
 01/07  17:00:00,225.477632652,26.2535602282,0.0,0.0,62.886420148,41.4019203762,282.688086995,272.160586995,10.5075,0.02
 01/07  18:00:00,231.822870358,26.2535602282,0.0,0.0,62.886420148,41.4019203762,293.599985926,281.927448351,10.5075,1.16503757469
 01/07  19:00:00,223.24585125,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,328.206334838,318.868920501,8.1725,1.16491433679
 01/07  20:00:00,177.299097551,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,347.641001131,340.638673354,5.8375,1.16482777723
 01/07  21:00:00,166.564293225,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,352.72946567,345.72736302,5.8375,1.16460264928
 01/07  22:00:00,123.5024147,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,323.936571841,320.414071841,3.5025,0.02
 01/07  23:00:00,79.6635221149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571355205,0.0,1.75125,1.16446355205
 01/07  24:00:00,115.643309563,0.301825848738,0.0,0.0,3.49369000822,6.81298672936,1.92569931169,0.154449311695,1.75125,0.02
 01/08  01:00:00,84.3596641011,0.301825848738,0.0,0.0,3.49369000822,6.81298672936,2.06937539936,0.298125399357,1.75125,0.02
 01/08  02:00:00,77.5824695403,0.452738773106,0.0,0.0,3.49369000822,6.81298672936,3.73873721326,0.823211283447,1.75125,1.16427592982
 01/08  03:00:00,85.9777242881,9.02214420879,0.0,0.0,3.49369000822,6.81298672936,19.6407377914,17.8694877914,1.75125,0.02
 01/08  04:00:00,90.9945409336,13.6051393844,0.0,0.0,3.49369000822,6.81298672936,29.3845004835,27.6132504835,1.75125,0.02
 01/08  05:00:00,99.5239524882,14.9960818358,0.0,0.0,3.49369000822,6.81298672936,32.0208138827,29.1054691076,1.75125,1.16409477508
 01/08  06:00:00,95.0321613777,10.3941856539,0.0,0.0,3.49369000822,6.81298672936,23.5365488248,21.7652988248,1.75125,0.02
 01/08  07:00:00,123.585582063,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,465.140743037,461.618243037,3.5025,0.02
 01/08  08:00:00,127.566394507,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,428.305943142,423.639091617,3.5025,1.16435152535
 01/08  09:00:00,156.082846527,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,380.05738406,376.53488406,3.5025,0.02
 01/08  10:00:00,128.274420004,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,374.632603356,369.965670913,3.5025,1.16443244271
 01/08  11:00:00,160.049834703,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,351.719424858,344.694424858,7.005,0.02
 01/08  12:00:00,190.985943517,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,343.177931244,335.008245597,7.005,1.16468564755
 01/08  13:00:00,197.785291141,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,326.162936348,315.658082619,9.34,1.16485372913
 01/08  14:00:00,196.534944053,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,320.330730179,310.970730179,9.34,0.02
 01/08  15:00:00,194.944908379,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,313.872649632,303.367880412,9.34,1.16476921939
 01/08  16:00:00,192.592509379,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,302.415057765,291.910348407,9.34,1.16470935799
 01/08  17:00:00,193.571426648,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,294.64008407,284.135210936,9.34,1.16487313326
 01/08  18:00:00,171.807265075,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,342.943835022,335.918835022,7.005,0.02
 01/08  19:00:00,183.549877862,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,364.240674844,358.406094422,4.67,1.16458042261
 01/08  20:00:00,164.333811733,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,360.09252501,354.25784816,4.67,1.1646768501
 01/08  21:00:00,155.747912802,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,355.938010888,351.248010888,4.67,0.02
 01/08  22:00:00,140.439992243,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,322.473228271,316.638825013,4.67,1.16440325836
 01/08  23:00:00,82.2537491071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,117.400086273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,88.7301209357,0.452738773106,0.0,0.0,3.49369000822,9.08398230582,3.70043474983,0.2011757234,2.335,1.16425902643
 01/09  02:00:00,81.2574852941,0.452738773106,0.0,0.0,3.49369000822,9.08398230582,3.00618399284,0.651183992838,2.335,0.02
 01/09  03:00:00,87.6405882346,7.58767603153,0.0,0.0,3.49369000822,9.08398230582,17.8572793055,15.5022793055,2.335,0.02
 01/09  04:00:00,88.9440947755,8.80821833331,0.0,0.0,3.49369000822,9.08398230582,19.6379622747,17.2829622747,2.335,0.02
 01/09  05:00:00,100.240129978,13.4863165748,0.0,0.0,3.49369000822,9.08398230582,31.1199062274,27.620645971,2.335,1.16426025641
 01/09  06:00:00,100.596397551,14.2107819832,0.0,0.0,3.49369000822,9.08398230582,30.7467749936,28.3917749936,2.335,0.02
 01/09  07:00:00,136.762003827,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,431.294397448,426.604397448,4.67,0.02
 01/09  08:00:00,139.448519547,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,397.037589013,391.20315746,4.67,1.16443155309
 01/09  09:00:00,208.72696181,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,351.2188577,343.0263577,8.1725,0.02
 01/09  10:00:00,234.55470129,26.2535602282,0.0,0.0,62.886420148,41.4019203762,301.601585294,289.929429682,10.5075,1.16465561209
 01/09  11:00:00,226.620749392,26.2535602282,0.0,0.0,62.886420148,41.4019203762,268.362023455,256.689594441,10.5075,1.16492901475
 01/09  12:00:00,258.533098878,26.2535602282,0.0455727281358,0.0,62.886420148,41.4019203762,234.533550453,222.860870958,10.5075,1.16517949523
 01/09  13:00:00,240.939892174,26.2535602282,0.0455831800491,0.0,62.886420148,41.4019203762,211.002970494,199.330362938,10.5075,1.16510755588
 01/09  14:00:00,240.138148358,26.2535602282,0.0656078458403,0.0,62.886420148,41.4019203762,172.530062681,160.857344576,10.5075,1.16521810501
 01/09  15:00:00,237.367341666,26.2535602282,0.35469437074,0.0,62.886420148,41.4019203762,148.747481087,137.074883851,10.5075,1.16509723614
 01/09  16:00:00,234.023459922,26.2535602282,0.562385101308,0.0,62.886420148,41.4019203762,139.971837028,128.299379801,10.5075,1.16495722722
 01/09  17:00:00,233.025285215,26.2535602282,0.700661256436,0.0,62.886420148,41.4019203762,139.031121631,127.358741334,10.5075,1.16488029653
 01/09  18:00:00,238.700572373,26.2535602282,0.636525953451,0.0,62.886420148,41.4019203762,155.843466193,144.170937398,10.5075,1.16502879534
 01/09  19:00:00,242.136350152,26.2535602282,0.270527632812,0.0,41.9242800987,36.8599292233,176.341533081,165.836702218,9.34,1.16483086366
 01/09  20:00:00,226.252899753,26.2535602282,0.180092972167,0.0,41.9242800987,36.8599292233,186.57584634,176.071189813,9.34,1.16465652689
 01/09  21:00:00,199.362565044,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,197.936734709,189.744234709,8.1725,0.02
 01/09  22:00:00,141.676295875,26.2535602282,0.0093458010829,0.0,13.9747600329,18.6919646116,176.35256698,170.518012242,4.67,1.16455473809
 01/09  23:00:00,85.7651656311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,120.164096536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930350568,0.0,2.335,1.16430350568
 01/10  01:00:00,89.8312427056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,82.2049035073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,81.4448061164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,80.8607829356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49899787401,0.0,2.335,1.16399787401
 01/10  05:00:00,102.719345749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,102.270572466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,153.669816225,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,330.834433599,325.000170705,4.67,1.16426289393
 01/10  08:00:00,148.83184948,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,304.186083516,299.496083516,4.67,0.02
 01/10  09:00:00,209.756848257,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,248.564309512,239.227246622,8.1725,1.16456288965
 01/10  10:00:00,235.087566383,26.2535602282,0.0728413177693,0.0,62.886420148,41.4019203762,205.626440885,195.098940885,10.5075,0.02
 01/10  11:00:00,226.402731483,26.2535602282,0.0390869492605,0.0,62.886420148,41.4019203762,193.678190327,182.005748749,10.5075,1.16494157825
 01/10  12:00:00,256.966300036,26.2535602282,0.0,0.0,62.886420148,41.4019203762,190.226941125,178.55430278,10.5075,1.16513834459
 01/10  13:00:00,238.236884633,26.2535602282,0.0877600376881,0.0,62.886420148,41.4019203762,200.264020353,188.591207688,10.5075,1.16531266515
 01/10  14:00:00,235.201340937,26.2535602282,0.198167391423,0.0,62.886420148,41.4019203762,199.539504773,187.866840262,10.5075,1.16516451069
 01/10  15:00:00,229.74016167,26.2535602282,0.296584885236,0.0,62.886420148,41.4019203762,195.251412019,183.578830217,10.5075,1.16508180129
 01/10  16:00:00,226.017300174,26.2535602282,0.399097190875,0.0,62.886420148,41.4019203762,190.910996676,179.238537217,10.5075,1.16495945894
 01/10  17:00:00,225.31264636,26.2535602282,0.378474611666,0.0,62.886420148,41.4019203762,195.762254685,184.089875094,10.5075,1.16487959112
 01/10  18:00:00,230.758470791,26.2535602282,0.190828757304,0.0,62.886420148,41.4019203762,218.354375565,206.681850199,10.5075,1.16502536578
 01/10  19:00:00,235.208449829,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,240.49863389,229.993788929,9.34,1.16484496065
 01/10  20:00:00,211.9693807,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,258.002648289,247.497949959,9.34,1.1646983298
 01/10  21:00:00,187.567302781,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,266.320603775,258.128103775,8.1725,0.02
 01/10  22:00:00,131.908825744,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,244.32641991,238.491806541,4.67,1.16461336888
 01/10  23:00:00,79.8138076727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.406575148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927681798,0.0,2.335,1.16427681798
 01/11  01:00:00,84.8006938239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,78.1080675823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,78.0052541424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922376519,0.0,2.335,1.16422376519
 01/11  04:00:00,78.0320520329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,84.7874849304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,84.5251920641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921175015,0.0,2.335,1.16421175015
 01/11  07:00:00,136.429958567,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,374.261960855,369.571960855,4.67,0.02
 01/11  08:00:00,139.649360455,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,340.506969779,335.816969779,4.67,0.02
 01/11  09:00:00,210.775253271,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,293.471865256,284.134851085,8.1725,1.16451417055
 01/11  10:00:00,237.728336493,26.2535602282,0.0425575456053,0.0,62.886420148,41.4019203762,246.792319044,235.120183544,10.5075,1.16463550009
 01/11  11:00:00,229.338461868,26.2535602282,0.0440773930179,0.0,62.886420148,41.4019203762,218.111775404,207.584275404,10.5075,0.02
 01/11  12:00:00,260.454656075,26.2535602282,0.0406369494001,0.0,62.886420148,41.4019203762,195.800565337,184.127959793,10.5075,1.16510554342
 01/11  13:00:00,242.121099478,26.2535602282,0.066101815291,0.0,62.886420148,41.4019203762,181.316249928,168.498351733,10.5075,2.31039819502
 01/11  14:00:00,239.525387405,26.2535602282,0.35687037197,0.0,62.886420148,41.4019203762,162.279416303,150.606676517,10.5075,1.16523978621
 01/11  15:00:00,236.04927033,26.2535602282,0.579477034531,0.0,62.886420148,41.4019203762,152.444173299,140.771628483,10.5075,1.16504481582
 01/11  16:00:00,232.530224435,26.2535602282,0.68272606532,0.0,62.886420148,41.4019203762,147.232233377,135.559861629,10.5075,1.16487174747
 01/11  17:00:00,232.046323377,26.2535602282,0.681476898612,0.0,62.886420148,41.4019203762,154.72701822,144.19951822,10.5075,0.02
 01/11  18:00:00,237.850668708,26.2535602282,0.648032298496,0.0,62.886420148,41.4019203762,169.144529289,157.471999516,10.5075,1.16502977367
 01/11  19:00:00,241.959792605,26.2535602282,0.252761960224,0.0,41.9242800987,36.8599292233,189.204297217,178.699430238,9.34,1.16486697891
 01/11  20:00:00,225.609194822,26.2535602282,0.0211170754744,0.0,41.9242800987,36.8599292233,209.363091238,198.858343043,9.34,1.16474819472
 01/11  21:00:00,199.827952376,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,220.132912574,210.795770003,8.1725,1.1646425714
 01/11  22:00:00,142.34834234,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,184.446458036,179.756458036,4.67,0.02
 01/11  23:00:00,87.0557408378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939546278,0.0,2.335,1.16439546278
 01/11  24:00:00,121.474437837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,91.3704764876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,83.5672006827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923519504,0.0,2.335,1.16423519504
 01/12  03:00:00,82.2330805167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,81.2060523389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,87.2107076901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,86.0218700735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923341306,0.0,2.335,1.16423341306
 01/12  07:00:00,136.200034025,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,372.009751944,367.319751944,4.67,0.02
 01/12  08:00:00,139.040224232,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,348.564996197,343.874996197,4.67,0.02
 01/12  09:00:00,209.004222024,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,309.951451073,300.614349147,8.1725,1.1646019254
 01/12  10:00:00,234.693099349,26.2535602282,0.0,0.0,62.886420148,41.4019203762,269.837590875,258.165397909,10.5075,1.16469296543
 01/12  11:00:00,226.271866809,26.2535602282,0.0,0.0,62.886420148,41.4019203762,248.281789254,236.609451324,10.5075,1.16483793016
 01/12  12:00:00,257.58876659,26.2535602282,0.043846786991,0.0,62.886420148,41.4019203762,214.948045594,203.275400345,10.5075,1.1651452495
 01/12  13:00:00,238.702879513,26.2535602282,0.0794813151568,0.0,62.886420148,41.4019203762,186.95658952,175.283997422,10.5075,1.16509209808
 01/12  14:00:00,236.472092096,26.2535602282,0.435673258795,0.0,62.886420148,41.4019203762,158.374132138,146.701430966,10.5075,1.16520117238
 01/12  15:00:00,233.66584439,26.2535602282,0.714634973444,0.0,62.886420148,41.4019203762,137.591856387,125.91931225,10.5075,1.16504413717
 01/12  16:00:00,230.477555283,26.2535602282,0.940700818416,0.0,62.886420148,41.4019203762,127.880167832,116.207779326,10.5075,1.16488850564
 01/12  17:00:00,230.36187582,26.2535602282,1.03276824996,0.0,62.886420148,41.4019203762,126.347601151,114.675075831,10.5075,1.16502532002
 01/12  18:00:00,234.781345205,26.2535602282,0.898417130404,0.0,62.886420148,41.4019203762,140.707938634,129.035468375,10.5075,1.16497025841
 01/12  19:00:00,237.673185374,26.2535602282,0.396872590192,0.0,41.9242800987,36.8599292233,167.111289434,157.751289434,9.34,0.02
 01/12  20:00:00,220.652386952,26.2535602282,0.174885286708,0.0,41.9242800987,36.8599292233,188.26250758,177.757703343,9.34,1.16480423691
 01/12  21:00:00,195.655601418,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,204.383885661,195.046683268,8.1725,1.16470239312
 01/12  22:00:00,137.891433256,26.2535602282,0.00981236780094,0.0,13.9747600329,18.6919646116,186.374850841,181.684850841,4.67,0.02
 01/12  23:00:00,81.1910233639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942821583,0.0,2.335,1.16442821583
 01/12  24:00:00,116.384421453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,86.4932457879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992384235,0.0,2.335,1.1642384235
 01/13  02:00:00,79.11429971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,78.646188252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,78.3894891666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,100.487806041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926210416,0.0,2.335,1.16426210416
 01/13  06:00:00,100.294127289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,152.201520764,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,383.471116942,378.781116942,4.67,0.02
 01/13  08:00:00,147.146612509,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,361.547432307,355.713062892,4.67,1.16436941553
 01/13  09:00:00,207.545018134,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,318.304541394,310.112041394,8.1725,0.02
 01/13  10:00:00,232.214355095,26.2535602282,0.00834671404273,0.0,62.886420148,41.4019203762,265.087125375,253.414867829,10.5075,1.16475754603
 01/13  11:00:00,223.100145801,26.2535602282,0.042457379332,0.0,62.886420148,41.4019203762,232.866739139,221.194366858,10.5075,1.16487228086
 01/13  12:00:00,253.943981603,26.2535602282,0.0821222442348,0.0,62.886420148,41.4019203762,196.907446649,185.234820756,10.5075,1.16512589283
 01/13  13:00:00,234.634852527,26.2535602282,0.147139709674,0.0,62.886420148,41.4019203762,179.482664679,167.809845431,10.5075,1.16531924725
 01/13  14:00:00,232.158701577,26.2535602282,0.49568543564,0.0,62.886420148,41.4019203762,161.531124014,149.858454987,10.5075,1.16516902701
 01/13  15:00:00,228.719277903,26.2535602282,0.687891567479,0.0,62.886420148,41.4019203762,150.597145816,138.924595864,10.5075,1.16504995208
 01/13  16:00:00,225.906210381,26.2535602282,0.86209408394,0.0,62.886420148,41.4019203762,140.002946183,128.330534366,10.5075,1.16491181708
 01/13  17:00:00,226.206963961,26.2535602282,0.927463562364,0.0,62.886420148,41.4019203762,140.827011903,129.154675016,10.5075,1.16483688646
 01/13  18:00:00,232.814904965,26.2535602282,0.887543613925,0.0,62.886420148,41.4019203762,150.519424186,138.846936288,10.5075,1.1649878986
 01/13  19:00:00,238.984193087,26.2535602282,0.624513490302,0.0,41.9242800987,36.8599292233,157.463426235,146.958634588,9.34,1.16479164671
 01/13  20:00:00,217.453420854,26.2535602282,0.551430363084,0.0,41.9242800987,36.8599292233,162.489471194,153.129471194,9.34,0.02
 01/13  21:00:00,192.948311654,26.2535602282,0.251873568812,0.0,34.9369000822,32.3179380704,171.104281103,161.767012577,8.1725,1.16476852666
 01/13  22:00:00,136.882219339,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,144.469354284,138.634771394,4.67,1.16458289009
 01/13  23:00:00,85.6768957225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,119.873191814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926759634,0.0,2.335,1.16426759634
 01/14  01:00:00,87.7795085262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,79.5925104195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,78.4324738569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553672723,0.0,1.75125,1.16428672723
 01/14  04:00:00,77.1574607443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,82.7371806322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,81.9456002554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553356387,0.0,1.75125,1.16428356387
 01/14  07:00:00,121.455553746,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,409.931728524,406.409228524,3.5025,0.02
 01/14  08:00:00,123.630314598,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,403.419058205,399.896558205,3.5025,0.02
 01/14  09:00:00,179.654157241,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,378.339321674,371.337267003,5.8375,1.16455467091
 01/14  10:00:00,196.621425762,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,326.600512059,316.095852973,9.34,1.16465908659
 01/14  11:00:00,221.550604298,26.2535602282,0.0,0.0,62.886420148,41.4019203762,292.583277499,282.055777499,10.5075,0.02
 01/14  12:00:00,252.44448339,26.2535602282,0.0,0.0,62.886420148,41.4019203762,276.38117027,264.708505319,10.5075,1.16516495041
 01/14  13:00:00,232.337449443,26.2535602282,0.0,0.0,62.886420148,41.4019203762,267.027889594,254.209980876,10.5075,2.31040871821
 01/14  14:00:00,229.402916899,26.2535602282,0.0,0.0,62.886420148,41.4019203762,260.552145017,248.879396368,10.5075,1.16524864958
 01/14  15:00:00,225.557273154,26.2535602282,0.0,0.0,62.886420148,41.4019203762,258.468644266,246.796103251,10.5075,1.16504101584
 01/14  16:00:00,222.331330842,26.2535602282,0.0,0.0,62.886420148,41.4019203762,249.285851338,237.613380914,10.5075,1.16497042422
 01/14  17:00:00,222.535804034,26.2535602282,0.0,0.0,62.886420148,41.4019203762,244.617834309,232.945448084,10.5075,1.16488622482
 01/14  18:00:00,228.903815402,26.2535602282,0.0,0.0,62.886420148,41.4019203762,264.361362533,253.833862533,10.5075,0.02
 01/14  19:00:00,220.97643335,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,294.343550398,285.006086689,8.1725,1.16496370834
 01/14  20:00:00,175.556107018,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,310.2616445,303.259442366,5.8375,1.16470213468
 01/14  21:00:00,165.371165374,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,316.526503962,309.524349226,5.8375,1.16465473619
 01/14  22:00:00,122.498490516,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,289.951426951,286.428926951,3.5025,0.02
 01/14  23:00:00,78.6174320891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571455775,0.0,1.75125,1.16446455775
 01/14  24:00:00,114.755622854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,84.2278021628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550543995,0.0,1.75125,1.16425543995
 01/15  02:00:00,77.2994982249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,77.3300004525,0.301825848738,0.0,0.0,3.49369000822,6.81298672936,1.89023854271,0.11898854271,1.75125,0.02
 01/15  04:00:00,77.3855471474,0.452738773106,0.0,0.0,3.49369000822,6.81298672936,2.10831121137,0.337061211369,1.75125,0.02
 01/15  05:00:00,91.7720486305,7.7385889559,0.0,0.0,3.49369000822,6.81298672936,15.7161006219,12.8005625225,1.75125,1.16428809946
 01/15  06:00:00,91.6130802016,7.58767603153,0.0,0.0,3.49369000822,6.81298672936,14.070547934,12.299297934,1.75125,0.02
 01/15  07:00:00,123.173233368,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,413.245987716,409.723487716,3.5025,0.02
 01/15  08:00:00,126.889955348,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,364.874514983,360.207690966,3.5025,1.16432401724
 01/15  09:00:00,156.250094872,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,301.206888226,297.684388226,3.5025,0.02
 01/15  10:00:00,131.109795597,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,263.639819346,258.972925593,3.5025,1.16439375344
 01/15  11:00:00,169.075248145,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,207.405003674,200.380003674,7.005,0.02
 01/15  12:00:00,201.866237902,26.2535602282,0.0411181380681,0.0,27.9495200658,27.7759469175,173.126615715,164.956864135,7.005,1.16475158018
 01/15  13:00:00,212.972390501,26.2535602282,0.131179780583,0.0,41.9242800987,36.8599292233,133.614274306,123.109436579,9.34,1.16483772715
 01/15  14:00:00,214.279154235,26.2535602282,0.619725234233,0.0,41.9242800987,36.8599292233,104.006978533,93.5022744024,9.34,1.16470413067
 01/15  15:00:00,212.68261342,26.2535602282,1.23833841805,0.0,41.9242800987,36.8599292233,79.3539725777,69.9939725777,9.34,0.02
 01/15  16:00:00,207.58986533,26.2535602282,1.41415999508,0.0,41.9242800987,36.8599292233,81.2630066937,70.7582210606,9.34,1.16478563318
 01/15  17:00:00,204.396955865,26.2535602282,1.21855694301,0.0,41.9242800987,36.8599292233,95.409328632,84.9045537071,9.34,1.16477492492
 01/15  18:00:00,174.573618403,26.2535602282,0.357054352578,0.0,27.9495200658,27.7759469175,132.178253387,124.008592237,7.005,1.16466114957
 01/15  19:00:00,187.163110782,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,162.047173815,157.357173815,4.67,0.02
 01/15  20:00:00,165.174647431,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,180.398817288,174.564198982,4.67,1.1646183059
 01/15  21:00:00,154.065524873,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,199.731899187,195.041899187,4.67,0.02
 01/15  22:00:00,139.446383888,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,175.290119021,169.455735086,4.67,1.16438393498
 01/15  23:00:00,82.0784393134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,116.576860646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,86.4301893951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549985985,0.0,1.75125,1.16424985985
 01/16  02:00:00,78.529505048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,77.1933348026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,76.5459566362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155429411,0.0,1.75125,1.1642929411
 01/16  05:00:00,83.0053273842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,82.6262086625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,122.035077274,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,381.303667542,376.636904464,3.5025,1.16426307812
 01/16  08:00:00,124.215583384,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,364.557838762,361.035338762,3.5025,0.02
 01/16  09:00:00,153.115988176,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,310.481471512,306.958971512,3.5025,0.02
 01/16  10:00:00,126.484236491,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,269.364841459,264.697924851,3.5025,1.16441660809
 01/16  11:00:00,161.905774362,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,220.13320425,211.963575729,7.005,1.16462852074
 01/16  12:00:00,192.714627208,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,200.543015635,193.518015635,7.005,0.02
 01/16  13:00:00,201.624982056,26.2535602282,0.0924466175611,0.0,41.9242800987,36.8599292233,171.297406224,160.792609185,9.34,1.16479703918
 01/16  14:00:00,200.730871544,26.2535602282,0.214696608021,0.0,41.9242800987,36.8599292233,156.485493448,145.980740494,9.34,1.16475295366
 01/16  15:00:00,195.680142869,26.2535602282,0.354831342326,0.0,41.9242800987,36.8599292233,158.520465667,149.160465667,9.34,0.02
 01/16  16:00:00,191.260078718,26.2535602282,0.39581363955,0.0,41.9242800987,36.8599292233,163.7770079,153.272169832,9.34,1.16483806763
 01/16  17:00:00,190.88825025,26.2535602282,0.352605620741,0.0,41.9242800987,36.8599292233,171.290133507,160.78531275,9.34,1.1648207579
 01/16  18:00:00,165.016870485,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,212.221132456,204.051414866,7.005,1.16471759017
 01/16  19:00:00,181.025343596,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,237.678478125,232.988478125,4.67,0.02
 01/16  20:00:00,160.332190036,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,265.241296866,259.406742807,4.67,1.1645540591
 01/16  21:00:00,151.388112311,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,278.679463174,272.844991927,4.67,1.16447124644
 01/16  22:00:00,136.839718988,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,253.963648036,249.273648036,4.67,0.02
 01/16  23:00:00,77.6022103546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,113.143938984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548937506,0.0,1.75125,1.16423937506
 01/17  01:00:00,84.7848423424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,77.8356365935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,77.5963888749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926245185,0.0,2.335,1.16426245185
 01/17  04:00:00,77.4210252597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,107.195973606,7.28585018279,0.0,0.0,3.49369000822,9.08398230582,18.7729872959,16.4179872959,2.335,0.02
 01/17  06:00:00,111.102905201,11.2306011229,0.0,0.0,3.49369000822,9.08398230582,31.0587011044,28.7037011044,2.335,0.02
 01/17  07:00:00,151.916941902,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,428.441599085,422.607354797,4.67,1.16424428776
 01/17  08:00:00,146.620272797,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,404.620082291,399.930082291,4.67,0.02
