Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,207.057816367,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,358.844887355,349.507838501,8.1725,1.16454885456
 01/17  10:00:00,231.325121326,26.2535602282,0.0,0.0,62.886420148,41.4019203762,293.823574438,283.296074438,10.5075,0.02
 01/17  11:00:00,222.40824341,26.2535602282,0.0436081429146,0.0,62.886420148,41.4019203762,253.365810846,241.693440455,10.5075,1.16487039145
 01/17  12:00:00,253.660876338,26.2535602282,0.0655422275323,0.0,62.886420148,41.4019203762,214.229803605,202.557286834,10.5075,1.16501677029
 01/17  13:00:00,234.561455093,26.2535602282,0.0545349671387,0.0,62.886420148,41.4019203762,188.968142016,177.295464124,10.5075,1.16517789126
 01/17  14:00:00,232.184853537,26.2535602282,0.343307069223,0.0,62.886420148,41.4019203762,172.063189219,159.245233092,10.5075,2.31045612657
 01/17  15:00:00,230.155483557,26.2535602282,0.672544305671,0.0,62.886420148,41.4019203762,155.346785671,143.67431909,10.5075,1.16496658158
 01/17  16:00:00,227.422357742,26.2535602282,0.832833250864,0.0,62.886420148,41.4019203762,143.372076866,132.844576866,10.5075,0.02
 01/17  17:00:00,226.004305137,26.2535602282,0.773037184168,0.0,62.886420148,41.4019203762,152.132472357,140.459952439,10.5075,1.16501991854
 01/17  18:00:00,227.990681382,26.2535602282,0.54957854881,0.0,62.886420148,41.4019203762,173.354875267,161.682418725,10.5075,1.16495654165
 01/17  19:00:00,236.648650408,26.2535602282,0.137518343633,0.0,41.9242800987,36.8599292233,193.075767192,182.570971381,9.34,1.16479581012
 01/17  20:00:00,213.561228894,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,212.669935694,202.16525676,9.34,1.16467893435
 01/17  21:00:00,188.706078161,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,230.087911131,220.750670569,8.1725,1.16474056199
 01/17  22:00:00,132.59794605,26.2535602282,0.00995279101808,0.0,13.9747600329,18.6919646116,213.425216334,208.735216334,4.67,0.02
 01/17  23:00:00,80.2558922162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942543593,0.0,2.335,1.16442543593
 01/17  24:00:00,115.659341196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,85.6538580877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,78.4644114784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923852419,0.0,2.335,1.16423852419
 01/18  03:00:00,78.1036402081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,77.8870383441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,87.9334817883,3.6429250914,0.0,0.0,3.49369000822,9.08398230582,11.2210463016,8.86604630164,2.335,0.02
 01/18  06:00:00,95.0708192991,11.0796881986,0.0,0.0,3.49369000822,9.08398230582,28.7793970225,25.2801302651,2.335,1.16426675748
 01/18  07:00:00,135.620574753,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,433.49715869,428.80715869,4.67,0.02
 01/18  08:00:00,137.812059415,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,416.531228993,411.841228993,4.67,0.02
 01/18  09:00:00,207.151561403,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,384.147025711,374.809986167,8.1725,1.16453954411
 01/18  10:00:00,231.261438299,26.2535602282,0.0,0.0,62.886420148,41.4019203762,341.973701923,330.301568869,10.5075,1.16463305327
 01/18  11:00:00,221.532674422,26.2535602282,0.0,0.0,62.886420148,41.4019203762,328.558541503,316.886260674,10.5075,1.16478082868
 01/18  12:00:00,252.273715338,26.2535602282,0.0,0.0,62.886420148,41.4019203762,306.986201319,295.31360963,10.5075,1.16509168968
 01/18  13:00:00,232.134009987,26.2535602282,0.0,0.0,62.886420148,41.4019203762,286.460720721,274.787915989,10.5075,1.16530473223
 01/18  14:00:00,229.275650187,26.2535602282,0.0,0.0,62.886420148,41.4019203762,273.854387478,262.181734597,10.5075,1.16515288066
 01/18  15:00:00,225.785826591,26.2535602282,0.0,0.0,62.886420148,41.4019203762,258.798738768,247.126241111,10.5075,1.16499765715
 01/18  16:00:00,222.572314204,26.2535602282,0.0,0.0,62.886420148,41.4019203762,247.586570786,235.914226808,10.5075,1.16484397771
 01/18  17:00:00,222.509461221,26.2535602282,0.0,0.0,62.886420148,41.4019203762,251.096545934,239.424062382,10.5075,1.1649835511
 01/18  18:00:00,225.56046051,26.2535602282,0.0,0.0,62.886420148,41.4019203762,265.548630482,253.876199629,10.5075,1.16493085328
 01/18  19:00:00,234.705955334,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,282.114458653,272.754458653,9.34,0.02
 01/18  20:00:00,218.480077958,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,297.61712606,287.112359619,9.34,1.16476644107
 01/18  21:00:00,193.599204995,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,310.622308402,301.285141875,8.1725,1.16466652655
 01/18  22:00:00,136.612170546,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,291.152314282,286.462314282,4.67,0.02
 01/18  23:00:00,79.6330361935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994345909,0.0,2.335,1.1644345909
 01/18  24:00:00,115.276684589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,84.7013102821,0.301825848738,0.0,0.0,3.49369000822,9.08398230582,3.63342836384,0.134224356072,2.335,1.16420400776
 01/19  02:00:00,79.8251055018,2.12328839444,0.0,0.0,3.49369000822,9.08398230582,8.03465608506,5.67965608506,2.335,0.02
 01/19  03:00:00,88.2607127267,10.4707827744,0.0,0.0,3.49369000822,9.08398230582,26.497091424,24.142091424,2.335,0.02
 01/19  04:00:00,88.7389524558,10.984329486,0.0,0.0,3.49369000822,9.08398230582,29.6263486516,27.2713486516,2.335,0.02
 01/19  05:00:00,99.0384135041,14.8451689114,0.0,0.0,3.49369000822,9.08398230582,48.9327318345,45.4334815851,2.335,1.16425024938
 01/19  06:00:00,98.8758300487,15.020650101,0.0,0.0,3.49369000822,9.08398230582,49.2419832627,46.8869832627,2.335,0.02
 01/19  07:00:00,135.605552885,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,483.611693515,478.921693515,4.67,0.02
 01/19  08:00:00,137.813121716,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,451.83888163,446.004441085,4.67,1.16444054491
 01/19  09:00:00,207.181459488,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,399.778006286,391.585506286,8.1725,0.02
 01/19  10:00:00,231.529771552,26.2535602282,0.0,0.0,62.886420148,41.4019203762,336.681290382,325.00906242,10.5075,1.16472796143
 01/19  11:00:00,222.505408742,26.2535602282,0.0,0.0,62.886420148,41.4019203762,290.588941939,278.91659677,10.5075,1.16484516903
 01/19  12:00:00,254.331636035,26.2535602282,0.0570975299201,0.0,62.886420148,41.4019203762,239.34904209,227.676440252,10.5075,1.16510183818
 01/19  13:00:00,237.819904282,26.2535602282,0.0562528391237,0.0,62.886420148,41.4019203762,201.61534312,189.942545088,10.5075,1.1652980327
 01/19  14:00:00,238.297070721,26.2535602282,0.0432358422408,0.0,62.886420148,41.4019203762,175.643185196,163.970535362,10.5075,1.16514983363
 01/19  15:00:00,236.736187955,26.2535602282,0.0170106922022,0.0,62.886420148,41.4019203762,162.238237761,150.565705241,10.5075,1.16503251927
 01/19  16:00:00,233.490734476,26.2535602282,0.120189750111,0.0,62.886420148,41.4019203762,154.647334239,142.974938041,10.5075,1.16489619849
 01/19  17:00:00,234.059505743,26.2535602282,0.27834340269,0.0,62.886420148,41.4019203762,153.290592221,141.618059582,10.5075,1.16503263919
 01/19  18:00:00,238.84944682,26.2535602282,0.429011161664,0.0,62.886420148,41.4019203762,148.806173388,137.133696737,10.5075,1.16497665075
 01/19  19:00:00,248.341311763,26.2535602282,0.260034012249,0.0,41.9242800987,36.8599292233,149.892065635,139.38728364,9.34,1.16478199476
 01/19  20:00:00,234.126478718,26.2535602282,0.207176226212,0.0,41.9242800987,36.8599292233,155.744580118,146.384580118,9.34,0.02
 01/19  21:00:00,207.117226196,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,164.935802501,155.598541789,8.1725,1.16476071233
 01/19  22:00:00,148.606835149,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,135.243231924,129.408655523,4.67,1.16457640111
 01/19  23:00:00,93.7877698755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,127.592277239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,98.9300613214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992666326,0.0,2.335,1.1642666326
 01/20  02:00:00,90.7901049057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,90.0749659697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,89.8837980657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922595271,0.0,2.335,1.16422595271
 01/20  05:00:00,112.281756783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,112.307825714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,163.674514584,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,263.781971711,257.947748497,4.67,1.16422321321
 01/20  08:00:00,162.592154478,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,251.967970314,247.277970314,4.67,0.02
 01/20  09:00:00,221.344470251,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,229.843108556,220.506081086,8.1725,1.1645274692
 01/20  10:00:00,247.87616034,26.2535602282,0.0661818892851,0.0,62.886420148,41.4019203762,204.42607482,193.89857482,10.5075,0.02
 01/20  11:00:00,239.150104046,26.2535602282,0.0179642755315,0.0,62.886420148,41.4019203762,194.646736801,182.974324881,10.5075,1.16491191985
 01/20  12:00:00,267.654817256,26.2535602282,0.0,0.0,62.886420148,41.4019203762,180.67791005,169.005296024,10.5075,1.16511402587
 01/20  13:00:00,249.513168242,26.2535602282,0.0474544468542,0.0,62.886420148,41.4019203762,162.641384769,150.968591368,10.5075,1.16529340087
 01/20  14:00:00,247.71234247,26.2535602282,0.189077943044,0.0,62.886420148,41.4019203762,153.088418629,141.415769779,10.5075,1.1651488497
 01/20  15:00:00,243.800251186,26.2535602282,0.272597562916,0.0,62.886420148,41.4019203762,151.384591841,139.712022186,10.5075,1.16506965413
 01/20  16:00:00,240.635072354,26.2535602282,0.383091116576,0.0,62.886420148,41.4019203762,147.256393753,135.58394304,10.5075,1.16495071298
 01/20  17:00:00,240.61925298,26.2535602282,0.473023912613,0.0,62.886420148,41.4019203762,143.958273426,132.285898964,10.5075,1.16487446154
 01/20  18:00:00,242.832881806,26.2535602282,0.478693262135,0.0,62.886420148,41.4019203762,154.08341995,142.410895087,10.5075,1.16502486282
 01/20  19:00:00,249.133447087,26.2535602282,0.194403512875,0.0,41.9242800987,36.8599292233,166.98474971,156.479902205,9.34,1.16484750437
 01/20  20:00:00,227.67408161,26.2535602282,0.16424347414,0.0,41.9242800987,36.8599292233,172.416707986,161.912004162,9.34,1.16470382341
 01/20  21:00:00,202.216428934,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,172.406164745,164.213664745,8.1725,0.02
 01/20  22:00:00,145.707187467,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,139.876467882,134.041889925,4.67,1.16457795741
 01/20  23:00:00,96.7463020386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,130.806677869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928638387,0.0,2.335,1.16428638387
 01/21  01:00:00,100.402030952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,93.324116334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915587529,0.0,1.75125,1.164337529
 01/21  03:00:00,93.8737751699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,94.8955738446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  05:00:00,102.903793199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550289797,0.0,1.75125,1.16425289797
 01/21  06:00:00,103.798460111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,144.976202967,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,168.911642929,165.389142929,3.5025,0.02
 01/21  08:00:00,158.237695007,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,156.84985114,152.182850633,3.5025,1.16450050678
 01/21  09:00:00,215.551961211,26.2535602282,0.0926847684069,0.0,20.9621400493,23.2339557645,136.569232489,130.711732489,5.8375,0.02
 01/21  10:00:00,239.621638943,26.2535602282,0.322448538102,0.0,41.9242800987,36.8599292233,115.264024774,104.759391509,9.34,1.16463326521
 01/21  11:00:00,264.388037,26.2535602282,0.933279115836,0.0,62.886420148,41.4019203762,91.5231184045,79.8508003511,10.5075,1.16481805344
 01/21  12:00:00,294.370832034,26.2535602282,1.62522332594,0.0,62.886420148,41.4019203762,63.9164533044,52.2439658738,10.5075,1.16498743066
 01/21  13:00:00,284.584787652,26.2535602282,2.39005876336,0.0,62.886420148,41.4019203762,37.0900732177,25.417430061,10.5075,1.16514315665
 01/21  14:00:00,284.189669014,26.2535602282,2.91951202832,0.0,62.886420148,41.4019203762,21.4632345079,9.79046863493,10.5075,1.16526587294
 01/21  15:00:00,280.692068762,26.2535602282,3.66970538969,0.0,62.886420148,41.4019203762,12.0866173228,0.414019916138,10.5075,1.16509740664
 01/21  16:00:00,281.136100775,26.2535602282,4.77088242384,0.0,62.886420148,41.4019203762,11.6725321394,0.0,10.5075,1.16503213937
 01/21  17:00:00,280.230099327,26.2535602282,4.57966322511,0.0,62.886420148,41.4019203762,11.9748796294,0.302426351002,10.5075,1.16495327843
 01/21  18:00:00,275.247305085,26.2535602282,3.4591601647,0.0,62.886420148,41.4019203762,21.2871004475,9.61473972183,10.5075,1.16486072571
 01/21  19:00:00,260.135971939,26.2535602282,1.64927618929,0.0,34.9369000822,32.3179380704,59.4265504798,50.0891187974,8.1725,1.16493168233
 01/21  20:00:00,217.486556691,26.2535602282,0.753708257925,0.0,20.9621400493,23.2339557645,72.5963411271,66.7388411271,5.8375,0.02
 01/21  21:00:00,202.567300995,26.2535602282,0.563320052679,0.0,20.9621400493,23.2339557645,87.8252291912,80.8230914374,5.8375,1.16463775379
 01/21  22:00:00,152.450597489,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,66.6880893632,62.0210143489,3.5025,1.16457501432
 01/21  23:00:00,108.677260649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,139.65244717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,111.946128235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556589456,0.0,1.75125,1.16431589456
 01/22  02:00:00,103.000797307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,100.995322219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,99.9111625351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553740411,0.0,1.75125,1.16428740411
 01/22  05:00:00,105.804270622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,103.984013251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,141.254568644,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,171.331975048,166.665163259,3.5025,1.16431178915
 01/22  08:00:00,149.365107563,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,164.166636824,160.644136824,3.5025,0.02
 01/22  09:00:00,180.20050743,26.2535602282,0.0379274420134,0.0,6.98738001645,14.1499734587,130.673253465,126.00639834,3.5025,1.1643551253
 01/22  10:00:00,160.9062806,26.2535602282,0.0432852708959,0.0,6.98738001645,14.1499734587,98.7837697284,95.2612697284,3.5025,0.02
 01/22  11:00:00,195.592395182,26.2535602282,0.916452441624,0.0,27.9495200658,27.7759469175,56.5935870748,48.4238879794,7.005,1.16469909531
 01/22  12:00:00,222.417644795,26.2535602282,1.93135795285,0.0,27.9495200658,27.7759469175,35.3064479035,28.2814479035,7.005,0.02
 01/22  13:00:00,233.206151984,26.2535602282,4.45770702127,0.0,41.9242800987,36.8599292233,16.0012666373,5.49657299711,9.34,1.16469364023
 01/22  14:00:00,229.75397369,26.2535602282,5.08354858569,0.0,41.9242800987,36.8599292233,10.5048265045,0.0,9.34,1.16482650445
 01/22  15:00:00,223.738633573,26.2535602282,5.55896358607,0.0,41.9242800987,36.8599292233,10.5047259616,0.0,9.34,1.16472596165
 01/22  16:00:00,216.016119503,26.2535602282,5.1859405541,0.0,41.9242800987,36.8599292233,16.5439849754,7.18398497544,9.34,0.02
 01/22  17:00:00,213.373677972,26.2535602282,4.56836135592,0.0,41.9242800987,36.8599292233,30.9597433561,20.4550249383,9.34,1.16471841789
 01/22  18:00:00,184.457356971,26.2535602282,2.79936291684,0.0,27.9495200658,27.7759469175,47.9239269448,39.7541314872,7.005,1.16479545762
 01/22  19:00:00,197.749897046,26.2535602282,1.16376310167,0.0,13.9747600329,18.6919646116,71.8731550222,67.1831550222,4.67,0.02
 01/22  20:00:00,176.896526795,26.2535602282,0.789881119394,0.0,13.9747600329,18.6919646116,93.2238880812,87.3892551986,4.67,1.16463288261
 01/22  21:00:00,165.46390056,26.2535602282,0.544198574134,0.0,13.9747600329,18.6919646116,107.03492702,101.200375907,4.67,1.16455111281
 01/22  22:00:00,147.105155134,26.2535602282,0.26282594175,0.0,13.9747600329,18.6919646116,81.36758606,76.67758606,4.67,0.02
 01/22  23:00:00,87.9831615303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,121.647652884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549701071,0.0,1.75125,1.16424701071
 01/23  01:00:00,96.2111383849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,88.4384534598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,88.5952853729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927391148,0.0,2.335,1.16427391148
 01/23  04:00:00,88.6942626954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,96.2095056912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,96.7251732078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,149.669426521,26.2535602282,0.0302890624008,0.0,13.9747600329,18.6919646116,141.204633244,135.370373735,4.67,1.16425950909
 01/23  08:00:00,158.502941585,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,141.132765664,136.442765664,4.67,0.02
 01/23  09:00:00,230.69827646,26.2535602282,0.646712574916,0.0,34.9369000822,32.3179380704,124.952933307,115.615932968,8.1725,1.16450033861
 01/23  10:00:00,264.544266961,26.2535602282,1.57564576858,0.0,62.886420148,41.4019203762,95.2770807562,84.7495807562,10.5075,0.02
 01/23  11:00:00,262.795733583,26.2535602282,2.33125696905,0.0,62.886420148,41.4019203762,71.0725226208,59.40006819,10.5075,1.16495443086
 01/23  12:00:00,298.332409831,26.2535602282,3.14199264909,0.0,62.886420148,41.4019203762,39.4349031876,27.7623012877,10.5075,1.16510189988
 01/23  13:00:00,293.63578755,26.2535602282,3.79940323658,0.0,62.886420148,41.4019203762,22.4811146584,9.66321035838,10.5075,2.31040430004
 01/23  14:00:00,291.405449042,26.2535602282,3.77300251992,0.0,62.886420148,41.4019203762,28.3977930609,16.7250438347,10.5075,1.16524922626
 01/23  15:00:00,284.124632926,26.2535602282,3.72795658101,0.0,62.886420148,41.4019203762,36.1336267852,24.4610696258,10.5075,1.16505715936
 01/23  16:00:00,284.229791558,26.2535602282,4.51582417578,0.0,62.886420148,41.4019203762,17.0753972993,5.4030101944,10.5075,1.16488710491
 01/23  17:00:00,289.236678449,26.2535602282,5.42103106549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/23  18:00:00,292.172247903,26.2535602282,5.15674953714,0.0,62.886420148,41.4019203762,11.6725497472,0.0,10.5075,1.1650497472
 01/23  19:00:00,292.772018267,26.2535602282,3.78123138996,0.0,41.9242800987,36.8599292233,24.4569805217,13.9520904989,9.34,1.1648900228
 01/23  20:00:00,280.548421453,26.2535602282,3.25965915999,0.0,41.9242800987,36.8599292233,36.1305064863,25.625732157,9.34,1.16477432928
 01/23  21:00:00,252.991402667,26.2535602282,2.3891149462,0.0,34.9369000822,32.3179380704,44.6031871853,35.2660153622,8.1725,1.16467182312
 01/23  22:00:00,181.732493636,26.2535602282,0.85408895419,0.0,13.9747600329,18.6919646116,10.8986693103,6.20866931032,4.67,0.02
 01/23  23:00:00,123.717705545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942594704,0.0,2.335,1.16442594704
 01/23  24:00:00,152.744893806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,126.827177877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,116.019907644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926651492,0.0,2.335,1.16426651492
 01/24  03:00:00,112.982533094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,109.951967523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,131.440631202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,128.430473532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926565843,0.0,2.335,1.16426565843
 01/24  07:00:00,174.77043653,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,137.696536984,133.006536984,4.67,0.02
 01/24  08:00:00,170.018712019,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,157.96651224,152.13212682,4.67,1.16438541962
 01/24  09:00:00,230.868135897,26.2535602282,0.528891260184,0.0,34.9369000822,32.3179380704,120.592679979,112.400179979,8.1725,0.02
 01/24  10:00:00,264.160198165,26.2535602282,2.19780798164,0.0,62.886420148,41.4019203762,69.2671247317,57.5948924884,10.5075,1.16473224329
 01/24  11:00:00,255.444851135,26.2535602282,3.22957888454,0.0,62.886420148,41.4019203762,40.0995921461,28.4272109654,10.5075,1.16488118066
 01/24  12:00:00,285.321177224,26.2535602282,3.99845685384,0.0,62.886420148,41.4019203762,16.1211175019,4.44842394295,10.5075,1.16519355896
 01/24  13:00:00,271.730734472,26.2535602282,4.79227414571,0.0,62.886420148,41.4019203762,11.672643745,0.0,10.5075,1.16514374504
 01/24  14:00:00,271.757705705,26.2535602282,5.77088250819,0.0,62.886420148,41.4019203762,11.6727571039,0.0,10.5075,1.16525710386
 01/24  15:00:00,268.398494041,26.2535602282,6.50175279633,0.0,62.886420148,41.4019203762,11.6726027439,0.0,10.5075,1.16510274387
 01/24  16:00:00,264.691585178,26.2535602282,7.13352912195,0.0,62.886420148,41.4019203762,11.6724498269,0.0,10.5075,1.1649498269
 01/24  17:00:00,261.625397524,26.2535602282,6.95586547533,0.0,62.886420148,41.4019203762,11.6723810564,0.0,10.5075,1.16488105636
 01/24  18:00:00,256.991790121,26.2535602282,5.61289580377,0.0,62.886420148,41.4019203762,14.9194892756,3.2469502692,10.5075,1.16503900637
 01/24  19:00:00,257.154849313,26.2535602282,3.50638487996,0.0,41.9242800987,36.8599292233,45.8809236091,35.3760958526,9.34,1.16482775647
 01/24  20:00:00,232.942420311,26.2535602282,2.70916158255,0.0,41.9242800987,36.8599292233,70.8381434714,61.4781434714,9.34,0.02
 01/24  21:00:00,206.004388193,26.2535602282,1.9479418218,0.0,34.9369000822,32.3179380704,81.5055342029,72.1682578105,8.1725,1.1647763925
 01/24  22:00:00,146.930524468,26.2535602282,0.688331565374,0.0,13.9747600329,18.6919646116,55.1219681268,49.2874100756,4.67,1.16455805117
 01/24  23:00:00,94.8434252034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,127.979380104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,99.908120559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924870706,0.0,2.335,1.16424870706
 01/25  02:00:00,90.9687442831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,89.4671883245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,88.7581094167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920798597,0.0,2.335,1.16420798597
 01/25  05:00:00,94.4442709733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,93.3272658035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,143.991560724,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,216.485510352,211.795510352,4.67,0.02
 01/25  08:00:00,148.678934892,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,226.187349036,220.352901021,4.67,1.16444801478
 01/25  09:00:00,218.091898577,26.2535602282,0.0768356809443,0.0,34.9369000822,32.3179380704,191.171960374,182.979460374,8.1725,0.02
 01/25  10:00:00,249.719179634,26.2535602282,0.772996982367,0.0,62.886420148,41.4019203762,141.440089803,129.767829673,10.5075,1.16476012948
 01/25  11:00:00,245.367360266,26.2535602282,1.35476090685,0.0,62.886420148,41.4019203762,107.577025525,95.9047602713,10.5075,1.16476525366
 01/25  12:00:00,277.518297348,26.2535602282,1.99982299393,0.0,62.886420148,41.4019203762,83.8255617992,72.1528461688,10.5075,1.16521563034
 01/25  13:00:00,263.235915499,26.2535602282,2.38566609117,0.0,62.886420148,41.4019203762,72.7969835262,61.1243348236,10.5075,1.16514870254
 01/25  14:00:00,261.920129953,26.2535602282,2.71185886047,0.0,62.886420148,41.4019203762,63.9335597953,52.2607942066,10.5075,1.16526558875
 01/25  15:00:00,259.456565272,26.2535602282,3.0705632392,0.0,62.886420148,41.4019203762,53.7646502121,42.0922243287,10.5075,1.16492588341
 01/25  16:00:00,257.212159806,26.2535602282,3.24777226507,0.0,62.886420148,41.4019203762,47.4740495023,35.8015358631,10.5075,1.16501363921
 01/25  17:00:00,256.454678034,26.2535602282,2.95416562979,0.0,62.886420148,41.4019203762,56.5958165561,44.9233752076,10.5075,1.16494134849
 01/25  18:00:00,258.008126353,26.2535602282,2.5168986487,0.0,62.886420148,41.4019203762,72.0626749759,60.390292026,10.5075,1.16488294997
 01/25  19:00:00,263.324762649,26.2535602282,1.64662998078,0.0,41.9242800987,36.8599292233,87.4751387067,76.9702366835,9.34,1.16490202324
 01/25  20:00:00,248.852684658,26.2535602282,1.24768783317,0.0,41.9242800987,36.8599292233,103.186839015,92.6821076445,9.34,1.16473137068
 01/25  21:00:00,221.69374177,26.2535602282,0.860154827791,0.0,34.9369000822,32.3179380704,103.542511311,95.3500113114,8.1725,0.02
 01/25  22:00:00,160.921322635,26.2535602282,0.176155884849,0.0,13.9747600329,18.6919646116,69.1068899432,63.2723229312,4.67,1.16456701205
 01/25  23:00:00,104.863081989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,137.313795132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930394876,0.0,2.335,1.16430394876
 01/26  01:00:00,110.088442051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,101.178788731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,100.277282618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923156541,0.0,2.335,1.16423156541
 01/26  04:00:00,99.5381022141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,106.130215708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,105.679369827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,156.090514701,26.2535602282,0.0211950436429,0.0,13.9747600329,18.6919646116,167.378404928,161.544191072,4.67,1.16421385622
 01/26  08:00:00,163.293371921,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,173.936639344,169.246639344,4.67,0.02
 01/26  09:00:00,230.819774694,26.2535602282,0.0869158856463,0.0,34.9369000822,32.3179380704,162.326446332,152.989426457,8.1725,1.16451987515
 01/26  10:00:00,258.119823097,26.2535602282,0.509929142822,0.0,62.886420148,41.4019203762,140.87379318,130.34629318,10.5075,0.02
 01/26  11:00:00,250.962778475,26.2535602282,0.682508663531,0.0,62.886420148,41.4019203762,133.4672247,121.794881213,10.5075,1.16484348623
 01/26  12:00:00,277.930279122,26.2535602282,0.768099256429,0.0,62.886420148,41.4019203762,123.079242203,111.406503401,10.5075,1.16523880171
 01/26  13:00:00,260.341538659,26.2535602282,0.765068103771,0.0,62.886420148,41.4019203762,124.03538219,112.362727623,10.5075,1.16515456697
 01/26  14:00:00,258.554553563,26.2535602282,0.813192304023,0.0,62.886420148,41.4019203762,121.747729108,108.929814758,10.5075,2.31041435022
 01/26  15:00:00,253.599278802,26.2535602282,0.829982497311,0.0,62.886420148,41.4019203762,118.440724144,106.768276693,10.5075,1.1649474508
 01/26  16:00:00,249.967099077,26.2535602282,0.944757459972,0.0,62.886420148,41.4019203762,108.607962026,98.0804620255,10.5075,0.02
 01/26  17:00:00,250.70233386,26.2535602282,1.06964109164,0.0,62.886420148,41.4019203762,106.737744121,95.0652417966,10.5075,1.16500232444
 01/26  18:00:00,253.512634313,26.2535602282,1.04077709189,0.0,62.886420148,41.4019203762,114.354412264,102.681971895,10.5075,1.16494036849
 01/26  19:00:00,259.228796192,26.2535602282,0.639168546135,0.0,41.9242800987,36.8599292233,127.070867406,116.566086635,9.34,1.16478077045
 01/26  20:00:00,245.086885361,26.2535602282,0.568589863761,0.0,41.9242800987,36.8599292233,135.185147394,124.680482373,9.34,1.16466502133
 01/26  21:00:00,220.243523409,26.2535602282,0.425734209884,0.0,34.9369000822,32.3179380704,131.469321619,122.132093515,8.1725,1.16472810462
 01/26  22:00:00,162.210335117,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,87.1183251475,82.4283251475,4.67,0.02
 01/26  23:00:00,109.522581594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941342959,0.0,2.335,1.16441342959
 01/26  24:00:00,143.147766044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,117.338315389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,109.308786213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922674874,0.0,2.335,1.16422674874
 01/27  03:00:00,109.696161001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,110.524488648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,137.381964781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,139.171618363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922262746,0.0,2.335,1.16422262746
 01/27  07:00:00,194.025680272,26.2535602282,0.127420569597,0.0,13.9747600329,18.6919646116,89.2018532012,84.5118532012,4.67,0.02
 01/27  08:00:00,200.614802976,26.2535602282,0.0467661990949,0.0,13.9747600329,18.6919646116,92.2690838635,87.5790838635,4.67,0.02
 01/27  09:00:00,259.584505728,26.2535602282,0.969904688535,0.0,34.9369000822,32.3179380704,68.4175404612,59.0804228823,8.1725,1.16461757896
 01/27  10:00:00,292.107626226,26.2535602282,2.76339072353,0.0,62.886420148,41.4019203762,36.5420370561,24.869751268,10.5075,1.1647857881
 01/27  11:00:00,289.295939878,26.2535602282,3.52488328897,0.0,62.886420148,41.4019203762,22.2592401494,10.5869672531,10.5075,1.16477289631
 01/27  12:00:00,311.52660173,26.2535602282,4.8130320965,0.0,62.886420148,41.4019203762,11.9232322719,0.250646829704,10.5075,1.16508544219
 01/27  13:00:00,305.741678211,26.2535602282,5.8924336588,0.0,62.886420148,41.4019203762,11.6728000247,0.0,10.5075,1.16530002467
 01/27  14:00:00,306.134652837,26.2535602282,6.37549948792,0.0,62.886420148,41.4019203762,11.6726492079,0.0,10.5075,1.16514920787
 01/27  15:00:00,294.925234458,26.2535602282,6.42055398664,0.0,62.886420148,41.4019203762,11.6724948826,0.0,10.5075,1.16499488262
 01/27  16:00:00,270.239950996,26.2535602282,4.05770305343,0.0,62.886420148,41.4019203762,21.4601559776,9.7877080565,10.5075,1.16494792114
 01/27  17:00:00,244.462214149,26.2535602282,2.539353461,0.0,62.886420148,41.4019203762,77.4018492579,65.7293662696,10.5075,1.16498298831
 01/27  18:00:00,236.861215762,26.2535602282,1.88717221582,0.0,62.886420148,41.4019203762,118.439035392,106.766604025,10.5075,1.16493136678
 01/27  19:00:00,240.557719069,26.2535602282,0.891461746039,0.0,41.9242800987,36.8599292233,151.186738236,141.826738236,9.34,0.02
 01/27  20:00:00,213.930124761,26.2535602282,0.467324230791,0.0,41.9242800987,36.8599292233,191.130548141,180.625780363,9.34,1.16476777827
 01/27  21:00:00,188.010832742,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,218.310679067,208.973510265,8.1725,1.16466880175
 01/27  22:00:00,132.033433925,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,200.146193525,195.456193525,4.67,0.02
 01/27  23:00:00,80.1310346851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942358086,0.0,2.335,1.16442358086
 01/27  24:00:00,115.57475521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.2270347926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557025616,0.0,1.75125,1.16432025616
 01/28  02:00:00,76.1674246311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,75.8553357128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,75.5970818792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554274729,0.0,1.75125,1.16429274729
 01/28  05:00:00,82.0134966728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,88.7728426171,7.28585018279,0.0,0.0,3.49369000822,6.81298672936,19.072779897,17.301529897,1.75125,0.02
 01/28  07:00:00,121.28726664,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,411.192254131,406.525487079,3.5025,1.1642670522
 01/28  08:00:00,123.332711806,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,393.491040828,389.968540828,3.5025,0.02
 01/28  09:00:00,179.49712532,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,362.043930934,355.04186489,5.8375,1.16456604432
 01/28  10:00:00,196.384784383,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,309.682125204,300.322125204,9.34,0.02
 01/28  11:00:00,221.574977887,26.2535602282,0.0177654240813,0.0,62.886420148,41.4019203762,268.714435436,257.042107871,10.5075,1.16482756543
 01/28  12:00:00,252.852553769,26.2535602282,0.030626402676,0.0,62.886420148,41.4019203762,234.110466813,222.437814692,10.5075,1.16515212088
 01/28  13:00:00,233.239162527,26.2535602282,0.0418271131797,0.0,62.886420148,41.4019203762,208.077062748,196.404525431,10.5075,1.16503731658
 01/28  14:00:00,230.448896703,26.2535602282,0.128483662446,0.0,62.886420148,41.4019203762,187.734175595,176.061522254,10.5075,1.16515334111
 01/28  15:00:00,227.224367154,26.2535602282,0.422903199982,0.0,62.886420148,41.4019203762,169.965111644,158.292550521,10.5075,1.165061123
 01/28  16:00:00,224.276461912,26.2535602282,0.646349575977,0.0,62.886420148,41.4019203762,156.240401706,144.567898604,10.5075,1.16500310219
 01/28  17:00:00,224.506519388,26.2535602282,0.78933845712,0.0,62.886420148,41.4019203762,150.132871112,138.460439652,10.5075,1.16493146027
 01/28  18:00:00,227.443691219,26.2535602282,0.690471011182,0.0,62.886420148,41.4019203762,167.04230231,155.3699562,10.5075,1.16484610954
 01/28  19:00:00,221.963904927,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,211.025266005,201.687832278,8.1725,1.16493372656
 01/28  20:00:00,176.015526034,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,230.20774331,223.205420845,5.8375,1.16482246505
 01/28  21:00:00,165.619574731,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,238.834621751,232.977121751,5.8375,0.02
 01/28  22:00:00,122.759175964,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,221.338705674,216.671606007,3.5025,1.16459966683
 01/28  23:00:00,77.5414629716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564671032,0.0,1.75125,1.16439671032
 01/28  24:00:00,113.096247817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,82.7928038215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,75.6514193815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550652966,0.0,1.75125,1.16425652966
 01/29  03:00:00,75.4400062273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,75.2710291817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,85.3518614204,3.6429250914,0.0,0.0,3.49369000822,6.81298672936,10.8934454612,7.97791574395,1.75125,1.16427971722
 01/29  06:00:00,88.9508694493,7.58767603153,0.0,0.0,3.49369000822,6.81298672936,17.6874435782,15.9161935782,1.75125,0.02
 01/29  07:00:00,121.206151824,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,444.577930244,441.055430244,3.5025,0.02
 01/29  08:00:00,119.904251558,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,423.260773047,418.593914871,3.5025,1.16435817553
 01/29  09:00:00,152.116395114,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,361.762015027,358.239515027,3.5025,0.02
 01/29  10:00:00,125.265582887,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,324.131473029,320.608973029,3.5025,0.02
 01/29  11:00:00,160.772819309,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,264.236436618,256.066787301,7.005,1.16464931687
 01/29  12:00:00,192.417421942,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,217.114808979,208.945119829,7.005,1.16468915015
 01/29  13:00:00,202.670137077,26.2535602282,0.122398848392,0.0,41.9242800987,36.8599292233,178.487232346,167.982437514,9.34,1.1647948313
 01/29  14:00:00,202.863227796,26.2535602282,0.303430160336,0.0,41.9242800987,36.8599292233,151.756098955,142.396098955,9.34,0.02
 01/29  15:00:00,201.076127232,26.2535602282,0.777112477392,0.0,41.9242800987,36.8599292233,132.796593664,122.291799497,9.34,1.16479416753
 01/29  16:00:00,197.967261834,26.2535602282,0.95967805223,0.0,41.9242800987,36.8599292233,123.958010072,113.453267404,9.34,1.16474266812
 01/29  17:00:00,198.101369431,26.2535602282,1.07956299867,0.0,41.9242800987,36.8599292233,119.698363358,109.193622607,9.34,1.16474075122
 01/29  18:00:00,169.534244954,26.2535602282,0.194938437992,0.0,27.9495200658,27.7759469175,151.185012264,144.160012264,7.005,0.02
 01/29  19:00:00,182.394848907,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,192.427124538,186.592466161,4.67,1.16465837708
 01/29  20:00:00,161.544597015,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,211.974707482,206.140154895,4.67,1.16455258625
 01/29  21:00:00,152.657137576,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,216.104902002,211.414902002,4.67,0.02
 01/29  22:00:00,138.140552689,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,190.749448687,184.915060221,4.67,1.16438846604
 01/29  23:00:00,79.0737780109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,114.212854067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,86.8313635339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,79.4300829306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926660885,0.0,2.335,1.16426660885
 01/30  03:00:00,79.068935438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,78.4565213987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,84.5134903908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920711517,0.0,2.335,1.16420711517
 01/30  06:00:00,83.8831504571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,135.636325962,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,370.784882027,366.094882027,4.67,0.02
 01/30  08:00:00,134.501225301,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,347.540778047,341.706358276,4.67,1.16441977031
 01/30  09:00:00,208.158245162,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,279.37871578,271.18621578,8.1725,0.02
 01/30  10:00:00,234.163212883,26.2535602282,0.147405516377,0.0,62.886420148,41.4019203762,204.420987624,192.748778179,10.5075,1.16470944512
 01/30  11:00:00,228.335791676,26.2535602282,0.342260763957,0.0,62.886420148,41.4019203762,155.533010526,143.860684617,10.5075,1.16482590955
 01/30  12:00:00,263.689032459,26.2535602282,1.17148244601,0.0,62.886420148,41.4019203762,110.47709475,98.8045112829,10.5075,1.16508346727
 01/30  13:00:00,250.371594031,26.2535602282,2.31985887362,0.0,62.886420148,41.4019203762,75.2463307385,63.5735502795,10.5075,1.16528045901
 01/30  14:00:00,249.568458751,26.2535602282,3.22556783164,0.0,62.886420148,41.4019203762,51.2108661864,39.5382333038,10.5075,1.16513288258
 01/30  15:00:00,247.241308991,26.2535602282,3.9992179658,0.0,62.886420148,41.4019203762,32.1657584436,20.4932424317,10.5075,1.16501601192
 01/30  16:00:00,244.193186761,26.2535602282,4.60348353429,0.0,62.886420148,41.4019203762,19.9094251067,8.23704489496,10.5075,1.16488021172
 01/30  17:00:00,244.553647618,26.2535602282,4.91177817808,0.0,62.886420148,41.4019203762,18.8673555249,7.19483816494,10.5075,1.16501735999
 01/30  18:00:00,245.875629143,26.2535602282,4.63301406542,0.0,62.886420148,41.4019203762,34.3199922494,22.6475302677,10.5075,1.16496198174
 01/30  19:00:00,250.487307086,26.2535602282,3.20794576849,0.0,41.9242800987,36.8599292233,62.327342045,51.8223783665,9.34,1.16496367843
 01/30  20:00:00,229.095281576,26.2535602282,2.04935782944,0.0,41.9242800987,36.8599292233,97.6472247036,88.2872247036,9.34,0.02
 01/30  21:00:00,199.195586229,26.2535602282,1.08537262287,0.0,34.9369000822,32.3179380704,123.890920709,114.553673894,8.1725,1.16474681523
 01/30  22:00:00,140.475237465,26.2535602282,0.225428448573,0.0,13.9747600329,18.6919646116,96.9100255756,91.0754627226,4.67,1.164562853
 01/30  23:00:00,83.9878779923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,118.612568017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,90.0514164814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925319695,0.0,2.335,1.16425319695
 01/31  02:00:00,81.8265381095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,81.3028013026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,81.0994779036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921258165,0.0,2.335,1.16421258165
 01/31  05:00:00,103.453911909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,103.014696556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,154.215668308,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,238.617494737,232.783284815,4.67,1.16420992188
 01/31  08:00:00,146.036531258,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,216.394055784,211.704055784,4.67,0.02
 01/31  09:00:00,212.916401341,26.2535602282,0.126016695588,0.0,34.9369000822,32.3179380704,173.732433198,164.395418901,8.1725,1.16451429672
 01/31  10:00:00,244.093077025,26.2535602282,1.24330735705,0.0,62.886420148,41.4019203762,115.361239906,104.833739906,10.5075,0.02
 01/31  11:00:00,239.482503886,26.2535602282,2.50098902322,0.0,62.886420148,41.4019203762,75.9766137099,64.3042146318,10.5075,1.16489907816
 01/31  12:00:00,276.808558521,26.2535602282,3.98502292333,0.0,62.886420148,41.4019203762,36.0588267503,24.3862252401,10.5075,1.1651015102
 01/31  13:00:00,269.937997555,26.2535602282,5.17624457349,0.0,62.886420148,41.4019203762,13.1423417383,1.46956060022,10.5075,1.16528113803
 01/31  14:00:00,272.787384249,26.2535602282,6.89575987806,0.0,62.886420148,41.4019203762,11.6726368244,0.0,10.5075,1.16513682443
 01/31  15:00:00,271.440805326,26.2535602282,8.01451716994,0.0,62.886420148,41.4019203762,11.6725577592,0.0,10.5075,1.16505775918
 01/31  16:00:00,271.425261072,26.2535602282,9.11789240208,0.0,62.886420148,41.4019203762,11.6724390117,0.0,10.5075,1.16493901171
 01/31  17:00:00,273.54208105,26.2535602282,9.83648172792,0.0,62.886420148,41.4019203762,11.6723629618,0.0,10.5075,1.16486296177
 01/31  18:00:00,269.830453617,26.2535602282,9.00257121336,0.0,62.886420148,41.4019203762,12.328045708,0.655532106158,10.5075,1.1650136018
 01/31  19:00:00,273.164193135,26.2535602282,6.23575107686,0.0,41.9242800987,36.8599292233,11.7226528101,1.217816358,9.34,1.16483645214
 01/31  20:00:00,246.244956478,26.2535602282,4.53970851457,0.0,41.9242800987,36.8599292233,25.6386121695,15.1339193029,9.34,1.16469286658
 01/31  21:00:00,212.966114696,26.2535602282,3.33854018404,0.0,34.9369000822,32.3179380704,42.7325842965,34.5400842965,8.1725,0.02
 01/31  22:00:00,148.160569539,26.2535602282,1.23654940207,0.0,13.9747600329,18.6919646116,34.2183407618,28.3837736233,4.67,1.16456713846
 01/31  23:00:00,92.0873271175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,122.234725743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927559912,0.0,2.335,1.16427559912
 02/01  01:00:00,92.8592268603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,84.7095642651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,83.3283897963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922360194,0.0,2.335,1.16422360194
 02/01  04:00:00,81.6476303631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,86.3373729144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,84.572998919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921253633,0.0,2.335,1.16421253633
 02/01  07:00:00,135.740382481,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,376.765425708,372.075425708,4.67,0.02
 02/01  08:00:00,134.458916919,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,367.656266097,362.966266097,4.67,0.02
 02/01  09:00:00,207.175906925,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,339.710854053,330.373835575,8.1725,1.16451847789
 02/01  10:00:00,231.176019032,26.2535602282,0.0,0.0,62.886420148,41.4019203762,303.453197494,291.781054097,10.5075,1.16464339684
 02/01  11:00:00,221.613193276,26.2535602282,0.0,0.0,62.886420148,41.4019203762,279.697331266,269.169831266,10.5075,0.02
 02/01  12:00:00,252.489008181,26.2535602282,0.0377502680944,0.0,62.886420148,41.4019203762,249.214127895,237.54150892,10.5075,1.16511897452
 02/01  13:00:00,232.612094731,26.2535602282,0.0375299010189,0.0,62.886420148,41.4019203762,224.384272388,211.566335722,10.5075,2.31043666645
 02/01  14:00:00,230.1763351,26.2535602282,0.113031624221,0.0,62.886420148,41.4019203762,197.046253195,185.37348856,10.5075,1.16526463507
 02/01  15:00:00,226.951199264,26.2535602282,0.394774697154,0.0,62.886420148,41.4019203762,176.374137027,164.701564869,10.5075,1.16507215821
 02/01  16:00:00,223.887263067,26.2535602282,0.600081350637,0.0,62.886420148,41.4019203762,161.790305407,150.11790369,10.5075,1.16490171726
 02/01  17:00:00,224.007363791,26.2535602282,0.724266300439,0.0,62.886420148,41.4019203762,158.688547557,148.161047557,10.5075,0.02
 02/01  18:00:00,223.634225098,26.2535602282,0.657487760806,0.0,62.886420148,41.4019203762,174.570083671,162.897519883,10.5075,1.16506378788
 02/01  19:00:00,235.720215443,26.2535602282,0.200131601247,0.0,41.9242800987,36.8599292233,200.280296791,189.775393126,9.34,1.16490366511
 02/01  20:00:00,219.036463822,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,217.985258744,207.480471129,9.34,1.16478761576
 02/01  21:00:00,193.978461208,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,234.645447606,225.308262885,8.1725,1.16468472008
 02/01  22:00:00,136.945389243,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,207.717132156,203.027132156,4.67,0.02
 02/01  23:00:00,80.1610204035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994068319,0.0,2.335,1.1644068319
 02/01  24:00:00,115.67806021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,85.6234723028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,78.4550230661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927912047,0.0,2.335,1.16427912047
 02/02  03:00:00,78.2673726275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,77.9656989926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,84.3792904909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921259678,0.0,2.335,1.16421259678
 02/02  06:00:00,91.2119700496,7.28585018279,0.0,0.0,3.49369000822,9.08398230582,16.8890971982,14.5340971982,2.335,0.02
 02/02  07:00:00,135.701874044,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,402.407186627,397.717186627,4.67,0.02
 02/02  08:00:00,134.564078078,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,388.385827782,382.551430415,4.67,1.16439736671
 02/02  09:00:00,207.408837897,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,328.647891334,320.455391334,8.1725,0.02
 02/02  10:00:00,232.411984493,26.2535602282,0.0,0.0,62.886420148,41.4019203762,266.005166017,254.332921522,10.5075,1.1647444957
 02/02  11:00:00,223.359046754,26.2535602282,0.0313433473803,0.0,62.886420148,41.4019203762,227.120030027,215.447638841,10.5075,1.16489118591
 02/02  12:00:00,254.33813309,26.2535602282,0.104415370884,0.0,62.886420148,41.4019203762,181.998481423,170.325778993,10.5075,1.1652024302
