Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,237.030826268,26.2535602282,0.612031145345,0.0,62.886420148,41.4019203762,150.420940569,138.748288903,10.5075,1.16515166546
 02/02  14:00:00,236.166915461,26.2535602282,1.02377052071,0.0,62.886420148,41.4019203762,127.588734832,115.915970749,10.5075,1.16526408371
 02/02  15:00:00,233.5404472,26.2535602282,1.44207809185,0.0,62.886420148,41.4019203762,111.860563304,100.187954249,10.5075,1.1651090552
 02/02  16:00:00,231.043208447,26.2535602282,1.93849820941,0.0,62.886420148,41.4019203762,97.5263863183,85.8539308351,10.5075,1.16495548329
 02/02  17:00:00,231.038603624,26.2535602282,2.12557285832,0.0,62.886420148,41.4019203762,97.3970053839,85.7246194147,10.5075,1.16488596928
 02/02  18:00:00,228.014436815,26.2535602282,1.73879616702,0.0,62.886420148,41.4019203762,119.587927384,107.915384416,10.5075,1.16504296814
 02/02  19:00:00,237.493435999,26.2535602282,0.826936580147,0.0,41.9242800987,36.8599292233,156.321454704,145.816623577,9.34,1.1648311272
 02/02  20:00:00,220.706374436,26.2535602282,0.605906845923,0.0,41.9242800987,36.8599292233,174.504336964,165.144336964,9.34,0.02
 02/02  21:00:00,195.644376921,26.2535602282,0.314721593053,0.0,34.9369000822,32.3179380704,181.656203249,172.318924135,8.1725,1.16477911393
 02/02  22:00:00,138.228429234,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,158.397095069,152.562534753,4.67,1.16456031607
 02/02  23:00:00,81.7850240275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,116.824539096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,87.7605398465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925089088,0.0,2.335,1.16425089088
 02/03  02:00:00,80.2623919887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,79.7691982029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,79.4989207699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499209875,0.0,2.335,1.164209875
 02/03  05:00:00,101.614526124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,101.380208583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,153.120070545,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,324.158850836,319.468850836,4.67,0.02
 02/03  08:00:00,144.782953728,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,305.226788408,299.392339192,4.67,1.16444921631
 02/03  09:00:00,208.602618018,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,266.138162178,257.945662178,8.1725,0.02
 02/03  10:00:00,233.314199259,26.2535602282,0.0678705380391,0.0,62.886420148,41.4019203762,231.323540664,219.651253343,10.5075,1.16478732116
 02/03  11:00:00,224.629310866,26.2535602282,0.0716476673563,0.0,62.886420148,41.4019203762,198.994670949,187.322406983,10.5075,1.16476396621
 02/03  12:00:00,257.09573944,26.2535602282,0.367541971872,0.0,62.886420148,41.4019203762,173.236325324,161.563612788,10.5075,1.16521253633
 02/03  13:00:00,240.492126488,26.2535602282,0.534536088863,0.0,62.886420148,41.4019203762,161.712533428,150.039888933,10.5075,1.16514449506
 02/03  14:00:00,239.613075169,26.2535602282,0.633784124661,0.0,62.886420148,41.4019203762,154.476874006,142.804113987,10.5075,1.16526001881
 02/03  15:00:00,236.720812138,26.2535602282,0.696309852375,0.0,62.886420148,41.4019203762,150.034507191,138.362087552,10.5075,1.1649196386
 02/03  16:00:00,235.113872247,26.2535602282,0.835770566821,0.0,62.886420148,41.4019203762,137.864531557,126.192025398,10.5075,1.16500615919
 02/03  17:00:00,237.077673393,26.2535602282,0.897553793612,0.0,62.886420148,41.4019203762,133.090767788,121.418334937,10.5075,1.16493285059
 02/03  18:00:00,237.902649781,26.2535602282,0.848513534689,0.0,62.886420148,41.4019203762,138.055842606,126.383469212,10.5075,1.16487339417
 02/03  19:00:00,250.009202975,26.2535602282,0.539282157604,0.0,41.9242800987,36.8599292233,147.291984182,136.787092832,9.34,1.16489134992
 02/03  20:00:00,230.354017163,26.2535602282,0.450764003398,0.0,41.9242800987,36.8599292233,154.161791375,143.657071467,9.34,1.16471990762
 02/03  21:00:00,204.94197579,26.2535602282,0.218502029507,0.0,34.9369000822,32.3179380704,155.977463141,147.784963141,8.1725,0.02
 02/03  22:00:00,148.442060344,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,122.619351627,116.784796827,4.67,1.16455479968
 02/03  23:00:00,100.697720624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,134.681609032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929143294,0.0,2.335,1.16429143294
 02/04  01:00:00,105.135678587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,96.7579708833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,96.558200506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556147155,0.0,1.75125,1.16431147155
 02/04  04:00:00,96.1550976526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,102.719926245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,102.310737227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154931144,0.0,1.75125,1.1642431144
 02/04  07:00:00,140.846171421,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,206.227909453,202.705409453,3.5025,0.02
 02/04  08:00:00,146.401627589,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,198.179558606,193.512592955,3.5025,1.16446565116
 02/04  09:00:00,206.443706283,26.2535602282,0.044568418571,0.0,20.9621400493,23.2339557645,170.395993226,164.538493226,5.8375,0.02
 02/04  10:00:00,233.581218214,26.2535602282,0.228844310294,0.0,41.9242800987,36.8599292233,128.043740002,117.539118583,9.34,1.16462141858
 02/04  11:00:00,264.08179102,26.2535602282,1.07183387777,0.0,62.886420148,41.4019203762,76.4550946929,64.7827384247,10.5075,1.16485626823
 02/04  12:00:00,294.053005014,26.2535602282,2.10456576227,0.0,62.886420148,41.4019203762,41.1744026384,29.5018374426,10.5075,1.16506519579
 02/04  13:00:00,280.027774948,26.2535602282,2.88427256805,0.0,62.886420148,41.4019203762,30.5670554593,18.894318697,10.5075,1.16523676229
 02/04  14:00:00,278.026303166,26.2535602282,3.59974992808,0.0,62.886420148,41.4019203762,15.0052712169,3.33266658577,10.5075,1.16510463112
 02/04  15:00:00,272.779232499,26.2535602282,4.2386923525,0.0,62.886420148,41.4019203762,11.7929727043,0.120537318649,10.5075,1.16493538565
 02/04  16:00:00,266.347030505,26.2535602282,4.45141713685,0.0,62.886420148,41.4019203762,11.6723693969,0.0,10.5075,1.16486939685
 02/04  17:00:00,264.902283987,26.2535602282,4.44101746316,0.0,62.886420148,41.4019203762,11.6725023271,0.0,10.5075,1.16500232705
 02/04  18:00:00,263.043220971,26.2535602282,4.1406793436,0.0,62.886420148,41.4019203762,20.7727144604,9.10030899506,10.5075,1.16490546531
 02/04  19:00:00,255.855116104,26.2535602282,2.4267906829,0.0,34.9369000822,32.3179380704,50.0108453708,41.8183453708,8.1725,0.02
 02/04  20:00:00,213.061303583,26.2535602282,1.12347708276,0.0,20.9621400493,23.2339557645,64.2655976948,57.2632772116,5.8375,1.16482048319
 02/04  21:00:00,200.646361238,26.2535602282,0.957541746186,0.0,20.9621400493,23.2339557645,72.8067491036,65.8046264848,5.8375,1.16462261885
 02/04  22:00:00,153.93862028,26.2535602282,0.427629414467,0.0,6.98738001645,14.1499734587,36.66804409,33.14554409,3.5025,0.02
 02/04  23:00:00,112.602391172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915727779,0.0,1.75125,1.164477779
 02/04  24:00:00,144.360010095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,118.725130344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554997116,0.0,1.75125,1.16429997116
 02/05  02:00:00,108.194279999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,106.018803551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,103.224103109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551389533,0.0,1.75125,1.16426389533
 02/05  05:00:00,108.285424597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,105.95332674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,141.783846352,26.2535602282,0.00413709588044,0.0,6.98738001645,14.1499734587,160.747475023,156.080661636,3.5025,1.16431338622
 02/05  08:00:00,143.084907802,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,180.229045189,176.706545189,3.5025,0.02
 02/05  09:00:00,175.213391045,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,153.999893169,150.477393169,3.5025,0.02
 02/05  10:00:00,156.086611649,26.2535602282,0.041342290369,0.0,6.98738001645,14.1499734587,120.549667975,115.882752921,3.5025,1.16441505425
 02/05  11:00:00,191.37473305,26.2535602282,0.648841867494,0.0,27.9495200658,27.7759469175,84.1363690368,77.1113690368,7.005,0.02
 02/05  12:00:00,220.667042028,26.2535602282,1.06496726935,0.0,27.9495200658,27.7759469175,65.8753577942,57.7056424419,7.005,1.1647153523
 02/05  13:00:00,234.873160974,26.2535602282,2.9623888796,0.0,41.9242800987,36.8599292233,41.8581470103,31.353451473,9.34,1.16469553725
 02/05  14:00:00,232.951120086,26.2535602282,3.69306448964,0.0,41.9242800987,36.8599292233,29.4298413354,18.9250145845,9.34,1.1648267509
 02/05  15:00:00,226.994000158,26.2535602282,4.01098112578,0.0,41.9242800987,36.8599292233,17.4623053843,8.10230538425,9.34,0.02
 02/05  16:00:00,221.82697568,26.2535602282,4.17204871237,0.0,41.9242800987,36.8599292233,17.031935351,6.52719865601,9.34,1.16473669504
 02/05  17:00:00,220.254646646,26.2535602282,3.99192052199,0.0,41.9242800987,36.8599292233,25.302656718,14.7979371863,9.34,1.16471953162
 02/05  18:00:00,185.254956028,26.2535602282,1.852471881,0.0,27.9495200658,27.7759469175,59.4373580011,51.2675732288,7.005,1.16478477225
 02/05  19:00:00,197.799934354,26.2535602282,0.433235690093,0.0,13.9747600329,18.6919646116,100.813959059,96.1239590588,4.67,0.02
 02/05  20:00:00,176.33662226,26.2535602282,0.0889327888288,0.0,13.9747600329,18.6919646116,125.017783446,119.183185984,4.67,1.16459746214
 02/05  21:00:00,162.991685357,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,150.123097379,145.433097379,4.67,0.02
 02/05  22:00:00,146.406927867,26.2535602282,0.018656114933,0.0,13.9747600329,18.6919646116,119.836131144,114.001729941,4.67,1.16440120245
 02/05  23:00:00,88.4920787054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,121.948264107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553290211,0.0,1.75125,1.16428290211
 02/06  01:00:00,95.4183364051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,87.57610953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,86.7781604019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,85.8289915725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921148926,0.0,2.335,1.16421148926
 02/06  05:00:00,91.7387659414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,90.918206188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,141.197369603,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,251.742942907,245.908734565,4.67,1.16420834215
 02/06  08:00:00,141.493782935,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,252.880642318,248.190642318,4.67,0.02
 02/06  09:00:00,214.569999486,26.2535602282,0.0566417855441,0.0,34.9369000822,32.3179380704,218.240471809,208.903395006,8.1725,1.1645768033
 02/06  10:00:00,244.428680214,26.2535602282,0.453750866835,0.0,62.886420148,41.4019203762,153.297551346,142.770051346,10.5075,0.02
 02/06  11:00:00,242.493679498,26.2535602282,1.28128095457,0.0,62.886420148,41.4019203762,100.918370779,89.2461039842,10.5075,1.16476679466
 02/06  12:00:00,278.428882691,26.2535602282,2.56074108849,0.0,62.886420148,41.4019203762,57.2067164507,45.5340574404,10.5075,1.16515901029
 02/06  13:00:00,269.012445306,26.2535602282,3.80415613581,0.0,62.886420148,41.4019203762,24.7099312242,13.0370947722,10.5075,1.16533645195
 02/06  14:00:00,272.532303608,26.2535602282,4.97374230936,0.0,62.886420148,41.4019203762,11.6726903568,0.0,10.5075,1.16519035678
 02/06  15:00:00,273.583929421,26.2535602282,6.01693105294,0.0,62.886420148,41.4019203762,11.6726099793,0.0,10.5075,1.16510997931
 02/06  16:00:00,274.770892586,26.2535602282,6.95145495356,0.0,62.886420148,41.4019203762,11.6724896797,0.0,10.5075,1.16498967973
 02/06  17:00:00,275.621710304,26.2535602282,7.23908560592,0.0,62.886420148,41.4019203762,11.6724119974,0.0,10.5075,1.16491199741
 02/06  18:00:00,271.431649476,26.2535602282,6.86673167391,0.0,62.886420148,41.4019203762,11.6725606283,0.0,10.5075,1.16506062835
 02/06  19:00:00,277.050852772,26.2535602282,5.17495582433,0.0,41.9242800987,36.8599292233,11.3425094952,0.837627449525,9.34,1.16488204568
 02/06  20:00:00,260.281806061,26.2535602282,3.78301932315,0.0,41.9242800987,36.8599292233,29.2322600541,18.7275227635,9.34,1.16473729059
 02/06  21:00:00,228.295888108,26.2535602282,2.69844412956,0.0,34.9369000822,32.3179380704,44.0809119032,35.8884119032,8.1725,0.02
 02/06  22:00:00,166.676580496,26.2535602282,1.13667453126,0.0,13.9747600329,18.6919646116,21.8818573309,16.0472469578,4.67,1.1646103731
 02/06  23:00:00,110.767079149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,141.824411236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931841814,0.0,2.335,1.16431841814
 02/07  01:00:00,115.75886265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,106.646207911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,105.214162155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926579706,0.0,2.335,1.16426579706
 02/07  04:00:00,103.887972155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,126.798890533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,125.847300276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925414622,0.0,2.335,1.16425414622
 02/07  07:00:00,175.462633784,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,138.282271764,133.592271764,4.67,0.02
 02/07  08:00:00,173.735697437,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,148.015501445,143.325501445,4.67,0.02
 02/07  09:00:00,240.097143888,26.2535602282,0.531378295232,0.0,34.9369000822,32.3179380704,125.040071167,115.703012945,8.1725,1.16455822132
 02/07  10:00:00,273.271929865,26.2535602282,1.50534849192,0.0,62.886420148,41.4019203762,91.9053069052,80.2331258584,10.5075,1.16468104683
 02/07  11:00:00,272.596099909,26.2535602282,2.18122688219,0.0,62.886420148,41.4019203762,70.2803592001,59.7528592001,10.5075,0.02
 02/07  12:00:00,302.117987655,26.2535602282,3.19762743867,0.0,62.886420148,41.4019203762,41.8620030693,30.1893497808,10.5075,1.16515328844
 02/07  13:00:00,294.609438784,26.2535602282,3.90054787257,0.0,62.886420148,41.4019203762,17.4688643823,4.65086603172,10.5075,2.31049835061
 02/07  14:00:00,298.012875132,26.2535602282,4.71443159315,0.0,62.886420148,41.4019203762,11.6727923268,0.0,10.5075,1.16529232681
 02/07  15:00:00,293.903598817,26.2535602282,5.37646010861,0.0,62.886420148,41.4019203762,11.6725983064,0.0,10.5075,1.16509830641
 02/07  16:00:00,290.051413011,26.2535602282,5.75381036996,0.0,62.886420148,41.4019203762,11.6724263388,0.0,10.5075,1.16492633883
 02/07  17:00:00,289.456271131,26.2535602282,5.75762471699,0.0,62.886420148,41.4019203762,11.6723586761,0.0,10.5075,1.16485867606
 02/07  18:00:00,287.435449183,26.2535602282,5.53419033329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/07  19:00:00,291.424730979,26.2535602282,4.16717465888,0.0,41.9242800987,36.8599292233,13.4540393638,2.9491146575,9.34,1.16492470633
 02/07  20:00:00,271.041203581,26.2535602282,3.60276867739,0.0,41.9242800987,36.8599292233,24.0451171072,13.5403099909,9.34,1.16480711633
 02/07  21:00:00,246.656733742,26.2535602282,2.99397709238,0.0,34.9369000822,32.3179380704,28.810756225,19.4735535671,8.1725,1.16470265791
 02/07  22:00:00,178.076031183,26.2535602282,1.53259623066,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/07  23:00:00,127.146362492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935944518,0.0,2.335,1.16435944518
 02/07  24:00:00,157.81196017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,136.348776812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,126.879184339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922698823,0.0,2.335,1.16422698823
 02/08  03:00:00,125.785739971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,124.865686299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,132.318032698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922884937,0.0,2.335,1.16422884937
 02/08  06:00:00,131.336169846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,183.185937758,26.2535602282,1.00453426545,0.0,13.9747600329,18.6919646116,24.5227181054,19.8327181054,4.67,0.02
 02/08  08:00:00,191.996592212,26.2535602282,0.948001757312,0.0,13.9747600329,18.6919646116,54.441311073,48.6068989383,4.67,1.16441213467
 02/08  09:00:00,264.031839101,26.2535602282,2.34638783853,0.0,34.9369000822,32.3179380704,40.6583660221,32.4658660221,8.1725,0.02
 02/08  10:00:00,296.402993686,26.2535602282,4.35678554386,0.0,62.886420148,41.4019203762,15.4971627488,3.82490766608,10.5075,1.16475508275
 02/08  11:00:00,292.32783068,26.2535602282,4.85771997428,0.0,62.886420148,41.4019203762,11.6724005378,0.0,10.5075,1.1649005378
 02/08  12:00:00,312.872457423,26.2535602282,5.9845228872,0.0,62.886420148,41.4019203762,11.6727085383,0.0,10.5075,1.16520853828
 02/08  13:00:00,308.646452754,26.2535602282,7.65971836089,0.0,62.886420148,41.4019203762,11.6726556332,0.0,10.5075,1.16515563321
 02/08  14:00:00,316.110083302,26.2535602282,10.5838142971,0.0,62.886420148,41.4019203762,11.6727655253,0.0,10.5075,1.16526552527
 02/08  15:00:00,311.060618912,26.2535602282,11.7642053695,0.0,62.886420148,41.4019203762,11.6726087538,0.0,10.5075,1.16510875376
 02/08  16:00:00,307.659826574,26.2535602282,12.7177393562,0.0,62.886420148,41.4019203762,11.6724534535,0.0,10.5075,1.16495345347
 02/08  17:00:00,306.696756065,26.2535602282,12.6542391002,0.0,62.886420148,41.4019203762,11.6723819579,0.0,10.5075,1.16488195794
 02/08  18:00:00,303.664582594,26.2535602282,11.8202085317,0.0,62.886420148,41.4019203762,11.6725364139,0.0,10.5075,1.16503641387
 02/08  19:00:00,305.907553165,26.2535602282,9.32403978702,0.0,41.9242800987,36.8599292233,11.5136229754,1.00879993821,9.34,1.16482303718
 02/08  20:00:00,293.636118898,26.2535602282,8.01536927854,0.0,41.9242800987,36.8599292233,9.79706538406,0.437065384057,9.34,0.02
 02/08  21:00:00,264.812865248,26.2535602282,6.30493722467,0.0,34.9369000822,32.3179380704,9.33726928771,0.0,8.1725,1.16476928771
 02/08  22:00:00,189.459625522,26.2535602282,3.91941221531,0.0,13.9747600329,18.6919646116,5.8345492667,0.0,4.67,1.1645492667
 02/08  23:00:00,128.178160167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,157.428665732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,135.558986957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992397444,0.0,2.335,1.1642397444
 02/09  02:00:00,126.126019926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,126.64904844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,118.650291434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,115.715551895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926346378,0.0,2.335,1.16426346378
 02/09  06:00:00,108.659966475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,148.508455721,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,225.713892889,221.023892889,4.67,0.02
 02/09  08:00:00,141.845397618,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,259.251387696,253.416951777,4.67,1.16443591832
 02/09  09:00:00,210.271149947,26.2535602282,0.0104632485843,0.0,34.9369000822,32.3179380704,265.663309484,257.470809484,8.1725,0.02
 02/09  10:00:00,231.66798983,26.2535602282,0.0474218141468,0.0,62.886420148,41.4019203762,266.167282629,254.495038732,10.5075,1.16474389731
 02/09  11:00:00,221.789378526,26.2535602282,0.0,0.0,62.886420148,41.4019203762,268.699022517,257.026585126,10.5075,1.16493739115
 02/09  12:00:00,252.347025151,26.2535602282,0.0,0.0,62.886420148,41.4019203762,263.890006087,252.217315891,10.5075,1.16519019563
 02/09  13:00:00,230.914323999,26.2535602282,0.0,0.0,62.886420148,41.4019203762,262.807840168,251.135220278,10.5075,1.16511988919
 02/09  14:00:00,228.750096792,26.2535602282,0.0,0.0,62.886420148,41.4019203762,262.422750677,250.750018185,10.5075,1.16523249133
 02/09  15:00:00,225.000456574,26.2535602282,0.0,0.0,62.886420148,41.4019203762,262.518498571,250.845885535,10.5075,1.16511303615
 02/09  16:00:00,221.558191074,26.2535602282,0.0,0.0,62.886420148,41.4019203762,257.407039594,245.734565163,10.5075,1.16497443157
 02/09  17:00:00,221.538608156,26.2535602282,0.0,0.0,62.886420148,41.4019203762,269.809088182,258.136689151,10.5075,1.16489903159
 02/09  18:00:00,221.45511763,26.2535602282,0.0,0.0,62.886420148,41.4019203762,282.040584085,270.368034575,10.5075,1.16504951055
 02/09  19:00:00,234.41351562,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,294.809514114,284.304661307,9.34,1.16485280724
 02/09  20:00:00,218.041230356,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,309.908604282,299.403924614,9.34,1.16467966828
 02/09  21:00:00,193.204258303,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,320.110180333,311.917680333,8.1725,0.02
 02/09  22:00:00,136.362710053,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,300.816845001,294.982332051,4.67,1.16451294987
 02/09  23:00:00,79.2949806476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,114.693926961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932821723,0.0,2.335,1.16432821723
 02/10  01:00:00,83.3917698022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,81.0808324897,3.6429250914,0.0,0.0,3.49369000822,9.08398230582,11.7214539434,9.36645394345,2.335,0.02
 02/10  03:00:00,88.8666218341,11.2306011229,0.0,0.0,3.49369000822,9.08398230582,28.7350597724,26.3800597724,2.335,0.02
 02/10  04:00:00,85.4338105356,7.7385889559,0.0,0.0,3.49369000822,9.08398230582,22.8118672474,19.3126083667,2.335,1.16425888065
 02/10  05:00:00,112.427300667,12.3322957161,0.0,0.0,3.49369000822,9.08398230582,35.6609441048,33.3059441048,2.335,0.02
 02/10  06:00:00,113.124819356,13.0256008846,0.0,0.0,3.49369000822,9.08398230582,37.5020829737,35.1470829737,2.335,0.02
 02/10  07:00:00,152.22391877,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,460.205022171,454.370799676,4.67,1.16422249512
 02/10  08:00:00,143.788560929,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,425.689633845,420.999633845,4.67,0.02
 02/10  09:00:00,207.389729929,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,390.403938908,381.066850035,8.1725,1.16458887212
 02/10  10:00:00,231.667636766,26.2535602282,0.0,0.0,62.886420148,41.4019203762,354.202071963,343.674571963,10.5075,0.02
 02/10  11:00:00,221.766334963,26.2535602282,0.0,0.0,62.886420148,41.4019203762,343.597426007,331.925149442,10.5075,1.16477656498
 02/10  12:00:00,252.369298187,26.2535602282,0.0,0.0,62.886420148,41.4019203762,332.931769266,321.259103327,10.5075,1.16516593881
 02/10  13:00:00,232.225116835,26.2535602282,0.0,0.0,62.886420148,41.4019203762,323.512232557,311.839654328,10.5075,1.16507822853
 02/10  14:00:00,229.040537425,26.2535602282,0.0,0.0,62.886420148,41.4019203762,310.802968295,299.130274831,10.5075,1.16519346351
 02/10  15:00:00,225.179497407,26.2535602282,0.0,0.0,62.886420148,41.4019203762,303.014268552,291.341657155,10.5075,1.16511139781
 02/10  16:00:00,221.803818491,26.2535602282,0.0,0.0,62.886420148,41.4019203762,288.534653984,276.86216448,10.5075,1.16498950439
 02/10  17:00:00,221.854507848,26.2535602282,0.0,0.0,62.886420148,41.4019203762,278.530496024,266.858085898,10.5075,1.16491012577
 02/10  18:00:00,221.877643182,26.2535602282,0.0,0.0,62.886420148,41.4019203762,277.334102859,265.661546279,10.5075,1.16505657937
 02/10  19:00:00,234.715533674,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,288.362133839,277.857257269,9.34,1.16487657042
 02/10  20:00:00,212.202445955,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,301.616387004,291.111656583,9.34,1.16473042146
 02/10  21:00:00,187.719309576,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,310.11672614,301.92422614,8.1725,0.02
 02/10  22:00:00,132.003406536,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,288.108975669,282.274374206,4.67,1.16460146265
 02/10  23:00:00,80.6088095918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.952144562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930957408,0.0,2.335,1.16430957408
 02/11  01:00:00,82.6061224261,0.301825848738,0.0,0.0,3.49369000822,6.81298672936,1.94071301685,0.169463016854,1.75125,0.02
 02/11  02:00:00,82.5099357101,6.82785768305,0.0,0.0,3.49369000822,6.81298672936,17.3404686611,14.4248601688,1.75125,1.16435849231
 02/11  03:00:00,84.1969236118,8.45167520751,0.0,0.0,3.49369000822,6.81298672936,22.2237191189,20.4524691189,1.75125,0.02
 02/11  04:00:00,88.9568129878,13.3698598777,0.0,0.0,3.49369000822,6.81298672936,39.0169543407,37.2457043407,1.75125,0.02
 02/11  05:00:00,96.2431813564,14.0371107453,0.0,0.0,3.49369000822,6.81298672936,43.9409971037,41.0254504242,1.75125,1.16429667945
 02/11  06:00:00,93.5946651312,11.8449264223,0.0,0.0,3.49369000822,6.81298672936,37.8669588821,36.0957088821,1.75125,0.02
 02/11  07:00:00,121.360059642,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,477.237468649,473.714968649,3.5025,0.02
 02/11  08:00:00,120.3693162,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,442.681662159,438.014645582,3.5025,1.1645165767
 02/11  09:00:00,179.836542011,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,389.39469451,383.53719451,5.8375,0.02
 02/11  10:00:00,197.565761915,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,326.646125408,316.141480201,9.34,1.16464520754
 02/11  11:00:00,223.939780116,26.2535602282,0.0,0.0,62.886420148,41.4019203762,277.0424945,265.370169554,10.5075,1.16482494564
 02/11  12:00:00,255.006762005,26.2535602282,0.0486546068129,0.0,62.886420148,41.4019203762,237.215173864,225.542684746,10.5075,1.16498911781
 02/11  13:00:00,237.47217818,26.2535602282,0.0540322720594,0.0,62.886420148,41.4019203762,206.263757225,194.591117545,10.5075,1.16513967998
 02/11  14:00:00,236.704909576,26.2535602282,0.0622337096278,0.0,62.886420148,41.4019203762,172.365804276,160.693046871,10.5075,1.16525740478
 02/11  15:00:00,236.846118653,26.2535602282,0.420910422451,0.0,62.886420148,41.4019203762,141.320758296,129.648172593,10.5075,1.1650857023
 02/11  16:00:00,236.670370791,26.2535602282,0.805814502134,0.0,62.886420148,41.4019203762,120.922371132,109.249854522,10.5075,1.16501661069
 02/11  17:00:00,239.64233453,26.2535602282,1.0848768368,0.0,62.886420148,41.4019203762,107.880853605,96.2084196013,10.5075,1.16493400332
 02/11  18:00:00,239.937348775,26.2535602282,1.0134093547,0.0,62.886420148,41.4019203762,116.187352723,104.515014943,10.5075,1.16483778034
 02/11  19:00:00,234.891746452,26.2535602282,0.311519363384,0.0,34.9369000822,32.3179380704,149.679353055,140.341948682,8.1725,1.164904373
 02/11  20:00:00,189.670394941,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,172.536732317,166.679232317,5.8375,0.02
 02/11  21:00:00,177.763941996,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,187.08463986,180.082531662,5.8375,1.16460819846
 02/11  22:00:00,133.550592162,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,156.025063101,151.358020586,3.5025,1.16454251586
 02/11  23:00:00,90.1620845706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,124.099057933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,95.213911741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553219208,0.0,1.75125,1.16428219208
 02/12  02:00:00,88.2771779854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,88.8168028065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,89.3940512722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550186029,0.0,1.75125,1.16425186029
 02/12  05:00:00,97.2984305123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,98.6569568052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,138.37032097,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,239.48169692,234.814903781,3.5025,1.16429313899
 02/12  08:00:00,143.247256743,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,231.859305686,228.336805686,3.5025,0.02
 02/12  09:00:00,174.532466553,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,205.595488889,202.072988889,3.5025,0.02
 02/12  10:00:00,152.960545344,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,185.484409786,180.817465528,3.5025,1.16444425889
 02/12  11:00:00,194.34463317,26.2535602282,0.155633603358,0.0,27.9495200658,27.7759469175,126.715357024,118.545628137,7.005,1.16472888731
 02/12  12:00:00,228.613336348,26.2535602282,0.169498617225,0.0,27.9495200658,27.7759469175,85.3930772738,78.3680772738,7.005,0.02
 02/12  13:00:00,244.492872463,26.2535602282,1.34277287948,0.0,41.9242800987,36.8599292233,53.6879619945,43.1831432595,9.34,1.16481873501
 02/12  14:00:00,237.331882229,26.2535602282,1.6910648116,0.0,41.9242800987,36.8599292233,53.6095429561,43.104772887,9.34,1.16477006903
 02/12  15:00:00,220.021155051,26.2535602282,1.46196836415,0.0,41.9242800987,36.8599292233,78.7036400675,68.1989744642,9.34,1.16466560329
 02/12  16:00:00,207.08792845,26.2535602282,1.27990837672,0.0,41.9242800987,36.8599292233,94.4294596074,85.0694596074,9.34,0.02
 02/12  17:00:00,201.130062036,26.2535602282,1.10779962188,0.0,41.9242800987,36.8599292233,111.112038159,100.607206623,9.34,1.16483153609
 02/12  18:00:00,167.759113574,26.2535602282,0.27161003044,0.0,27.9495200658,27.7759469175,150.301659937,142.131934283,7.005,1.16472565378
 02/12  19:00:00,185.139246663,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,172.935193575,168.245193575,4.67,0.02
 02/12  20:00:00,164.64563932,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,184.627694742,178.793134787,4.67,1.16455995532
 02/12  21:00:00,156.185806129,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,186.764966815,180.930491986,4.67,1.16447482876
 02/12  22:00:00,141.537285702,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,144.312293489,139.622293489,4.67,0.02
 02/12  23:00:00,83.364550063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,117.354174927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549210118,0.0,1.75125,1.16424210118
 02/13  01:00:00,89.2912432897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,81.3323708223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,80.1441553902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926392214,0.0,2.335,1.16426392214
 02/13  04:00:00,79.567999215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,85.7996195306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,84.9460613074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,136.011405753,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,344.659460962,338.825216256,4.67,1.1642447058
 02/13  08:00:00,134.802359819,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,331.71828598,327.02828598,4.67,0.02
 02/13  09:00:00,208.073586656,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,278.326655497,268.98961088,8.1725,1.16454461781
 02/13  10:00:00,232.943281445,26.2535602282,0.0705354379146,0.0,62.886420148,41.4019203762,226.201060301,215.673560301,10.5075,0.02
 02/13  11:00:00,223.674970695,26.2535602282,0.0467159238926,0.0,62.886420148,41.4019203762,196.864618882,185.192258505,10.5075,1.16486037775
 02/13  12:00:00,254.629137512,26.2535602282,0.429987607092,0.0,62.886420148,41.4019203762,166.662148867,154.989647412,10.5075,1.16500145582
 02/13  13:00:00,236.474956892,26.2535602282,0.814507272889,0.0,62.886420148,41.4019203762,149.598996709,137.92633961,10.5075,1.16515709918
 02/13  14:00:00,235.354887437,26.2535602282,1.13532525848,0.0,62.886420148,41.4019203762,131.613899421,118.795999052,10.5075,2.3104003683
 02/13  15:00:00,232.782634995,26.2535602282,1.54905499161,0.0,62.886420148,41.4019203762,116.370428427,104.697994905,10.5075,1.16493352237
 02/13  16:00:00,229.709395403,26.2535602282,1.8875644448,0.0,62.886420148,41.4019203762,106.777240277,96.2497402767,10.5075,0.02
 02/13  17:00:00,229.865704518,26.2535602282,2.0414190998,0.0,62.886420148,41.4019203762,108.848368072,97.1758856635,10.5075,1.16498240804
 02/13  18:00:00,228.266862111,26.2535602282,1.84085672172,0.0,62.886420148,41.4019203762,121.073663436,109.401248352,10.5075,1.16491508413
 02/13  19:00:00,237.767840874,26.2535602282,0.876955803537,0.0,41.9242800987,36.8599292233,152.618844704,142.113899106,9.34,1.1649455979
 02/13  20:00:00,220.63121482,26.2535602282,0.536917900205,0.0,41.9242800987,36.8599292233,181.181128796,170.676330709,9.34,1.16479808729
 02/13  21:00:00,195.460645555,26.2535602282,0.222596439154,0.0,34.9369000822,32.3179380704,188.968433237,179.631245556,8.1725,1.1646876818
 02/13  22:00:00,138.028851786,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,165.622262826,160.932262826,4.67,0.02
 02/13  23:00:00,81.2819371058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937138181,0.0,2.335,1.16437138181
 02/13  24:00:00,116.265465198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,86.5472093696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,78.8903875585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,78.2899232696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925271375,0.0,2.335,1.16425271375
 02/14  04:00:00,78.1513492058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,100.325854554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,100.103159267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924344465,0.0,2.335,1.16424344465
 02/14  07:00:00,152.087675941,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,382.624658143,377.934658143,4.67,0.02
 02/14  08:00:00,143.623818449,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,357.804453884,353.114453884,4.67,0.02
 02/14  09:00:00,207.920087176,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,301.171147261,291.834038262,8.1725,1.16460899841
 02/14  10:00:00,233.336301722,26.2535602282,0.0859175907355,0.0,62.886420148,41.4019203762,229.439821102,217.767591993,10.5075,1.16472910887
 02/14  11:00:00,224.506124837,26.2535602282,0.0875627467738,0.0,62.886420148,41.4019203762,185.684259365,175.156759365,10.5075,0.02
 02/14  12:00:00,257.814145853,26.2535602282,0.608739780326,0.0,62.886420148,41.4019203762,151.649116322,138.831411437,10.5075,2.3102048842
 02/14  13:00:00,241.425338674,26.2535602282,1.06916636708,0.0,62.886420148,41.4019203762,127.937966243,116.265249044,10.5075,1.1652171983
 02/14  14:00:00,240.535521707,26.2535602282,1.72047618652,0.0,62.886420148,41.4019203762,105.069274709,93.3967135638,10.5075,1.16506114471
 02/14  15:00:00,238.576284629,26.2535602282,2.35773108185,0.0,62.886420148,41.4019203762,86.8871942691,75.2147929055,10.5075,1.16490136365
 02/14  16:00:00,235.759702856,26.2535602282,2.83466056187,0.0,62.886420148,41.4019203762,74.3029274163,62.6304791702,10.5075,1.16494824612
 02/14  17:00:00,235.295616201,26.2535602282,2.94051208385,0.0,62.886420148,41.4019203762,75.9375977503,64.2652207613,10.5075,1.164876989
 02/14  18:00:00,234.43206484,26.2535602282,2.8655465199,0.0,62.886420148,41.4019203762,84.223910813,73.696410813,10.5075,0.02
 02/14  19:00:00,243.507183013,26.2535602282,1.78139456995,0.0,41.9242800987,36.8599292233,108.774596193,98.2696572221,9.34,1.1649389706
 02/14  20:00:00,218.631543903,26.2535602282,1.23263394332,0.0,41.9242800987,36.8599292233,128.395084351,117.89026603,9.34,1.16481832181
 02/14  21:00:00,193.243907147,26.2535602282,0.899625830293,0.0,34.9369000822,32.3179380704,135.430433968,126.09322321,8.1725,1.16471075737
 02/14  22:00:00,136.700541393,26.2535602282,0.0949670091852,0.0,13.9747600329,18.6919646116,102.119586988,97.4295869883,4.67,0.02
 02/14  23:00:00,86.4935876583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941469998,0.0,2.335,1.16441469998
 02/14  24:00:00,121.092194318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,93.1990443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,85.8533148605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992329111,0.0,2.335,1.1642329111
 02/15  03:00:00,86.1881120251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,86.8229099415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,94.0159452996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992336023,0.0,2.335,1.1642336023
 02/15  06:00:00,94.1150575523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,145.938987708,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,228.207144135,223.517144135,4.67,0.02
 02/15  08:00:00,149.2650838,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,220.944881879,215.110467836,4.67,1.1644140434
 02/15  09:00:00,221.923478141,26.2535602282,0.0663075918206,0.0,34.9369000822,32.3179380704,197.320906998,189.128406998,8.1725,0.02
 02/15  10:00:00,249.991848449,26.2535602282,0.375278073701,0.0,62.886420148,41.4019203762,163.520380024,151.848128366,10.5075,1.16475165833
 02/15  11:00:00,246.006633322,26.2535602282,0.803246223182,0.0,62.886420148,41.4019203762,133.115390042,121.442997729,10.5075,1.16489231298
 02/15  12:00:00,278.219475808,26.2535602282,1.09429295708,0.0,62.886420148,41.4019203762,108.055930691,96.3832364299,10.5075,1.16519426129
 02/15  13:00:00,267.265645183,26.2535602282,1.680134949,0.0,62.886420148,41.4019203762,78.8815714201,67.2089342097,10.5075,1.16513721042
 02/15  14:00:00,267.629398548,26.2535602282,1.97611466683,0.0,62.886420148,41.4019203762,61.3976670993,49.7249249341,10.5075,1.16524216523
 02/15  15:00:00,263.161853661,26.2535602282,2.21747945342,0.0,62.886420148,41.4019203762,55.1357553953,43.463173274,10.5075,1.16508212131
 02/15  16:00:00,262.01901484,26.2535602282,2.72576611882,0.0,62.886420148,41.4019203762,41.6496135161,29.9771899678,10.5075,1.16492354831
 02/15  17:00:00,262.271926267,26.2535602282,2.91752291134,0.0,62.886420148,41.4019203762,39.1326887191,27.4603404466,10.5075,1.16484827245
 02/15  18:00:00,259.102674011,26.2535602282,2.72158344979,0.0,62.886420148,41.4019203762,53.0219869308,41.3494890662,10.5075,1.16499786459
 02/15  19:00:00,265.796027051,26.2535602282,1.8475395927,0.0,41.9242800987,36.8599292233,73.0871458162,62.5823641999,9.34,1.16478161625
 02/15  20:00:00,251.165183623,26.2535602282,1.42412321662,0.0,41.9242800987,36.8599292233,89.4445836371,80.0845836371,9.34,0.02
 02/15  21:00:00,223.467309191,26.2535602282,0.94772163213,0.0,34.9369000822,32.3179380704,96.1066104156,86.7693858748,8.1725,1.16472454075
 02/15  22:00:00,160.913014155,26.2535602282,0.143874197506,0.0,13.9747600329,18.6919646116,71.653179537,65.8186773781,4.67,1.1645021589
 02/15  23:00:00,104.823165479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,136.64728353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,108.130456206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992579469,0.0,2.335,1.1642579469
 02/16  02:00:00,98.780891667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,96.8414623297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,95.5424903363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,101.187399261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921492583,0.0,2.335,1.16421492583
 02/16  06:00:00,99.5326137914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,148.754552612,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,226.920145849,222.230145849,4.67,0.02
 02/16  08:00:00,151.946218848,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,212.133836499,206.29945161,4.67,1.16438488903
 02/16  09:00:00,227.342031727,26.2535602282,0.0939937680052,0.0,34.9369000822,32.3179380704,176.010929808,167.818429808,8.1725,0.02
 02/16  10:00:00,258.705232321,26.2535602282,0.417136615241,0.0,62.886420148,41.4019203762,145.30863798,133.636371243,10.5075,1.16476673703
 02/16  11:00:00,253.684190919,26.2535602282,0.665118780819,0.0,62.886420148,41.4019203762,129.436654839,117.764278802,10.5075,1.16487603725
 02/16  12:00:00,284.312693702,26.2535602282,1.02896140059,0.0,62.886420148,41.4019203762,93.1820419292,81.5094189925,10.5075,1.16512293669
 02/16  13:00:00,272.245352674,26.2535602282,1.59255133392,0.0,62.886420148,41.4019203762,67.9578542783,56.2850443076,10.5075,1.16530997061
 02/16  14:00:00,272.430085412,26.2535602282,2.11810003203,0.0,62.886420148,41.4019203762,49.1658572594,37.4932017317,10.5075,1.16515552775
 02/16  15:00:00,267.770687795,26.2535602282,2.8323720781,0.0,62.886420148,41.4019203762,33.5723074652,21.8997751741,10.5075,1.16503229106
 02/16  16:00:00,263.131831341,26.2535602282,3.40216770784,0.0,62.886420148,41.4019203762,21.5858761904,9.91348601369,10.5075,1.16489017667
 02/16  17:00:00,262.826701338,26.2535602282,3.81994636387,0.0,62.886420148,41.4019203762,14.4232181448,2.75069956283,10.5075,1.16501858199
 02/16  18:00:00,259.418452446,26.2535602282,3.58271707428,0.0,62.886420148,41.4019203762,29.8470056642,18.1745496307,10.5075,1.16495603352
 02/16  19:00:00,265.571341151,26.2535602282,2.54638228533,0.0,41.9242800987,36.8599292233,54.3555617031,43.8506112152,9.34,1.16495048784
 02/16  20:00:00,250.540800987,26.2535602282,2.10190307102,0.0,41.9242800987,36.8599292233,70.8541287952,61.4941287952,9.34,0.02
 02/16  21:00:00,219.483489286,26.2535602282,1.21390030077,0.0,34.9369000822,32.3179380704,89.4916349642,80.1544061801,8.1725,1.16472878418
 02/16  22:00:00,156.808275768,26.2535602282,0.303900753738,0.0,13.9747600329,18.6919646116,65.4887640562,59.6542239278,4.67,1.16454012845
 02/16  23:00:00,101.042399975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,133.018572836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,103.85765271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922946309,0.0,2.335,1.16422946309
 02/17  02:00:00,94.7030179278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,93.1811137367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,92.2413736166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925180206,0.0,2.335,1.16425180206
 02/17  05:00:00,113.880817264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,113.43865003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,164.62591493,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,206.700575077,202.010575077,4.67,0.02
 02/17  08:00:00,160.271909531,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,204.75346524,198.919016694,4.67,1.16444854598
 02/17  09:00:00,227.032094661,26.2535602282,0.121204493928,0.0,34.9369000822,32.3179380704,158.873444198,150.680944198,8.1725,0.02
 02/17  10:00:00,262.561818221,26.2535602282,1.05391369212,0.0,62.886420148,41.4019203762,102.356484542,90.684212181,10.5075,1.16477236116
 02/17  11:00:00,259.111272855,26.2535602282,2.00350959825,0.0,62.886420148,41.4019203762,65.510963687,53.8386145066,10.5075,1.16484918036
 02/17  12:00:00,288.417661847,26.2535602282,2.89087069265,0.0,62.886420148,41.4019203762,39.2299079277,27.5573668385,10.5075,1.16504108926
 02/17  13:00:00,276.202498425,26.2535602282,3.5790737939,0.0,62.886420148,41.4019203762,21.0574894364,9.38477927585,10.5075,1.1652101605
 02/17  14:00:00,274.355641278,26.2535602282,4.15278997199,0.0,62.886420148,41.4019203762,12.2368104634,0.564251584707,10.5075,1.16505887867
 02/17  15:00:00,269.596083116,26.2535602282,4.91544308431,0.0,62.886420148,41.4019203762,11.6724719968,0.0,10.5075,1.16497199675
 02/17  16:00:00,264.35546281,26.2535602282,5.41548138447,0.0,62.886420148,41.4019203762,11.6723463594,0.0,10.5075,1.16484635938
 02/17  17:00:00,264.36361884,26.2535602282,5.53414271614,0.0,62.886420148,41.4019203762,11.672470513,0.0,10.5075,1.16497051295
 02/17  18:00:00,261.664409227,26.2535602282,5.13283386195,0.0,62.886420148,41.4019203762,16.5270443927,4.85464041308,10.5075,1.16490397966
 02/17  19:00:00,265.165556754,26.2535602282,3.74408437325,0.0,41.9242800987,36.8599292233,41.9322667731,31.427352152,9.34,1.16491462107
 02/17  20:00:00,242.348642166,26.2535602282,3.18863015059,0.0,41.9242800987,36.8599292233,61.4347815772,50.9300437161,9.34,1.16473786107
 02/17  21:00:00,212.78246919,26.2535602282,2.33499921298,0.0,34.9369000822,32.3179380704,73.8599530575,65.6674530575,8.1725,0.02
 02/17  22:00:00,151.078626833,26.2535602282,0.794374504048,0.0,13.9747600329,18.6919646116,51.9425289262,46.1079609498,4.67,1.16456797645
 02/17  23:00:00,99.9544542685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,133.400949958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993025084,0.0,2.335,1.1643025084
 02/18  01:00:00,104.051405218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,95.3170713636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,94.6310563087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556835286,0.0,1.75125,1.16431835286
 02/18  04:00:00,94.9479914847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,102.483554655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,102.59288048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549736094,0.0,1.75125,1.16424736094
 02/18  07:00:00,142.847391017,26.2535602282,0.0049615140637,0.0,6.98738001645,14.1499734587,145.770056765,142.247556765,3.5025,0.02
 02/18  08:00:00,146.087692926,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,153.327588561,148.660625806,3.5025,1.16446275491
 02/18  09:00:00,208.666416308,26.2535602282,0.0610082208174,0.0,20.9621400493,23.2339557645,138.065698836,132.208198836,5.8375,0.02
 02/18  10:00:00,232.240889132,26.2535602282,0.763342430047,0.0,41.9242800987,36.8599292233,119.698540567,109.19393024,9.34,1.1646103275
 02/18  11:00:00,259.793227611,26.2535602282,1.50757705617,0.0,62.886420148,41.4019203762,91.6675922999,79.9952573768,10.5075,1.16483492308
 02/18  12:00:00,291.079818127,26.2535602282,2.10727147532,0.0,62.886420148,41.4019203762,69.6491202314,57.9765868945,10.5075,1.16503333688
 02/18  13:00:00,280.996896286,26.2535602282,2.58878701752,0.0,62.886420148,41.4019203762,54.9932547103,43.3205599529,10.5075,1.16519475743
 02/18  14:00:00,284.040966485,26.2535602282,3.09835491808,0.0,62.886420148,41.4019203762,40.1613997587,28.4888441605,10.5075,1.16505559819
 02/18  15:00:00,281.306761146,26.2535602282,3.53372450031,0.0,62.886420148,41.4019203762,27.8098960383,16.1375160745,10.5075,1.16487996384
 02/18  16:00:00,278.878310846,26.2535602282,3.8776016451,0.0,62.886420148,41.4019203762,18.0828447827,6.41032405433,10.5075,1.16502072833
 02/18  17:00:00,280.011141275,26.2535602282,4.14627402448,0.0,62.886420148,41.4019203762,11.6724303522,0.0,10.5075,1.1649303522
