Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  18:00:00,278.954513509,26.2535602282,4.09755774561,0.0,62.886420148,41.4019203762,13.6660306699,3.13853066988,10.5075,0.02
 02/18  19:00:00,268.179124506,26.2535602282,2.62430438261,0.0,34.9369000822,32.3179380704,35.4656932618,26.1281959678,8.1725,1.16499729403
 02/18  20:00:00,229.347785335,26.2535602282,1.33436286096,0.0,20.9621400493,23.2339557645,46.7446839479,39.742449448,5.8375,1.1647344999
 02/18  21:00:00,212.70745279,26.2535602282,1.05301590521,0.0,20.9621400493,23.2339557645,54.6041054274,47.6019238916,5.8375,1.16468153579
 02/18  22:00:00,160.99617121,26.2535602282,0.491870122427,0.0,6.98738001645,14.1499734587,22.707608476,19.185108476,3.5025,0.02
 02/18  23:00:00,117.114796296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568429571,0.0,1.75125,1.16443429571
 02/18  24:00:00,148.252402641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,123.698977067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552649135,0.0,1.75125,1.16427649135
 02/19  02:00:00,113.864868235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,112.148237459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,111.109301823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548378153,0.0,1.75125,1.16423378153
 02/19  05:00:00,118.125241202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,117.951630158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,158.373997,26.2535602282,0.0321320274706,0.0,6.98738001645,14.1499734587,82.084199192,78.561699192,3.5025,0.02
 02/19  08:00:00,165.430558108,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,92.8193624182,88.1525243482,3.5025,1.16433807005
 02/19  09:00:00,198.658849417,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,83.8151279618,80.2926279618,3.5025,0.02
 02/19  10:00:00,178.681815921,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,77.4561722358,72.7892699246,3.5025,1.16440231125
 02/19  11:00:00,212.087820176,26.2535602282,0.964626424337,0.0,27.9495200658,27.7759469175,64.3665886296,57.3415886296,7.005,0.02
 02/19  12:00:00,237.909778628,26.2535602282,1.0669587693,0.0,27.9495200658,27.7759469175,59.1746795032,51.0049299995,7.005,1.1647495037
 02/19  13:00:00,254.158485477,26.2535602282,2.32682124472,0.0,41.9242800987,36.8599292233,48.3879784282,37.8832395877,9.34,1.16473884059
 02/19  14:00:00,254.650972382,26.2535602282,2.5832308918,0.0,41.9242800987,36.8599292233,42.1270749555,31.6223876523,9.34,1.1646873032
 02/19  15:00:00,251.063909888,26.2535602282,2.97917048333,0.0,41.9242800987,36.8599292233,30.9492505803,21.5892505803,9.34,0.02
 02/19  16:00:00,247.441360242,26.2535602282,3.2134291234,0.0,41.9242800987,36.8599292233,26.5802193094,16.0754585625,9.34,1.16476074688
 02/19  17:00:00,247.525665806,26.2535602282,3.34137814473,0.0,41.9242800987,36.8599292233,24.9248073765,14.4200648637,9.34,1.16474251279
 02/19  18:00:00,218.029433313,26.2535602282,2.16665010491,0.0,27.9495200658,27.7759469175,29.7541485489,22.7291485489,7.005,0.02
 02/19  19:00:00,230.368563546,26.2535602282,1.05151515236,0.0,13.9747600329,18.6919646116,39.965687397,34.1310626989,4.67,1.16462469807
 02/19  20:00:00,220.158408647,26.2535602282,0.895852757988,0.0,13.9747600329,18.6919646116,49.5016702611,43.6670967599,4.67,1.16457350113
 02/19  21:00:00,206.214705151,26.2535602282,0.728792017553,0.0,13.9747600329,18.6919646116,59.7688239143,55.0788239143,4.67,0.02
 02/19  22:00:00,182.166945589,26.2535602282,0.699328941465,0.0,13.9747600329,18.6919646116,23.331550737,17.4971091778,4.67,1.16444155924
 02/19  23:00:00,122.801548958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,153.435341705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,131.326317828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155242838,0.0,1.75125,1.1642742838
 02/20  02:00:00,122.41069254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,120.991574758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,119.833076024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154880415,0.0,1.75125,1.1642380415
 02/20  05:00:00,126.970321801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,125.485032945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,164.220082875,26.2535602282,0.0243409439565,0.0,6.98738001645,14.1499734587,69.3273646244,64.6605844334,3.5025,1.16428019106
 02/20  08:00:00,169.027543353,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,90.1692669492,86.6467669492,3.5025,0.02
 02/20  09:00:00,201.256444209,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,85.7968483727,82.2743483727,3.5025,0.02
 02/20  10:00:00,180.111884451,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,85.561815431,80.8949640954,3.5025,1.16435133559
 02/20  11:00:00,212.291930277,26.2535602282,0.920231163976,0.0,27.9495200658,27.7759469175,76.159870642,69.134870642,7.005,0.02
 02/20  12:00:00,238.981599221,26.2535602282,1.18961645848,0.0,27.9495200658,27.7759469175,65.154608996,56.9848694667,7.005,1.16473952925
 02/20  13:00:00,258.913171021,26.2535602282,2.84760725093,0.0,41.9242800987,36.8599292233,42.9687154417,32.4640043459,9.34,1.16471109582
 02/20  14:00:00,260.50864193,26.2535602282,3.15538247749,0.0,41.9242800987,36.8599292233,22.5874424332,12.0826101107,9.34,1.16483232252
 02/20  15:00:00,254.828522777,26.2535602282,3.35429467969,0.0,41.9242800987,36.8599292233,15.2360722362,5.87607223619,9.34,0.02
 02/20  16:00:00,249.535949045,26.2535602282,3.54389666959,0.0,41.9242800987,36.8599292233,11.3434727623,0.83873817049,9.34,1.16473459177
 02/20  17:00:00,247.924435675,26.2535602282,3.60498737883,0.0,41.9242800987,36.8599292233,11.6038570589,1.09914825536,9.34,1.16470880352
 02/20  18:00:00,215.039762446,26.2535602282,2.14587766424,0.0,27.9495200658,27.7759469175,26.9531653395,18.7834003834,7.005,1.16476495607
 02/20  19:00:00,224.491841486,26.2535602282,0.79410310018,0.0,13.9747600329,18.6919646116,53.6012064948,48.9112064948,4.67,0.02
 02/20  20:00:00,212.585617059,26.2535602282,0.490964668033,0.0,13.9747600329,18.6919646116,74.7648070149,68.9302350242,4.67,1.16457199075
 02/20  21:00:00,199.680252186,26.2535602282,0.376405172612,0.0,13.9747600329,18.6919646116,80.7077261445,76.0177261445,4.67,0.02
 02/20  22:00:00,177.325294917,26.2535602282,0.330260691986,0.0,13.9747600329,18.6919646116,43.5598417137,37.7253648109,4.67,1.16447690278
 02/20  23:00:00,117.508308604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,147.13731047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549934461,0.0,1.75125,1.16424934461
 02/21  01:00:00,123.548251907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,114.681739809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,112.989597045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,111.322688428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924081347,0.0,2.335,1.16424081347
 02/21  05:00:00,134.271140963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,134.254899778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,185.54111662,26.2535602282,0.0256373433883,0.0,13.9747600329,18.6919646116,113.647659721,107.813424778,4.67,1.16423494304
 02/21  08:00:00,181.579717714,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,124.674545296,119.984545296,4.67,0.02
 02/21  09:00:00,245.93965928,26.2535602282,0.492269547119,0.0,34.9369000822,32.3179380704,113.183113646,103.84608752,8.1725,1.16452612584
 02/21  10:00:00,275.095733425,26.2535602282,1.40265291304,0.0,62.886420148,41.4019203762,90.9270217583,80.3995217583,10.5075,0.02
 02/21  11:00:00,270.432568023,26.2535602282,1.7511078549,0.0,62.886420148,41.4019203762,83.2051874809,71.5327931208,10.5075,1.16489436006
 02/21  12:00:00,294.170959386,26.2535602282,2.06010232424,0.0,62.886420148,41.4019203762,73.6273761221,61.9547944751,10.5075,1.16508164698
 02/21  13:00:00,281.891175613,26.2535602282,2.33979316809,0.0,62.886420148,41.4019203762,67.2865929158,55.6138464782,10.5075,1.16524643753
 02/21  14:00:00,281.841200674,26.2535602282,2.54420894933,0.0,62.886420148,41.4019203762,62.7180537655,51.0454617641,10.5075,1.16509200142
 02/21  15:00:00,277.626701276,26.2535602282,2.82886181343,0.0,62.886420148,41.4019203762,55.0389875375,43.3664853133,10.5075,1.16500222421
 02/21  16:00:00,276.687904303,26.2535602282,3.29899413643,0.0,62.886420148,41.4019203762,41.8403383886,30.1679647272,10.5075,1.16487366146
 02/21  17:00:00,278.130885983,26.2535602282,3.5001621231,0.0,62.886420148,41.4019203762,38.7103943019,27.0379003831,10.5075,1.16499391882
 02/21  18:00:00,278.202622844,26.2535602282,3.49372367921,0.0,62.886420148,41.4019203762,41.7986181382,30.1261939798,10.5075,1.16492415835
 02/21  19:00:00,282.656078303,26.2535602282,2.76656645972,0.0,41.9242800987,36.8599292233,49.8252845509,39.3203530371,9.34,1.16493151382
 02/21  20:00:00,267.177005045,26.2535602282,2.55113265252,0.0,41.9242800987,36.8599292233,57.2752439556,46.7704915968,9.34,1.16475235875
 02/21  21:00:00,242.294003877,26.2535602282,1.87064599543,0.0,34.9369000822,32.3179380704,61.3543787899,53.1618787899,8.1725,0.02
 02/21  22:00:00,174.360840643,26.2535602282,0.637707124762,0.0,13.9747600329,18.6919646116,28.3150443778,22.4804640371,4.67,1.16458034073
 02/21  23:00:00,122.870343755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,153.755381284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931392389,0.0,2.335,1.16431392389
 02/22  01:00:00,130.643463581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,121.244453367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,118.162569618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923832258,0.0,2.335,1.16423832258
 02/22  04:00:00,115.13609297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,120.830547044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,120.081336048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,170.186484919,26.2535602282,0.0121282117403,0.0,13.9747600329,18.6919646116,101.925182524,96.0909651829,4.67,1.1642173407
 02/22  08:00:00,174.06502419,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,116.326848738,111.636848738,4.67,0.02
 02/22  09:00:00,248.704967859,26.2535602282,0.634284839434,0.0,34.9369000822,32.3179380704,100.429239108,91.0922297643,8.1725,1.16450934378
 02/22  10:00:00,277.883140784,26.2535602282,1.73165471109,0.0,62.886420148,41.4019203762,73.823803259,63.296303259,10.5075,0.02
 02/22  11:00:00,276.631832223,26.2535602282,2.54954515457,0.0,62.886420148,41.4019203762,51.3969020737,39.7245863826,10.5075,1.16481569102
 02/22  12:00:00,305.103185354,26.2535602282,3.90165335176,0.0,62.886420148,41.4019203762,29.4658819698,17.7931905436,10.5075,1.16519142619
 02/22  13:00:00,291.191766535,26.2535602282,3.88380253543,0.0,62.886420148,41.4019203762,30.9816962649,19.3091013713,10.5075,1.16509489356
 02/22  14:00:00,285.474513205,26.2535602282,3.50940847175,0.0,62.886420148,41.4019203762,32.3975267794,19.5797744576,10.5075,2.31025232183
 02/22  15:00:00,279.351435978,26.2535602282,3.73980821563,0.0,62.886420148,41.4019203762,18.5911882634,8.06368826336,10.5075,0.02
 02/22  16:00:00,273.521117083,26.2535602282,4.07394422808,0.0,62.886420148,41.4019203762,12.7372898477,1.06480990558,10.5075,1.16497994213
 02/22  17:00:00,268.542492362,26.2535602282,4.38344898199,0.0,62.886420148,41.4019203762,11.6723924661,0.0,10.5075,1.16489246614
 02/22  18:00:00,264.182169107,26.2535602282,4.60458326019,0.0,62.886420148,41.4019203762,15.8865829792,4.21405445878,10.5075,1.16502852041
 02/22  19:00:00,262.081317273,26.2535602282,3.38331260364,0.0,41.9242800987,36.8599292233,43.2347100977,32.7298683858,9.34,1.16484171189
 02/22  20:00:00,247.158000589,26.2535602282,2.67763986754,0.0,41.9242800987,36.8599292233,68.3956237658,57.8909348802,9.34,1.16468888556
 02/22  21:00:00,216.028219359,26.2535602282,1.55559057636,0.0,34.9369000822,32.3179380704,89.9321149681,81.7396149681,8.1725,0.02
 02/22  22:00:00,154.921392385,26.2535602282,0.368782500122,0.0,13.9747600329,18.6919646116,68.2173080375,62.382753616,4.67,1.16455442148
 02/22  23:00:00,101.905413926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,133.579358127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933777249,0.0,2.335,1.16433777249
 02/23  01:00:00,104.358264505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,95.2674261013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,92.9956816287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927193102,0.0,2.335,1.16427193102
 02/23  04:00:00,90.4966139575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,94.7675404997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,92.5877854842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,140.107801903,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,257.357666641,251.523412635,4.67,1.1642540056
 02/23  08:00:00,133.849441016,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,260.356896819,255.666896819,4.67,0.02
 02/23  09:00:00,209.010895783,26.2535602282,0.00978978015497,0.0,34.9369000822,32.3179380704,243.372702005,234.035591377,8.1725,1.16461062877
 02/23  10:00:00,232.863803599,26.2535602282,0.0671491964548,0.0,62.886420148,41.4019203762,214.540834001,204.013334001,10.5075,0.02
 02/23  11:00:00,223.547192697,26.2535602282,0.0684823583859,0.0,62.886420148,41.4019203762,194.863170661,183.190755353,10.5075,1.16491530758
 02/23  12:00:00,254.488672661,26.2535602282,0.454167596981,0.0,62.886420148,41.4019203762,167.944753657,156.272207555,10.5075,1.16504610152
 02/23  13:00:00,234.507271634,26.2535602282,0.745694902165,0.0,62.886420148,41.4019203762,146.784131506,135.11143977,10.5075,1.16519173656
 02/23  14:00:00,234.252616618,26.2535602282,1.00067849722,0.0,62.886420148,41.4019203762,130.670984941,117.853042287,10.5075,2.31044265398
 02/23  15:00:00,231.742146575,26.2535602282,1.29418706683,0.0,62.886420148,41.4019203762,119.001174515,107.328729505,10.5075,1.16494500974
 02/23  16:00:00,229.334068268,26.2535602282,1.73153466593,0.0,62.886420148,41.4019203762,106.06949055,95.5419905501,10.5075,0.02
 02/23  17:00:00,229.616231047,26.2535602282,1.88401994345,0.0,62.886420148,41.4019203762,107.363230098,95.6907445685,10.5075,1.1649855299
 02/23  18:00:00,227.463181135,26.2535602282,1.62762222145,0.0,62.886420148,41.4019203762,122.695459791,111.023049148,10.5075,1.16491064323
 02/23  19:00:00,234.35931219,26.2535602282,0.816921254427,0.0,41.9242800987,36.8599292233,152.819479511,142.314546481,9.34,1.16493303011
 02/23  20:00:00,221.160174695,26.2535602282,0.606384761008,0.0,41.9242800987,36.8599292233,170.409055351,159.904275859,9.34,1.16477949263
 02/23  21:00:00,195.588612175,26.2535602282,0.146353726651,0.0,34.9369000822,32.3179380704,189.246181989,179.909019342,8.1725,1.16466264749
 02/23  22:00:00,138.03971931,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,169.877090016,165.187090016,4.67,0.02
 02/23  23:00:00,81.7679816461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934405875,0.0,2.335,1.16434405875
 02/23  24:00:00,117.000716175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,86.217157849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,79.5734171893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,79.1408726709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922398493,0.0,2.335,1.16422398493
 02/24  04:00:00,78.8111645617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,101.00623704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,100.862784319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992125331,0.0,2.335,1.1642125331
 02/24  07:00:00,152.634980661,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,359.488631908,354.798631908,4.67,0.02
 02/24  08:00:00,141.233379072,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,325.468776924,320.778776924,4.67,0.02
 02/24  09:00:00,208.874049267,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,271.518784845,262.181715405,8.1725,1.16456943938
 02/24  10:00:00,235.224927278,26.2535602282,0.0912667147036,0.0,62.886420148,41.4019203762,216.693460588,205.021281287,10.5075,1.16467930162
 02/24  11:00:00,227.988342526,26.2535602282,0.158654303927,0.0,62.886420148,41.4019203762,169.79289256,159.26539256,10.5075,0.02
 02/24  12:00:00,261.615838677,26.2535602282,0.72519419043,0.0,62.886420148,41.4019203762,132.083220188,120.410588716,10.5075,1.16513147218
 02/24  13:00:00,244.044512263,26.2535602282,1.21108150461,0.0,62.886420148,41.4019203762,108.725662246,95.9077495488,10.5075,2.31041269673
 02/24  14:00:00,244.737309949,26.2535602282,2.10088862046,0.0,62.886420148,41.4019203762,80.5298292659,68.8570999513,10.5075,1.16522931465
 02/24  15:00:00,243.142113559,26.2535602282,2.80930232967,0.0,62.886420148,41.4019203762,61.6699723501,49.9974461176,10.5075,1.16502623254
 02/24  16:00:00,240.874328602,26.2535602282,3.38744041153,0.0,62.886420148,41.4019203762,48.4376821553,36.7653373802,10.5075,1.16484477508
 02/24  17:00:00,240.439950031,26.2535602282,3.48107467209,0.0,62.886420148,41.4019203762,52.1093103763,41.5818103763,10.5075,0.02
 02/24  18:00:00,238.665679804,26.2535602282,3.26766127482,0.0,62.886420148,41.4019203762,64.4094175229,52.7369275547,10.5075,1.16498996814
 02/24  19:00:00,244.179120697,26.2535602282,2.19918118155,0.0,41.9242800987,36.8599292233,85.8254575644,75.3206389494,9.34,1.16481861497
 02/24  20:00:00,222.61255615,26.2535602282,1.55201795944,0.0,41.9242800987,36.8599292233,109.612475651,99.1077844011,9.34,1.1646912496
 02/24  21:00:00,196.160441578,26.2535602282,1.00020344574,0.0,34.9369000822,32.3179380704,120.242896907,110.905657073,8.1725,1.1647398347
 02/24  22:00:00,138.07217703,26.2535602282,0.164251828758,0.0,13.9747600329,18.6919646116,90.4170316911,85.7270316911,4.67,0.02
 02/24  23:00:00,84.8080074989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942094797,0.0,2.335,1.16442094797
 02/24  24:00:00,118.765029999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,87.4063548913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,79.4497174611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554692165,0.0,1.75125,1.16429692165
 02/25  03:00:00,79.3934043766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,79.5627621059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,86.3550558487,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548441296,0.0,1.75125,1.16423441296
 02/25  06:00:00,86.3760753253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,126.522271084,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,285.547351993,282.024851993,3.5025,0.02
 02/25  08:00:00,126.447610537,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,254.201414062,249.53442082,3.5025,1.1644932414
 02/25  09:00:00,192.425081593,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,201.283201632,195.425701632,5.8375,0.02
 02/25  10:00:00,221.002231734,26.2535602282,0.24756516994,0.0,41.9242800987,36.8599292233,139.618605105,129.113945115,9.34,1.16465998985
 02/25  11:00:00,254.083220919,26.2535602282,1.33661382052,0.0,62.886420148,41.4019203762,82.2995691859,70.6271734795,10.5075,1.16489570631
 02/25  12:00:00,286.687766144,26.2535602282,2.49589234722,0.0,62.886420148,41.4019203762,46.9539169958,35.2813715881,10.5075,1.16504540767
 02/25  13:00:00,267.382210267,26.2535602282,2.64069651887,0.0,62.886420148,41.4019203762,49.7555545998,38.0828727611,10.5075,1.16518183874
 02/25  14:00:00,256.989659723,26.2535602282,2.53173834637,0.0,62.886420148,41.4019203762,61.5329542338,49.8604207172,10.5075,1.16503351662
 02/25  15:00:00,248.992614961,26.2535602282,2.78281724085,0.0,62.886420148,41.4019203762,61.7960939546,50.1237043891,10.5075,1.16488956547
 02/25  16:00:00,242.163899654,26.2535602282,2.84280897979,0.0,62.886420148,41.4019203762,70.4086573426,58.7361312045,10.5075,1.16502613809
 02/25  17:00:00,240.608701238,26.2535602282,2.8991984725,0.0,62.886420148,41.4019203762,74.1521739383,62.4797407138,10.5075,1.16493322451
 02/25  18:00:00,237.78394737,26.2535602282,2.59023041367,0.0,62.886420148,41.4019203762,91.8709030615,80.1985760875,10.5075,1.164826974
 02/25  19:00:00,227.999432646,26.2535602282,1.04175975462,0.0,34.9369000822,32.3179380704,126.862011454,117.52462983,8.1725,1.16488162427
 02/25  20:00:00,183.34221561,26.2535602282,0.30044715103,0.0,20.9621400493,23.2339557645,150.133642105,144.276142105,5.8375,0.02
 02/25  21:00:00,171.499703291,26.2535602282,0.0295645617465,0.0,20.9621400493,23.2339557645,169.306398313,162.304318892,5.8375,1.16457942105
 02/25  22:00:00,126.944853122,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,147.023849251,142.356843599,3.5025,1.16450565252
 02/25  23:00:00,82.4805324103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,116.46781246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,85.1969434851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556741979,0.0,1.75125,1.16431741979
 02/26  02:00:00,77.3608264503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,76.8539482596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,76.4586398693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552913276,0.0,1.75125,1.16427913276
 02/26  05:00:00,82.6863126606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,81.9232146033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,121.33803023,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,391.261927804,386.595108994,3.5025,1.16431881043
 02/26  08:00:00,116.610065942,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,382.975735988,379.453235988,3.5025,0.02
 02/26  09:00:00,152.062494601,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,345.628273457,342.105773457,3.5025,0.02
 02/26  10:00:00,124.535272821,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,335.0357997,330.368913635,3.5025,1.16438606446
 02/26  11:00:00,159.742873985,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,301.955024539,293.785443283,7.005,1.16458125582
 02/26  12:00:00,191.150532949,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,287.310450559,280.285450559,7.005,0.02
 02/26  13:00:00,198.72435387,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,257.428679854,246.923946974,9.34,1.16473288038
 02/26  14:00:00,196.436483502,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,239.480738035,228.976062627,9.34,1.16467540724
 02/26  15:00:00,192.878433573,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,226.910154456,217.550154456,9.34,0.02
 02/26  16:00:00,189.758640386,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,216.140175169,205.635429726,9.34,1.16474544375
 02/26  17:00:00,189.966434862,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,208.878385625,198.373671374,9.34,1.16471425029
 02/26  18:00:00,161.465048826,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,237.590304896,229.420540197,7.005,1.16476469971
 02/26  19:00:00,177.775142293,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,260.197024109,255.507024109,4.67,0.02
 02/26  20:00:00,161.27140895,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,269.361632274,263.527064115,4.67,1.16456815871
 02/26  21:00:00,152.46447496,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,270.210744321,265.520744321,4.67,0.02
 02/26  22:00:00,138.115766895,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,229.965599938,224.131130403,4.67,1.16446953544
 02/26  23:00:00,79.6371522848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,114.897312735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549047151,0.0,1.75125,1.16424047151
 02/27  01:00:00,87.0877645711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,79.9264174675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,79.8478449319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,79.6530383858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923033126,0.0,2.335,1.16423033126
 02/27  05:00:00,86.1569828917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,85.6191706262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,137.082306854,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,336.700749238,330.866526432,4.67,1.16422280625
 02/27  08:00:00,132.778336742,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,306.118277977,301.428277977,4.67,0.02
 02/27  09:00:00,209.415058973,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,263.216449399,253.879442526,8.1725,1.16450687213
 02/27  10:00:00,234.693709565,26.2535602282,0.0833814325209,0.0,62.886420148,41.4019203762,223.032844471,212.505344471,10.5075,0.02
 02/27  11:00:00,226.23841404,26.2535602282,0.0582857773203,0.0,62.886420148,41.4019203762,191.982453129,180.310086575,10.5075,1.16486655461
 02/27  12:00:00,259.00347923,26.2535602282,0.169187609626,0.0,62.886420148,41.4019203762,158.629476773,146.956930708,10.5075,1.16504606464
 02/27  13:00:00,244.550551521,26.2535602282,0.63741833207,0.0,62.886420148,41.4019203762,135.108367688,123.435664592,10.5075,1.16520309605
 02/27  14:00:00,246.629234694,26.2535602282,1.15579641842,0.0,62.886420148,41.4019203762,106.981198616,95.3086551231,10.5075,1.16504349277
 02/27  15:00:00,246.448168733,26.2535602282,1.73477206449,0.0,62.886420148,41.4019203762,86.4538186388,74.781370648,10.5075,1.16494799082
 02/27  16:00:00,246.009447719,26.2535602282,2.28439764455,0.0,62.886420148,41.4019203762,68.5565830392,56.8842687064,10.5075,1.16481433276
 02/27  17:00:00,247.393093951,26.2535602282,2.48629146224,0.0,62.886420148,41.4019203762,65.4599431344,53.7875153933,10.5075,1.16492774102
 02/27  18:00:00,246.315652891,26.2535602282,2.35201687887,0.0,62.886420148,41.4019203762,76.2118526261,64.5395001375,10.5075,1.1648524886
 02/27  19:00:00,252.809309812,26.2535602282,1.65941528421,0.0,41.9242800987,36.8599292233,89.6774604965,79.1726066201,9.34,1.16485387644
 02/27  20:00:00,242.872122016,26.2535602282,1.39779664621,0.0,41.9242800987,36.8599292233,100.769078244,90.2644077293,9.34,1.1646705148
 02/27  21:00:00,215.550405202,26.2535602282,0.930513336342,0.0,34.9369000822,32.3179380704,105.735568966,97.5430689664,8.1725,0.02
 02/27  22:00:00,154.35056508,26.2535602282,0.119145874191,0.0,13.9747600329,18.6919646116,80.7543396833,74.9198452544,4.67,1.16449442883
 02/27  23:00:00,98.4799362559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,131.990319449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930511301,0.0,2.335,1.16430511301
 02/28  01:00:00,103.739001393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,95.1901826997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,94.3854895119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,93.5593197422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992650498,0.0,2.335,1.1642650498
 02/28  05:00:00,115.568532301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,114.376685486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,165.188543451,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,192.953955972,187.119698744,4.67,1.16425722838
 02/28  08:00:00,158.478427359,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,190.600417241,185.910417241,4.67,0.02
 02/28  09:00:00,226.978263946,26.2535602282,0.0785912840439,0.0,34.9369000822,32.3179380704,169.541134584,160.20409423,8.1725,1.16454035464
 02/28  10:00:00,256.399637954,26.2535602282,0.569567062944,0.0,62.886420148,41.4019203762,141.268107253,130.740607253,10.5075,0.02
 02/28  11:00:00,251.832909942,26.2535602282,0.873301058893,0.0,62.886420148,41.4019203762,121.487915498,109.81551716,10.5075,1.16489833812
 02/28  12:00:00,284.676724467,26.2535602282,1.35619141518,0.0,62.886420148,41.4019203762,92.9752845144,81.3027082837,10.5075,1.16507623075
 02/28  13:00:00,273.134052994,26.2535602282,1.68215416111,0.0,62.886420148,41.4019203762,78.4252656963,66.7525338307,10.5075,1.16523186557
 02/28  14:00:00,273.395052277,26.2535602282,1.89948898731,0.0,62.886420148,41.4019203762,71.1873654347,59.5147942847,10.5075,1.16507114998
 02/28  15:00:00,269.949535386,26.2535602282,2.03707517157,0.0,62.886420148,41.4019203762,69.274857537,57.6023827522,10.5075,1.1649747848
 02/28  16:00:00,268.359667949,26.2535602282,2.25233815458,0.0,62.886420148,41.4019203762,64.7824609653,53.1101208221,10.5075,1.16484014328
 02/28  17:00:00,269.428977877,26.2535602282,2.39390661906,0.0,62.886420148,41.4019203762,64.4206221471,52.7481698983,10.5075,1.16495224874
 02/28  18:00:00,270.164672651,26.2535602282,2.44829031621,0.0,62.886420148,41.4019203762,68.1965407419,56.5241648535,10.5075,1.16487588838
 02/28  19:00:00,274.869210869,26.2535602282,1.77594751908,0.0,41.9242800987,36.8599292233,75.9072964987,65.4024202913,9.34,1.16487620738
 02/28  20:00:00,258.537392158,26.2535602282,1.55056853019,0.0,41.9242800987,36.8599292233,83.0848467452,72.5801547011,9.34,1.16469204415
 02/28  21:00:00,233.969863838,26.2535602282,0.98408279267,0.0,34.9369000822,32.3179380704,85.2432278113,77.0507278113,8.1725,0.02
 02/28  22:00:00,167.974216449,26.2535602282,0.111069523158,0.0,13.9747600329,18.6919646116,61.8816434289,56.0471281355,4.67,1.16451529335
 02/28  23:00:00,115.156323855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,143.898563204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932553335,0.0,2.335,1.16432553335
 03/01  01:00:00,114.684897057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,100.361337739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,93.1600023003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,87.7045955103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922008131,0.0,2.335,1.16422008131
 03/01  05:00:00,90.7594962556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,87.7678830341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,137.014167607,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,291.254898391,285.420686426,4.67,1.16421196563
 03/01  08:00:00,132.189872293,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,281.559506796,276.869506796,4.67,0.02
 03/01  09:00:00,208.390069307,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,254.103632211,244.766573142,8.1725,1.16455906817
 03/01  10:00:00,232.26006123,26.2535602282,0.0593098112857,0.0,62.886420148,41.4019203762,228.927384675,218.399884675,10.5075,0.02
 03/01  11:00:00,223.592381916,26.2535602282,0.0174722490102,0.0,62.886420148,41.4019203762,215.640241575,203.967826218,10.5075,1.16491535673
 03/01  12:00:00,255.329565312,26.2535602282,0.0,0.0,62.886420148,41.4019203762,196.43754173,184.764950068,10.5075,1.16509166173
 03/01  13:00:00,236.237767664,26.2535602282,0.169342885186,0.0,62.886420148,41.4019203762,182.306792152,170.634046306,10.5075,1.1652458463
 03/01  14:00:00,234.63252161,26.2535602282,0.367582241029,0.0,62.886420148,41.4019203762,167.559022104,155.886438048,10.5075,1.16508405529
 03/01  15:00:00,231.563443582,26.2535602282,0.558400681064,0.0,62.886420148,41.4019203762,149.199866139,137.527379416,10.5075,1.16498672224
 03/01  16:00:00,229.519076598,26.2535602282,0.851298393347,0.0,62.886420148,41.4019203762,126.807160344,115.134809255,10.5075,1.16485108879
 03/01  17:00:00,231.386716218,26.2535602282,1.2098272228,0.0,62.886420148,41.4019203762,115.756267815,104.083805943,10.5075,1.16496187198
 03/01  18:00:00,230.765598684,26.2535602282,1.18962213131,0.0,62.886420148,41.4019203762,122.669319794,110.996935381,10.5075,1.1648844131
 03/01  19:00:00,237.461471868,26.2535602282,0.693198105057,0.0,41.9242800987,36.8599292233,141.036039741,130.531156121,9.34,1.16488361989
 03/01  20:00:00,222.25756881,26.2535602282,0.502288906671,0.0,41.9242800987,36.8599292233,159.943188684,149.438490041,9.34,1.16469864346
 03/01  21:00:00,195.570257869,26.2535602282,0.0551582548587,0.0,34.9369000822,32.3179380704,181.492167544,173.299667544,8.1725,0.02
 03/01  22:00:00,137.975598566,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,167.064847448,161.230261217,4.67,1.16458623067
 03/01  23:00:00,81.4233697878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,116.382168245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993310247,0.0,2.335,1.1643310247
 03/02  01:00:00,86.768049375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,79.5174743369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,78.8237675837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,78.7769420724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922531882,0.0,2.335,1.16422531882
 03/02  05:00:00,85.496434174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,85.0692617467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,136.037216651,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,354.115183347,348.280966474,4.67,1.16421687319
 03/02  08:00:00,131.701632247,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,330.620323,325.930323,4.67,0.02
 03/02  09:00:00,208.267723995,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,291.313035597,281.975972985,8.1725,1.16456261268
 03/02  10:00:00,233.708394221,26.2535602282,0.0321462070605,0.0,62.886420148,41.4019203762,259.817320958,249.289820958,10.5075,0.02
 03/02  11:00:00,224.598439824,26.2535602282,0.0,0.0,62.886420148,41.4019203762,261.037938317,249.365521104,10.5075,1.1649172132
 03/02  12:00:00,255.538695896,26.2535602282,0.0,0.0,62.886420148,41.4019203762,264.854840366,253.182248398,10.5075,1.16509196775
 03/02  13:00:00,236.593421044,26.2535602282,0.0,0.0,62.886420148,41.4019203762,249.885026227,238.212281578,10.5075,1.16524464873
 03/02  14:00:00,234.667532605,26.2535602282,0.0,0.0,62.886420148,41.4019203762,228.927172097,217.254590277,10.5075,1.16508182054
 03/02  15:00:00,230.808692998,26.2535602282,0.0,0.0,62.886420148,41.4019203762,234.231573175,222.559089764,10.5075,1.16498341105
 03/02  16:00:00,227.659151013,26.2535602282,0.0,0.0,62.886420148,41.4019203762,228.812095132,217.139748356,10.5075,1.16484677657
 03/02  17:00:00,228.025139488,26.2535602282,0.0,0.0,62.886420148,41.4019203762,227.138652035,215.466195817,10.5075,1.1649562177
 03/02  18:00:00,227.613297625,26.2535602282,0.0,0.0,62.886420148,41.4019203762,230.599315726,218.926938056,10.5075,1.16487767015
 03/02  19:00:00,236.18059234,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,238.566794369,228.061918649,9.34,1.16487571983
 03/02  20:00:00,223.882273653,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,247.273011218,236.7683213,9.34,1.16468991745
 03/02  21:00:00,197.917584888,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,254.761615232,246.569115232,8.1725,0.02
 03/02  22:00:00,139.974583893,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,242.837414357,237.002902695,4.67,1.16451166243
 03/02  23:00:00,84.1867809308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,119.227578708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932116656,0.0,2.335,1.16432116656
 03/03  01:00:00,88.5209182888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,81.1398857331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,80.4240973871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,79.9200784851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921522034,0.0,2.335,1.16421522034
 03/03  05:00:00,101.9580376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,105.577062211,3.94475094013,0.0,0.0,3.49369000822,9.08398230582,10.3433844705,7.9883844705,2.335,0.02
 03/03  07:00:00,152.918627091,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,402.190145827,396.355939377,4.67,1.16420645059
 03/03  08:00:00,142.755421004,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,362.414402908,357.724402908,4.67,0.02
 03/03  09:00:00,210.872938476,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,310.903796926,301.56674622,8.1725,1.16455070632
 03/03  10:00:00,236.487447239,26.2535602282,0.0,0.0,62.886420148,41.4019203762,268.555458681,258.027958681,10.5075,0.02
 03/03  11:00:00,227.050872617,26.2535602282,0.0,0.0,62.886420148,41.4019203762,256.297410469,244.625006842,10.5075,1.16490362613
 03/03  12:00:00,257.92041389,26.2535602282,0.0,0.0,62.886420148,41.4019203762,238.715836659,227.043259788,10.5075,1.16507687154
 03/03  13:00:00,239.300617424,26.2535602282,0.0,0.0,62.886420148,41.4019203762,221.02892527,209.356197275,10.5075,1.1652279955
 03/03  14:00:00,236.968450468,26.2535602282,0.0,0.0,62.886420148,41.4019203762,200.365845093,188.693280924,10.5075,1.16506416936
 03/03  15:00:00,233.572030329,26.2535602282,0.112367335951,0.0,62.886420148,41.4019203762,180.810778896,169.138314325,10.5075,1.16496457164
 03/03  16:00:00,230.808632327,26.2535602282,0.303616295572,0.0,62.886420148,41.4019203762,171.999971314,160.327644387,10.5075,1.16482692646
 03/03  17:00:00,231.031668204,26.2535602282,0.339906756985,0.0,62.886420148,41.4019203762,175.894176011,164.221741006,10.5075,1.16493500547
 03/03  18:00:00,231.291845554,26.2535602282,0.315342318762,0.0,62.886420148,41.4019203762,185.037810415,173.365455035,10.5075,1.16485537952
 03/03  19:00:00,240.356927435,26.2535602282,0.0920881410722,0.0,41.9242800987,36.8599292233,190.275829302,179.770977077,9.34,1.16485222582
 03/03  20:00:00,221.97997731,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,202.639158506,192.134492922,9.34,1.16466558373
 03/03  21:00:00,195.923328952,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,213.898871526,205.706371526,8.1725,0.02
 03/03  22:00:00,140.125340527,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,160.461968257,154.62748176,4.67,1.16448649655
 03/03  23:00:00,91.338245284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,125.735895859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929572004,0.0,2.335,1.16429572004
 03/04  01:00:00,94.8840744227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,87.8698316896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,88.232232737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155536189,0.0,1.75125,1.1643036189
 03/04  04:00:00,88.8974554812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,96.4630501299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,96.983431601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554292874,0.0,1.75125,1.16429292874
 03/04  07:00:00,134.197082127,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,223.669941358,220.147441358,3.5025,0.02
 03/04  08:00:00,141.993778097,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,203.098400151,199.575900151,3.5025,0.02
 03/04  09:00:00,207.704311522,26.2535602282,0.0359177142611,0.0,20.9621400493,23.2339557645,168.259476109,161.257367679,5.8375,1.16460842979
 03/04  10:00:00,235.554685368,26.2535602282,0.223782285552,0.0,41.9242800987,36.8599292233,125.442769455,114.938143533,9.34,1.16462592199
 03/04  11:00:00,265.581655393,26.2535602282,0.9993372552,0.0,62.886420148,41.4019203762,85.2456394823,74.7181394823,10.5075,0.02
 03/04  12:00:00,298.225619221,26.2535602282,2.04849785653,0.0,62.886420148,41.4019203762,49.8354115379,38.1628154428,10.5075,1.16509609514
 03/04  13:00:00,290.1931471,26.2535602282,3.24368939564,0.0,62.886420148,41.4019203762,21.1206981845,8.30299612513,10.5075,2.31020205932
 03/04  14:00:00,290.538792598,26.2535602282,4.00845439249,0.0,62.886420148,41.4019203762,14.2852296551,2.61261940522,10.5075,1.16511024985
 03/04  15:00:00,284.387658355,26.2535602282,4.34334882689,0.0,62.886420148,41.4019203762,12.309428526,0.637041170802,10.5075,1.16488735517
 03/04  16:00:00,281.856513538,26.2535602282,4.92016622892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/04  17:00:00,282.233694142,26.2535602282,5.22175430749,0.0,62.886420148,41.4019203762,11.6724898297,0.0,10.5075,1.16498982966
 03/04  18:00:00,283.340834954,26.2535602282,5.36590798969,0.0,62.886420148,41.4019203762,11.6723830388,0.0,10.5075,1.16488303884
 03/04  19:00:00,275.537085758,26.2535602282,4.07997697834,0.0,34.9369000822,32.3179380704,9.93753542273,0.600092899655,8.1725,1.16494252307
 03/04  20:00:00,239.587281569,26.2535602282,2.55139061564,0.0,20.9621400493,23.2339557645,15.9209347124,8.91861999346,5.8375,1.16481471896
 03/04  21:00:00,223.306331592,26.2535602282,2.04415472885,0.0,20.9621400493,23.2339557645,29.131140563,23.273640563,5.8375,0.02
 03/04  22:00:00,169.656102582,26.2535602282,1.20157685135,0.0,6.98738001645,14.1499734587,4.66707861408,0.0,3.5025,1.16457861408
 03/04  23:00:00,123.405202474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,152.424807635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566465696,0.0,1.75125,1.16441465696
 03/05  01:00:00,129.813087475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,121.400250075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155408416,0.0,1.75125,1.1642908416
 03/05  03:00:00,123.08444001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,123.959283084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,132.999577552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547924327,0.0,1.75125,1.16422924327
 03/05  06:00:00,131.612023709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,167.213152651,26.2535602282,0.828330317542,0.0,6.98738001645,14.1499734587,16.5431155348,13.0206155348,3.5025,0.02
 03/05  08:00:00,177.651005466,26.2535602282,0.882379236514,0.0,6.98738001645,14.1499734587,40.3957706278,35.7289764121,3.5025,1.16429421575
 03/05  09:00:00,209.511947417,26.2535602282,0.872529380392,0.0,6.98738001645,14.1499734587,40.395261558,36.872761558,3.5025,0.02
 03/05  10:00:00,192.154287646,26.2535602282,1.11111731107,0.0,6.98738001645,14.1499734587,25.9369262763,22.4144262763,3.5025,0.02
 03/05  11:00:00,227.881491328,26.2535602282,3.43141077312,0.0,27.9495200658,27.7759469175,8.16970696934,0.0,7.005,1.16470696934
 03/05  12:00:00,253.926647908,26.2535602282,4.8639448765,0.0,27.9495200658,27.7759469175,8.1697299054,0.0,7.005,1.1647299054
 03/05  13:00:00,279.08888759,26.2535602282,8.05045835447,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/05  14:00:00,282.715097676,26.2535602282,10.1055152989,0.0,41.9242800987,36.8599292233,10.504738176,0.0,9.34,1.16473817596
 03/05  15:00:00,275.910908762,26.2535602282,11.193742482,0.0,41.9242800987,36.8599292233,10.5047952197,0.0,9.34,1.16479521965
 03/05  16:00:00,270.991329892,26.2535602282,12.4179846713,0.0,41.9242800987,36.8599292233,10.5047251382,0.0,9.34,1.16472513816
 03/05  17:00:00,269.165451934,26.2535602282,13.2603505711,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/05  18:00:00,235.168077863,26.2535602282,10.7210720357,0.0,27.9495200658,27.7759469175,8.51989630684,0.350243937572,7.005,1.16465236927
 03/05  19:00:00,246.222621569,26.2535602282,7.59273621005,0.0,13.9747600329,18.6919646116,6.74023854818,0.905606318558,4.67,1.16463222962
 03/05  20:00:00,236.296258272,26.2535602282,6.29661589749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/05  21:00:00,219.696902392,26.2535602282,5.13272496063,0.0,13.9747600329,18.6919646116,5.83446109807,0.0,4.67,1.16446109807
 03/05  22:00:00,192.928522539,26.2535602282,5.33466453373,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/05  23:00:00,126.420504994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554631229,0.0,1.75125,1.16429631229
 03/05  24:00:00,155.099106581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,136.761218682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,127.085645796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,127.244904092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927630992,0.0,2.335,1.16427630992
 03/06  04:00:00,128.270797427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,135.778005694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,133.840225316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926163876,0.0,2.335,1.16426163876
 03/06  07:00:00,181.771035851,26.2535602282,1.89918567662,0.0,13.9747600329,18.6919646116,12.2046966566,7.51469665661,4.67,0.02
 03/06  08:00:00,191.237728247,26.2535602282,1.55617947585,0.0,13.9747600329,18.6919646116,31.9685604459,27.2785604459,4.67,0.02
 03/06  09:00:00,268.270350346,26.2535602282,3.79874866319,0.0,34.9369000822,32.3179380704,21.1144431939,11.7774646682,8.1725,1.16447852575
 03/06  10:00:00,301.365425956,26.2535602282,6.16441643413,0.0,62.886420148,41.4019203762,11.6722042203,0.0,10.5075,1.16470422031
 03/06  11:00:00,301.615493114,26.2535602282,8.38757287916,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  12:00:00,322.39251334,26.2535602282,10.4917613552,0.0,62.886420148,41.4019203762,11.6726373943,0.0,10.5075,1.16513739432
 03/06  13:00:00,307.215618852,26.2535602282,9.20465216475,0.0,62.886420148,41.4019203762,12.8178848015,0.0,10.5075,2.31038480154
 03/06  14:00:00,282.909346927,26.2535602282,7.11638842003,0.0,62.886420148,41.4019203762,13.2453734525,1.57267705645,10.5075,1.16519639604
 03/06  15:00:00,256.879256366,26.2535602282,5.16437208772,0.0,62.886420148,41.4019203762,23.3092646429,11.6367799468,10.5075,1.16498469603
 03/06  16:00:00,243.980106016,26.2535602282,4.31666708002,0.0,62.886420148,41.4019203762,44.323419285,33.795919285,10.5075,0.02
 03/06  17:00:00,239.883704186,26.2535602282,3.94550725169,0.0,62.886420148,41.4019203762,62.9325647278,51.2600525242,10.5075,1.16501220354
 03/06  18:00:00,234.42559067,26.2535602282,3.31349776672,0.0,62.886420148,41.4019203762,91.4350025489,79.7625770315,10.5075,1.16492551738
 03/06  19:00:00,239.09877811,26.2535602282,2.06108159051,0.0,41.9242800987,36.8599292233,121.326008336,110.821073022,9.34,1.16493531421
 03/06  20:00:00,223.133712811,26.2535602282,1.32484799111,0.0,41.9242800987,36.8599292233,147.353496811,136.848724408,9.34,1.16477240315
 03/06  21:00:00,195.990473947,26.2535602282,0.66373401488,0.0,34.9369000822,32.3179380704,168.186132577,158.848987026,8.1725,1.16464555117
 03/06  22:00:00,137.71791731,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,147.668922856,142.978922856,4.67,0.02
 03/06  23:00:00,81.1362555295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,116.145629404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932890897,0.0,2.335,1.16432890897
 03/07  01:00:00,85.4387764385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
