Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  02:00:00,79.4062712174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,79.0850773434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926931619,0.0,2.335,1.16426931619
 03/07  04:00:00,78.7235692251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,100.706038833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,100.381817689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925104583,0.0,2.335,1.16425104583
 03/07  07:00:00,148.627620447,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,343.379285836,338.689285836,4.67,0.02
 03/07  08:00:00,139.839216985,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,340.280034033,335.590034033,4.67,0.02
 03/07  09:00:00,206.993190904,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,310.06090841,300.723878813,8.1725,1.16452959729
 03/07  10:00:00,230.992815764,26.2535602282,0.0350847055849,0.0,62.886420148,41.4019203762,264.596584782,252.924458895,10.5075,1.16462588674
 03/07  11:00:00,221.834991608,26.2535602282,0.0408432871404,0.0,62.886420148,41.4019203762,236.761534465,226.234034465,10.5075,0.02
 03/07  12:00:00,252.953631006,26.2535602282,0.0423882571117,0.0,62.886420148,41.4019203762,213.732531234,202.059973981,10.5075,1.1650572532
 03/07  13:00:00,232.145817565,26.2535602282,0.155937967158,0.0,62.886420148,41.4019203762,195.660220382,183.987534922,10.5075,1.16518545993
 03/07  14:00:00,230.52380183,26.2535602282,0.438475718095,0.0,62.886420148,41.4019203762,179.761894602,166.944010305,10.5075,2.31038429621
 03/07  15:00:00,227.273037393,26.2535602282,0.682137354089,0.0,62.886420148,41.4019203762,162.444594464,150.77219521,10.5075,1.16489925337
 03/07  16:00:00,224.090334333,26.2535602282,0.848149210607,0.0,62.886420148,41.4019203762,151.288660182,140.761160182,10.5075,0.02
 03/07  17:00:00,223.863630471,26.2535602282,0.842643170108,0.0,62.886420148,41.4019203762,158.499394413,146.826968961,10.5075,1.16492545205
 03/07  18:00:00,223.42845445,26.2535602282,0.739404908353,0.0,62.886420148,41.4019203762,173.180308875,161.507971127,10.5075,1.16483774795
 03/07  19:00:00,232.209780883,26.2535602282,0.265061154692,0.0,41.9242800987,36.8599292233,198.012555094,187.507709008,9.34,1.1648460858
 03/07  20:00:00,212.064021074,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,220.247130198,209.742447991,9.34,1.16468220711
 03/07  21:00:00,187.325444982,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,234.186545835,225.994045835,8.1725,0.02
 03/07  22:00:00,131.86356345,26.2535602282,0.00954202382257,0.0,13.9747600329,18.6919646116,209.835502058,204.000921903,4.67,1.1645801557
 03/07  23:00:00,79.7932541889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,115.435100775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931541534,0.0,2.335,1.16431541534
 03/08  01:00:00,85.2925818808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,77.9299972066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,77.7153092397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924560084,0.0,2.335,1.16424560084
 03/08  04:00:00,77.5137633112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,83.9116870418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,90.8042973797,7.28585018279,0.0,0.0,3.49369000822,9.08398230582,19.3890926755,17.0340926755,2.335,0.02
 03/08  07:00:00,131.867793743,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,427.537434855,421.703172157,4.67,1.16426269809
 03/08  08:00:00,130.548436693,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,394.654771113,389.964771113,4.67,0.02
 03/08  09:00:00,206.88355474,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,350.504241138,341.167177734,8.1725,1.16456340315
 03/08  10:00:00,231.026009204,26.2535602282,0.0,0.0,62.886420148,41.4019203762,293.355205105,282.827705105,10.5075,0.02
 03/08  11:00:00,221.654239228,26.2535602282,0.0375896834982,0.0,62.886420148,41.4019203762,262.241793941,250.569446074,10.5075,1.1648478669
 03/08  12:00:00,252.882883831,26.2535602282,0.0542891225362,0.0,62.886420148,41.4019203762,231.844139753,220.171440895,10.5075,1.16519885831
 03/08  13:00:00,233.223646476,26.2535602282,0.0465494654805,0.0,62.886420148,41.4019203762,209.620931371,197.94834485,10.5075,1.16508652073
 03/08  14:00:00,230.076155259,26.2535602282,0.178796895004,0.0,62.886420148,41.4019203762,192.901802472,181.229130522,10.5075,1.16517194976
 03/08  15:00:00,226.610762209,26.2535602282,0.389402345946,0.0,62.886420148,41.4019203762,182.786946996,171.114380136,10.5075,1.16506685945
 03/08  16:00:00,223.557195241,26.2535602282,0.600841258051,0.0,62.886420148,41.4019203762,170.923283786,159.250860189,10.5075,1.1649235969
 03/08  17:00:00,223.582921672,26.2535602282,0.660174377303,0.0,62.886420148,41.4019203762,172.153692669,160.481371225,10.5075,1.16482144392
 03/08  18:00:00,223.123094464,26.2535602282,0.53810491746,0.0,62.886420148,41.4019203762,186.217245565,174.544807023,10.5075,1.1649385414
 03/08  19:00:00,232.069014107,26.2535602282,0.105624579864,0.0,41.9242800987,36.8599292233,206.497904077,195.992974938,9.34,1.1649291381
 03/08  20:00:00,218.887752882,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,221.681489744,211.176751836,9.34,1.16473790751
 03/08  21:00:00,193.324550346,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,248.665650959,240.473150959,8.1725,0.02
 03/08  22:00:00,136.260835282,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,230.49431489,224.659759259,4.67,1.16455563134
 03/08  23:00:00,79.4862279292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.343549719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928373951,0.0,2.335,1.16428373951
 03/09  01:00:00,85.144932249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,77.8632768972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,77.656426472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,77.5026400922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925424747,0.0,2.335,1.16425424747
 03/09  05:00:00,83.9849186587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,83.4959658628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,131.947715405,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,408.825198397,402.990955096,4.67,1.16424330056
 03/09  08:00:00,130.985042537,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,364.51763132,359.82763132,4.67,0.02
 03/09  09:00:00,208.011498772,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,300.856719157,291.519640642,8.1725,1.1645785154
 03/09  10:00:00,233.576098507,26.2535602282,0.0620856571228,0.0,62.886420148,41.4019203762,230.026699171,219.499199171,10.5075,0.02
 03/09  11:00:00,225.041287958,26.2535602282,0.0596356896567,0.0,62.886420148,41.4019203762,186.372875853,174.700455691,10.5075,1.16492016206
 03/09  12:00:00,257.948769232,26.2535602282,0.498057732564,0.0,62.886420148,41.4019203762,154.560033612,142.887450584,10.5075,1.1650830279
 03/09  13:00:00,241.639054383,26.2535602282,0.948537791119,0.0,62.886420148,41.4019203762,133.630467676,121.957743542,10.5075,1.16522413368
 03/09  14:00:00,241.062197401,26.2535602282,1.65558941567,0.0,62.886420148,41.4019203762,108.537803814,96.865250434,10.5075,1.16505338013
 03/09  15:00:00,238.094765374,26.2535602282,2.1287424562,0.0,62.886420148,41.4019203762,91.9412136062,80.2687669774,10.5075,1.16494662879
 03/09  16:00:00,235.748719305,26.2535602282,2.66321723489,0.0,62.886420148,41.4019203762,75.9398571748,64.2675548707,10.5075,1.16480230412
 03/09  17:00:00,235.484769163,26.2535602282,2.80187992214,0.0,62.886420148,41.4019203762,75.7103446441,64.0379432141,10.5075,1.16490143006
 03/09  18:00:00,234.36576861,26.2535602282,2.71198351056,0.0,62.886420148,41.4019203762,83.8184777544,72.1459575367,10.5075,1.16502021772
 03/09  19:00:00,236.049313712,26.2535602282,1.5845805661,0.0,41.9242800987,36.8599292233,109.710267553,99.2054640685,9.34,1.16480348502
 03/09  20:00:00,223.93487097,26.2535602282,1.0110731114,0.0,41.9242800987,36.8599292233,131.959384003,122.599384003,9.34,0.02
 03/09  21:00:00,197.496915264,26.2535602282,0.574205977856,0.0,34.9369000822,32.3179380704,151.005665828,141.668408792,8.1725,1.16475703617
 03/09  22:00:00,140.219867464,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,125.876003763,120.041449241,4.67,1.16455452204
 03/09  23:00:00,84.4966218685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,118.895327456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,89.900411813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992406733,0.0,2.335,1.1642406733
 03/10  02:00:00,81.9713675871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,81.6128858181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,81.3023301485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925572256,0.0,2.335,1.16425572256
 03/10  05:00:00,103.496490923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,103.509450085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,151.201826725,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,272.215685993,267.525685993,4.67,0.02
 03/10  08:00:00,143.195784765,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,260.237753942,254.403314664,4.67,1.16443927835
 03/10  09:00:00,210.027096674,26.2535602282,0.0614154273314,0.0,34.9369000822,32.3179380704,214.473994337,206.281494337,8.1725,0.02
 03/10  10:00:00,240.461513663,26.2535602282,0.458767177255,0.0,62.886420148,41.4019203762,156.292387072,144.620151384,10.5075,1.16473568746
 03/10  11:00:00,236.285163971,26.2535602282,0.993110686661,0.0,62.886420148,41.4019203762,125.615353788,113.943066685,10.5075,1.16478710258
 03/10  12:00:00,268.924525928,26.2535602282,1.64515393961,0.0,62.886420148,41.4019203762,98.6557102897,86.9830238427,10.5075,1.165186447
 03/10  13:00:00,255.11279351,26.2535602282,2.32295218732,0.0,62.886420148,41.4019203762,77.2897558528,65.6171680326,10.5075,1.16508782029
 03/10  14:00:00,255.206137009,26.2535602282,3.11826809524,0.0,62.886420148,41.4019203762,56.6677229355,44.9950563267,10.5075,1.16516660876
 03/10  15:00:00,254.626541638,26.2535602282,3.73257740768,0.0,62.886420148,41.4019203762,40.7291901059,29.0566673481,10.5075,1.1650227578
 03/10  16:00:00,253.768309198,26.2535602282,4.19337550388,0.0,62.886420148,41.4019203762,29.6313756192,17.9590148685,10.5075,1.16486075071
 03/10  17:00:00,254.905612215,26.2535602282,4.3042079075,0.0,62.886420148,41.4019203762,29.9550494347,18.2825878889,10.5075,1.16496154581
 03/10  18:00:00,254.578654047,26.2535602282,4.18609474868,0.0,62.886420148,41.4019203762,37.4271110975,25.75473463,10.5075,1.16487646742
 03/10  19:00:00,255.883824854,26.2535602282,3.16566369271,0.0,41.9242800987,36.8599292233,56.9130172567,46.4081692978,9.34,1.16484795894
 03/10  20:00:00,238.831741038,26.2535602282,2.43704907331,0.0,41.9242800987,36.8599292233,81.2558881398,71.8958881398,9.34,0.02
 03/10  21:00:00,208.309767433,26.2535602282,1.49552958442,0.0,34.9369000822,32.3179380704,100.081628544,90.7443576715,8.1725,1.16477087216
 03/10  22:00:00,147.323610449,26.2535602282,0.375042954249,0.0,13.9747600329,18.6919646116,79.509688666,73.6751540911,4.67,1.16453457482
 03/10  23:00:00,94.8003819458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,127.280385119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,96.1006857743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555563971,0.0,1.75125,1.16430563971
 03/11  02:00:00,87.1272086434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,85.2182180557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,84.059972584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553158254,0.0,1.75125,1.16428158254
 03/11  05:00:00,89.7018943266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,88.5300025573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,122.870695593,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,256.169956933,251.503142657,3.5025,1.16431427576
 03/11  08:00:00,122.540615517,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,251.154805925,247.632305925,3.5025,0.02
 03/11  09:00:00,185.121484391,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,215.709392772,208.707317662,5.8375,1.16457511008
 03/11  10:00:00,203.745850904,26.2535602282,0.254135885929,0.0,41.9242800987,36.8599292233,168.174502881,158.814502881,9.34,0.02
 03/11  11:00:00,231.212165826,26.2535602282,1.03423015378,0.0,62.886420148,41.4019203762,129.172717559,117.50032589,10.5075,1.16489166906
 03/11  12:00:00,263.965368477,26.2535602282,1.85075869744,0.0,62.886420148,41.4019203762,103.968133524,92.2955610302,10.5075,1.16507249379
 03/11  13:00:00,249.035518489,26.2535602282,2.71743944179,0.0,62.886420148,41.4019203762,75.3876120897,63.7149412273,10.5075,1.16517086239
 03/11  14:00:00,249.011993531,26.2535602282,3.52274205097,0.0,62.886420148,41.4019203762,55.026968969,43.3542183469,10.5075,1.16525062215
 03/11  15:00:00,246.240644694,26.2535602282,4.00121128314,0.0,62.886420148,41.4019203762,46.1083398254,34.4359589372,10.5075,1.16488088815
 03/11  16:00:00,243.213233821,26.2535602282,4.4517259488,0.0,62.886420148,41.4019203762,39.363330358,27.6908301987,10.5075,1.16500015933
 03/11  17:00:00,243.755426822,26.2535602282,4.77061709686,0.0,62.886420148,41.4019203762,35.6831427391,24.0107480455,10.5075,1.16489469356
 03/11  18:00:00,242.083874333,26.2535602282,4.49600900204,0.0,62.886420148,41.4019203762,47.499866208,35.8273881871,10.5075,1.16497802097
 03/11  19:00:00,229.146286847,26.2535602282,2.49033829916,0.0,34.9369000822,32.3179380704,80.5831572078,71.2458383327,8.1725,1.16481887514
 03/11  20:00:00,187.750181787,26.2535602282,1.00114834655,0.0,20.9621400493,23.2339557645,100.683450072,94.825950072,5.8375,0.02
 03/11  21:00:00,175.344948585,26.2535602282,0.789154719027,0.0,20.9621400493,23.2339557645,112.474429901,105.472226686,5.8375,1.16470321492
 03/11  22:00:00,130.781322947,26.2535602282,0.161911376438,0.0,6.98738001645,14.1499734587,83.0075348115,78.3405417253,3.5025,1.16449308618
 03/11  23:00:00,86.9062982506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,120.156927833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561035933,0.0,1.75125,1.16436035933
 03/12  01:00:00,91.9851270624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,84.155858751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,83.8884348422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,90.4367293033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554336973,0.0,1.75125,1.16429336973
 03/12  05:00:00,90.0704738016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,129.498892387,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,237.157284113,233.634784113,3.5025,0.02
 03/12  07:00:00,138.79316757,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,238.666833542,234.000019777,3.5025,1.16431376489
 03/12  08:00:00,163.418696342,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,216.74683325,213.22433325,3.5025,0.02
 03/12  09:00:00,138.889612698,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,200.853628877,196.186767546,3.5025,1.1643613319
 03/12  10:00:00,177.42182151,26.2535602282,0.15084806861,0.0,27.9495200658,27.7759469175,152.52157112,145.49657112,7.005,0.02
 03/12  11:00:00,211.111525702,26.2535602282,0.142070854818,0.0,27.9495200658,27.7759469175,125.197251417,117.027575233,7.005,1.16467618394
 03/12  12:00:00,225.900152993,26.2535602282,1.064585961,0.0,41.9242800987,36.8599292233,101.193010551,90.6881989812,9.34,1.16481156936
 03/12  13:00:00,227.818369363,26.2535602282,1.70851223641,0.0,41.9242800987,36.8599292233,74.7694961027,65.4094961027,9.34,0.02
 03/12  14:00:00,229.59799978,26.2535602282,2.57737673904,0.0,41.9242800987,36.8599292233,48.504666477,37.9999636137,9.34,1.16470286323
 03/12  15:00:00,231.22937642,26.2535602282,3.56169647434,0.0,41.9242800987,36.8599292233,23.40568313,12.900899333,9.34,1.16478379701
 03/12  16:00:00,235.125626354,26.2535602282,4.30697041678,0.0,41.9242800987,36.8599292233,10.5047490579,0.0,9.34,1.1647490579
 03/12  17:00:00,204.809068471,26.2535602282,3.28413112091,0.0,27.9495200658,27.7759469175,8.55802900862,1.53302900862,7.005,0.02
 03/12  18:00:00,208.301336931,26.2535602282,2.05185237393,0.0,13.9747600329,18.6919646116,17.8548490458,12.0202749562,4.67,1.16457408954
 03/12  19:00:00,198.061003266,26.2535602282,1.69174527608,0.0,13.9747600329,18.6919646116,27.5997843698,22.9097843698,4.67,0.02
 03/12  20:00:00,188.828481781,26.2535602282,1.22461966109,0.0,13.9747600329,18.6919646116,43.7411269031,37.9065832628,4.67,1.16454364032
 03/12  21:00:00,167.122140779,26.2535602282,1.02839610004,0.0,13.9747600329,18.6919646116,18.1892645752,13.4992645752,4.67,0.02
 03/12  22:00:00,106.923214887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561872886,0.0,1.75125,1.16436872886
 03/12  23:00:00,138.277964845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,111.952714399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,105.368032486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923949135,0.0,2.335,1.16423949135
 03/13  02:00:00,105.153435989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,104.916910357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,111.79675861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923537648,0.0,2.335,1.16423537648
 03/13  05:00:00,111.016175663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,161.711995424,26.2535602282,0.0425908792702,0.0,13.9747600329,18.6919646116,94.0553284527,89.3653284527,4.67,0.02
 03/13  07:00:00,174.863891243,26.2535602282,0.0925411795968,0.0,13.9747600329,18.6919646116,113.018205804,107.183846075,4.67,1.16435972896
 03/13  08:00:00,241.624715769,26.2535602282,0.892242588869,0.0,34.9369000822,32.3179380704,96.2461391567,88.0536391567,8.1725,0.02
 03/13  09:00:00,272.404903974,26.2535602282,2.01193507985,0.0,62.886420148,41.4019203762,75.6421331138,63.9700286875,10.5075,1.16460442627
 03/13  10:00:00,268.830051971,26.2535602282,2.72033437619,0.0,62.886420148,41.4019203762,50.3817257924,38.7093584518,10.5075,1.16486734065
 03/13  11:00:00,299.155147494,26.2535602282,3.71540754913,0.0,62.886420148,41.4019203762,17.5623076382,5.889681153,10.5075,1.16512648521
 03/13  12:00:00,291.517622844,26.2535602282,4.91744701259,0.0,62.886420148,41.4019203762,11.6725400056,0.0,10.5075,1.16504000555
 03/13  13:00:00,296.07912066,26.2535602282,6.63550258803,0.0,62.886420148,41.4019203762,11.6726101576,0.0,10.5075,1.16511015763
 03/13  14:00:00,293.905195537,26.2535602282,8.23624741946,0.0,62.886420148,41.4019203762,11.6724268396,0.0,10.5075,1.16492683964
 03/13  15:00:00,293.206069012,26.2535602282,10.5685127526,0.0,62.886420148,41.4019203762,11.6724429046,0.0,10.5075,1.16494290463
 03/13  16:00:00,293.993978515,26.2535602282,11.8837263613,0.0,62.886420148,41.4019203762,11.6723439664,0.0,10.5075,1.16484396638
 03/13  17:00:00,292.181888867,26.2535602282,12.0486333314,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/13  18:00:00,284.848702825,26.2535602282,10.3626592549,0.0,41.9242800987,36.8599292233,10.8070029,0.302128332805,9.34,1.16487456721
 03/13  19:00:00,278.62683036,26.2535602282,8.71989057936,0.0,41.9242800987,36.8599292233,11.1660633581,0.661332877564,9.34,1.16473048053
 03/13  20:00:00,252.391517659,26.2535602282,6.68088492495,0.0,34.9369000822,32.3179380704,9.67406832752,0.336810065778,8.1725,1.16475826174
 03/13  21:00:00,181.004433635,26.2535602282,3.83764995117,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/13  22:00:00,119.738186786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933915862,0.0,2.335,1.16433915862
 03/13  23:00:00,149.691494417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,126.022618166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,115.159426861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924074128,0.0,2.335,1.16424074128
 03/14  02:00:00,113.554718489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,113.747712117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,140.119405575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,139.558087935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922630898,0.0,2.335,1.16422630898
 03/14  06:00:00,191.549543799,26.2535602282,0.917145831394,0.0,13.9747600329,18.6919646116,36.306883496,31.616883496,4.67,0.02
 03/14  07:00:00,198.489674406,26.2535602282,0.804462144355,0.0,13.9747600329,18.6919646116,61.9678709438,57.2778709438,4.67,0.02
 03/14  08:00:00,252.752311125,26.2535602282,1.86481674439,0.0,34.9369000822,32.3179380704,55.8274292467,46.4903676372,8.1725,1.16456160946
 03/14  09:00:00,283.773394689,26.2535602282,3.53007246513,0.0,62.886420148,41.4019203762,32.47615833,20.8039484232,10.5075,1.16470990682
 03/14  10:00:00,279.927439019,26.2535602282,4.15730504735,0.0,62.886420148,41.4019203762,14.9611362808,4.43363628076,10.5075,0.02
 03/14  11:00:00,307.789823622,26.2535602282,5.6057101151,0.0,62.886420148,41.4019203762,11.6726245735,0.0,10.5075,1.16512457352
 03/14  12:00:00,299.560705169,26.2535602282,6.86602600831,0.0,62.886420148,41.4019203762,12.817820502,0.0,10.5075,2.31032050199
 03/14  13:00:00,302.610947219,26.2535602282,9.22018686099,0.0,62.886420148,41.4019203762,11.6726456985,0.0,10.5075,1.16514569848
 03/14  14:00:00,298.710449261,26.2535602282,11.4309989035,0.0,62.886420148,41.4019203762,11.6724256176,0.0,10.5075,1.16492561758
 03/14  15:00:00,297.718355041,26.2535602282,15.7571568728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/14  16:00:00,299.279128873,26.2535602282,18.6021586944,0.0,62.886420148,41.4019203762,11.6724414865,0.0,10.5075,1.16494148647
 03/14  17:00:00,297.905337193,26.2535602282,18.9997589639,0.0,62.886420148,41.4019203762,11.6723444187,0.0,10.5075,1.16484441875
 03/14  18:00:00,287.588257541,26.2535602282,15.7368847363,0.0,41.9242800987,36.8599292233,10.5048427354,0.0,9.34,1.16484273543
 03/14  19:00:00,269.917085257,26.2535602282,12.2535415457,0.0,41.9242800987,36.8599292233,11.2874890513,0.782817660877,9.34,1.1646713904
 03/14  20:00:00,242.184031799,26.2535602282,8.8272687647,0.0,34.9369000822,32.3179380704,8.53806487414,0.345564874143,8.1725,0.02
 03/14  21:00:00,175.96636189,26.2535602282,7.48054964151,0.0,13.9747600329,18.6919646116,5.83458273413,0.0,4.67,1.16458273413
 03/14  22:00:00,118.017846422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,148.673390697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929402006,0.0,2.335,1.16429402006
 03/14  24:00:00,125.377489703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,114.371709577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,111.614366147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922162526,0.0,2.335,1.16422162526
 03/15  03:00:00,108.044115738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,112.641862788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,110.45579292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,158.174740162,26.2535602282,0.286727211471,0.0,13.9747600329,18.6919646116,88.0543428602,82.2200809688,4.67,1.16426189144
 03/15  07:00:00,164.548869363,26.2535602282,0.0830564293259,0.0,13.9747600329,18.6919646116,127.646952739,122.956952739,4.67,0.02
 03/15  08:00:00,227.03690846,26.2535602282,0.826822312362,0.0,34.9369000822,32.3179380704,121.793495479,112.45647004,8.1725,1.16452543947
 03/15  09:00:00,255.419984121,26.2535602282,1.97694837421,0.0,62.886420148,41.4019203762,94.8022949854,84.2747949854,10.5075,0.02
 03/15  10:00:00,247.65512406,26.2535602282,2.6419860521,0.0,62.886420148,41.4019203762,75.1594053031,63.4871088685,10.5075,1.16479643462
 03/15  11:00:00,280.41519025,26.2535602282,3.66203638079,0.0,62.886420148,41.4019203762,44.1270884999,32.4544563625,10.5075,1.16513213745
 03/15  12:00:00,267.537757937,26.2535602282,4.54721204043,0.0,62.886420148,41.4019203762,24.6603304903,12.9875686764,10.5075,1.16526181388
 03/15  13:00:00,270.301004187,26.2535602282,5.88328684487,0.0,62.886420148,41.4019203762,12.1687983283,0.496215231802,10.5075,1.16508309652
 03/15  14:00:00,271.038712169,26.2535602282,7.63294652327,0.0,62.886420148,41.4019203762,11.6724685663,0.0,10.5075,1.16496856629
 03/15  15:00:00,269.244012793,26.2535602282,9.00815447702,0.0,62.886420148,41.4019203762,11.6723167062,0.0,10.5075,1.16481670615
 03/15  16:00:00,271.277007049,26.2535602282,10.4899063753,0.0,62.886420148,41.4019203762,11.6724057401,0.0,10.5075,1.16490574013
 03/15  17:00:00,271.56282652,26.2535602282,11.2184456092,0.0,62.886420148,41.4019203762,11.6725141479,0.0,10.5075,1.16501414786
 03/15  18:00:00,266.807467904,26.2535602282,10.1443587205,0.0,41.9242800987,36.8599292233,10.5047908864,0.0,9.34,1.16479088635
 03/15  19:00:00,257.485479457,26.2535602282,8.46341953694,0.0,41.9242800987,36.8599292233,10.0671268452,0.707126845178,9.34,0.02
 03/15  20:00:00,229.536129831,26.2535602282,6.11457670397,0.0,34.9369000822,32.3179380704,13.1255241325,3.78828717794,8.1725,1.1647369546
 03/15  21:00:00,162.252771621,26.2535602282,3.33659866911,0.0,13.9747600329,18.6919646116,5.83452900449,0.0,4.67,1.16452900449
 03/15  22:00:00,100.40764474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,132.348629326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,104.90899057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921401919,0.0,2.335,1.16421401919
 03/16  01:00:00,95.4499157523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,94.4446330747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,94.0533017299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922629245,0.0,2.335,1.16422629245
 03/16  04:00:00,101.868374593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,101.513325018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,148.933309539,26.2535602282,0.16021152579,0.0,13.9747600329,18.6919646116,110.182020873,105.492020873,4.67,0.02
 03/16  07:00:00,147.432413349,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,146.093112927,140.258707986,4.67,1.16440494132
 03/16  08:00:00,216.267422084,26.2535602282,0.870775007158,0.0,34.9369000822,32.3179380704,133.32320969,125.13070969,8.1725,0.02
 03/16  09:00:00,244.454294248,26.2535602282,1.99896767469,0.0,62.886420148,41.4019203762,106.701714811,95.0295244479,10.5075,1.16469036304
 03/16  10:00:00,239.852867745,26.2535602282,2.95524799882,0.0,62.886420148,41.4019203762,78.3072706034,66.6350379634,10.5075,1.16473263993
 03/16  11:00:00,275.966628043,26.2535602282,4.00376067342,0.0,62.886420148,41.4019203762,44.846123073,33.1735053088,10.5075,1.16511776422
 03/16  12:00:00,266.673333343,26.2535602282,4.93752399367,0.0,62.886420148,41.4019203762,21.3842153888,9.71145376453,10.5075,1.1652616243
 03/16  13:00:00,270.796373918,26.2535602282,6.07535895709,0.0,62.886420148,41.4019203762,11.6725782935,0.0,10.5075,1.16507829353
 03/16  14:00:00,271.333245339,26.2535602282,7.22463105356,0.0,62.886420148,41.4019203762,11.6724266823,0.0,10.5075,1.16492668229
 03/16  15:00:00,271.564076093,26.2535602282,8.29430252787,0.0,62.886420148,41.4019203762,11.6724541604,0.0,10.5075,1.1649541604
 03/16  16:00:00,273.812774981,26.2535602282,8.86285933926,0.0,62.886420148,41.4019203762,11.6723477324,0.0,10.5075,1.16484773244
 03/16  17:00:00,274.742787005,26.2535602282,9.10989496761,0.0,62.886420148,41.4019203762,11.6724575886,0.0,10.5075,1.16495758863
 03/16  18:00:00,269.87776429,26.2535602282,7.96012190268,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/16  19:00:00,262.820957004,26.2535602282,6.53159800771,0.0,41.9242800987,36.8599292233,10.8473874366,0.342622679644,9.34,1.16476475697
 03/16  20:00:00,235.763773178,26.2535602282,4.64145370069,0.0,34.9369000822,32.3179380704,19.2988186686,9.96168585331,8.1725,1.16463281528
 03/16  21:00:00,168.437892265,26.2535602282,2.58214051836,0.0,13.9747600329,18.6919646116,5.49329079664,0.80329079664,4.67,0.02
 03/16  22:00:00,108.619234548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937151105,0.0,2.335,1.16437151105
 03/16  23:00:00,140.440013982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,114.802764231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,106.607845719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922658694,0.0,2.335,1.16422658694
 03/17  02:00:00,108.786204895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,109.832342649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,134.124116077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922056436,0.0,2.335,1.16422056436
 03/17  05:00:00,133.697223893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,185.033771875,26.2535602282,0.286956951194,0.0,13.9747600329,18.6919646116,78.7659414232,74.0759414232,4.67,0.02
 03/17  07:00:00,186.396085581,26.2535602282,0.193026778793,0.0,13.9747600329,18.6919646116,110.968965165,105.134523968,4.67,1.16444119744
 03/17  08:00:00,245.498202023,26.2535602282,1.0396754051,0.0,34.9369000822,32.3179380704,94.0151402167,85.8226402167,8.1725,0.02
 03/17  09:00:00,279.85093872,26.2535602282,2.72518561713,0.0,62.886420148,41.4019203762,60.3637687232,48.6915357502,10.5075,1.16473297303
 03/17  10:00:00,280.263031395,26.2535602282,3.68475405646,0.0,62.886420148,41.4019203762,29.6041151895,17.9317825436,10.5075,1.16483264586
 03/17  11:00:00,304.67538475,26.2535602282,4.4477434713,0.0,62.886420148,41.4019203762,11.6725827655,0.0,10.5075,1.1650827655
 03/17  12:00:00,297.62923427,26.2535602282,6.16179551604,0.0,62.886420148,41.4019203762,11.672740615,0.0,10.5075,1.16524061495
 03/17  13:00:00,300.48383279,26.2535602282,7.59223587746,0.0,62.886420148,41.4019203762,11.6725528023,0.0,10.5075,1.16505280227
 03/17  14:00:00,295.333095172,26.2535602282,9.13680667667,0.0,62.886420148,41.4019203762,11.672364366,0.0,10.5075,1.16486436604
 03/17  15:00:00,292.892395565,26.2535602282,11.318842426,0.0,62.886420148,41.4019203762,11.6723740921,0.0,10.5075,1.16487409214
 03/17  16:00:00,293.905744323,26.2535602282,12.9510916109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/17  17:00:00,291.199142031,26.2535602282,12.9437242984,0.0,62.886420148,41.4019203762,11.6724866286,0.0,10.5075,1.16498662862
 03/17  18:00:00,283.501734484,26.2535602282,11.1571279212,0.0,41.9242800987,36.8599292233,10.8073578435,0.302564422979,9.34,1.16479342054
 03/17  19:00:00,270.926612687,26.2535602282,9.77467056484,0.0,41.9242800987,36.8599292233,10.5046443849,0.0,9.34,1.16464438487
 03/17  20:00:00,245.121383533,26.2535602282,7.28985943573,0.0,34.9369000822,32.3179380704,10.0205094698,0.6833431679,8.1725,1.16466630185
 03/17  21:00:00,176.104643249,26.2535602282,4.25056696147,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/17  22:00:00,120.11433522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933968114,0.0,2.335,1.16433968114
 03/17  23:00:00,149.157544124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,122.693065107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,107.280791063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,103.752547237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558152047,0.0,1.75125,1.16433152047
 03/18  03:00:00,100.418179702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,104.315898271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,101.247435447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550555694,0.0,1.75125,1.16425555694
 03/18  06:00:00,136.086610759,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,135.393622459,131.871122459,3.5025,0.02
 03/18  07:00:00,138.112549179,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,173.587907066,168.920895973,3.5025,1.16451109253
 03/18  08:00:00,191.453164285,26.2535602282,0.0402403823842,0.0,20.9621400493,23.2339557645,164.043073523,158.185573523,5.8375,0.02
 03/18  09:00:00,210.542590788,26.2535602282,0.722979729379,0.0,41.9242800987,36.8599292233,145.826346054,135.321723023,9.34,1.16462303088
 03/18  10:00:00,236.678876229,26.2535602282,1.27210144399,0.0,62.886420148,41.4019203762,123.238749838,111.566446769,10.5075,1.16480306842
 03/18  11:00:00,267.035564383,26.2535602282,1.65330066792,0.0,62.886420148,41.4019203762,107.732199699,96.0597439891,10.5075,1.16495571024
 03/18  12:00:00,249.474420304,26.2535602282,1.92481022552,0.0,62.886420148,41.4019203762,101.119348749,89.4467756808,10.5075,1.16507306807
 03/18  13:00:00,250.900670875,26.2535602282,2.59010450461,0.0,62.886420148,41.4019203762,76.4871449552,64.8144984041,10.5075,1.16514655108
 03/18  14:00:00,249.899607006,26.2535602282,3.31822452021,0.0,62.886420148,41.4019203762,52.2473846058,40.5749757246,10.5075,1.16490888121
 03/18  15:00:00,245.916110275,26.2535602282,3.75162835405,0.0,62.886420148,41.4019203762,41.8683897342,31.3408897342,10.5075,0.02
 03/18  16:00:00,244.41690832,26.2535602282,4.0509082108,0.0,62.886420148,41.4019203762,40.0682916982,28.3958033012,10.5075,1.16498839693
 03/18  17:00:00,242.520363443,26.2535602282,4.0806335931,0.0,62.886420148,41.4019203762,45.6671349859,33.9947715059,10.5075,1.16486348004
 03/18  18:00:00,223.403516708,26.2535602282,2.49521503778,0.0,34.9369000822,32.3179380704,70.5891169509,61.2517156089,8.1725,1.16490134206
 03/18  19:00:00,180.800814552,26.2535602282,1.04938894156,0.0,20.9621400493,23.2339557645,91.5703551157,84.5680975856,5.8375,1.16475753005
 03/18  20:00:00,173.49442849,26.2535602282,0.747847196603,0.0,20.9621400493,23.2339557645,107.467424711,101.609924711,5.8375,0.02
 03/18  21:00:00,126.914385401,26.2535602282,0.0260905969033,0.0,6.98738001645,14.1499734587,89.741358051,85.0742866838,3.5025,1.16457136723
 03/18  22:00:00,81.0759958387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,115.387951927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558562929,0.0,1.75125,1.16433562929
 03/18  24:00:00,86.7194843434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,79.4226922711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550680067,0.0,1.75125,1.16425680067
 03/19  02:00:00,79.262605865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,79.0508310324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,85.3789262894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,84.5532010456,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550915905,0.0,1.75125,1.16425915905
 03/19  06:00:00,123.613413592,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,254.062151585,250.539651585,3.5025,0.02
 03/19  07:00:00,126.211919441,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,261.764354062,258.241854062,3.5025,0.02
 03/19  08:00:00,154.875209771,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,230.305089353,225.638228674,3.5025,1.16436067938
 03/19  09:00:00,128.400905492,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,199.935256945,196.412756945,3.5025,0.02
 03/19  10:00:00,166.197174986,26.2535602282,0.12427913181,0.0,27.9495200658,27.7759469175,158.698504845,150.528873593,7.005,1.16463125241
 03/19  11:00:00,198.837323361,26.2535602282,0.134383640802,0.0,27.9495200658,27.7759469175,132.462404449,124.292770708,7.005,1.16463374096
 03/19  12:00:00,211.13653257,26.2535602282,1.21812977151,0.0,41.9242800987,36.8599292233,101.93155222,92.5715522196,9.34,0.02
 03/19  13:00:00,210.964598989,26.2535602282,1.99298853196,0.0,41.9242800987,36.8599292233,82.2871534717,71.7823646395,9.34,1.16478883214
 03/19  14:00:00,208.262555168,26.2535602282,2.60783078925,0.0,41.9242800987,36.8599292233,69.3970528165,58.8923946514,9.34,1.1646581651
 03/19  15:00:00,204.340624221,26.2535602282,2.94595409938,0.0,41.9242800987,36.8599292233,63.8896080591,54.5296080591,9.34,0.02
 03/19  16:00:00,203.6754014,26.2535602282,3.08746299006,0.0,41.9242800987,36.8599292233,66.0410411874,55.536272295,9.34,1.16476889233
 03/19  17:00:00,172.657310713,26.2535602282,1.61794461571,0.0,27.9495200658,27.7759469175,81.7196402756,73.5500001404,7.005,1.16464013519
 03/19  18:00:00,177.537639852,26.2535602282,0.726129790341,0.0,13.9747600329,18.6919646116,96.6928779759,92.0028779759,4.67,0.02
 03/19  19:00:00,161.495464276,26.2535602282,0.36787226367,0.0,13.9747600329,18.6919646116,122.773940344,116.939331062,4.67,1.16460928243
 03/19  20:00:00,156.098633226,26.2535602282,0.0675291729807,0.0,13.9747600329,18.6919646116,142.717381663,136.882885332,4.67,1.16449633106
 03/19  21:00:00,139.20824343,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,124.861705816,120.171705816,4.67,0.02
 03/19  22:00:00,79.9511533669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,114.668996397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550339461,0.0,1.75125,1.16425339461
 03/19  24:00:00,85.629444703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,80.070969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,79.6605056722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923289559,0.0,2.335,1.16423289559
 03/20  03:00:00,79.2128821299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,85.4748810126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,85.0050076267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,136.475845813,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,296.853010936,291.018752939,4.67,1.16425799692
 03/20  07:00:00,138.827825832,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,279.55867092,274.86867092,4.67,0.02
 03/20  08:00:00,208.38087357,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,251.712146752,242.375121003,8.1725,1.16452574895
 03/20  09:00:00,233.198944187,26.2535602282,0.0990049699329,0.0,62.886420148,41.4019203762,209.200241038,198.672741038,10.5075,0.02
 03/20  10:00:00,224.096442774,26.2535602282,0.304998800208,0.0,62.886420148,41.4019203762,180.878910981,169.206624945,10.5075,1.16478603597
 03/20  11:00:00,255.885195398,26.2535602282,0.748620148667,0.0,62.886420148,41.4019203762,152.457449726,140.784840139,10.5075,1.16510958699
 03/20  12:00:00,237.419645496,26.2535602282,0.993522679337,0.0,62.886420148,41.4019203762,137.492684769,125.819955757,10.5075,1.1652290125
 03/20  13:00:00,237.334990938,26.2535602282,1.70520335268,0.0,62.886420148,41.4019203762,112.65323692,100.980693577,10.5075,1.16504334361
 03/20  14:00:00,236.711972424,26.2535602282,2.53750929641,0.0,62.886420148,41.4019203762,87.9989737321,76.3265523961,10.5075,1.16492133607
 03/20  15:00:00,234.628994966,26.2535602282,3.15772061231,0.0,62.886420148,41.4019203762,71.567363232,59.8949052224,10.5075,1.16495800954
 03/20  16:00:00,235.181825636,26.2535602282,3.46892459413,0.0,62.886420148,41.4019203762,67.2541146948,55.5817722827,10.5075,1.16484241207
 03/20  17:00:00,234.734126545,26.2535602282,3.50856830474,0.0,62.886420148,41.4019203762,71.8288568052,60.156415322,10.5075,1.1649414832
 03/20  18:00:00,232.175366995,26.2535602282,2.69834865068,0.0,41.9242800987,36.8599292233,84.8369634897,74.3320652472,9.34,1.1648982425
 03/20  19:00:00,216.920779455,26.2535602282,1.58134021046,0.0,41.9242800987,36.8599292233,124.629259491,115.269259491,9.34,0.02
 03/20  20:00:00,197.307414006,26.2535602282,1.0049052301,0.0,34.9369000822,32.3179380704,133.053325529,123.716174154,8.1725,1.16465137497
 03/20  21:00:00,138.616328135,26.2535602282,0.0739110530959,0.0,13.9747600329,18.6919646116,118.59748693,112.762923002,4.67,1.16456392779
 03/20  22:00:00,81.8181739319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,116.552591406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,87.2857234317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992515295,0.0,2.335,1.1642515295
 03/21  01:00:00,79.5758358605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,79.6709084903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,79.8335657787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,102.238033678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926100446,0.0,2.335,1.16426100446
 03/21  05:00:00,102.326395034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,154.026606809,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,252.113304752,247.423304752,4.67,0.02
 03/21  07:00:00,148.729401164,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,247.437644167,241.603238055,4.67,1.16440611207
 03/21  08:00:00,209.166909689,26.2535602282,0.0359598966843,0.0,34.9369000822,32.3179380704,224.221791253,216.029291253,8.1725,0.02
 03/21  09:00:00,234.621701516,26.2535602282,0.29603458589,0.0,62.886420148,41.4019203762,179.318641077,167.646404975,10.5075,1.16473610135
 03/21  10:00:00,229.392735248,26.2535602282,0.911322063154,0.0,62.886420148,41.4019203762,138.296272485,126.623974135,10.5075,1.16479834953
 03/21  11:00:00,264.884465765,26.2535602282,1.95790438163,0.0,62.886420148,41.4019203762,96.7517546717,85.0792663615,10.5075,1.16498831023
 03/21  12:00:00,252.657351068,26.2535602282,3.2142257466,0.0,62.886420148,41.4019203762,60.4554578482,48.7828362883,10.5075,1.16512155995
 03/21  13:00:00,252.664226959,26.2535602282,4.2819176294,0.0,62.886420148,41.4019203762,35.5521915231,23.8795147092,10.5075,1.16517681388
 03/21  14:00:00,251.353591355,26.2535602282,5.41326574922,0.0,62.886420148,41.4019203762,16.3672939164,4.69481073105,10.5075,1.16498318538
 03/21  15:00:00,250.011506426,26.2535602282,6.50543891862,0.0,62.886420148,41.4019203762,11.6722911604,0.0,10.5075,1.16479116042
 03/21  16:00:00,252.041651433,26.2535602282,7.25209490204,0.0,62.886420148,41.4019203762,11.6723755243,0.0,10.5075,1.16487552431
 03/21  17:00:00,252.887627709,26.2535602282,7.63978530205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/21  18:00:00,250.418624571,26.2535602282,6.66763691451,0.0,41.9242800987,36.8599292233,10.5048928079,0.0,9.34,1.16489280791
 03/21  19:00:00,230.890137374,26.2535602282,5.41821683586,0.0,41.9242800987,36.8599292233,27.9633576543,17.4586189178,9.34,1.16473873649
 03/21  20:00:00,204.4083527,26.2535602282,3.65974160875,0.0,34.9369000822,32.3179380704,51.6650815838,42.3278273923,8.1725,1.16475419147
 03/21  21:00:00,142.69982807,26.2535602282,1.37787563421,0.0,13.9747600329,18.6919646116,38.1193716769,33.4293716769,4.67,0.02
 03/21  22:00:00,90.4891754494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933237519,0.0,2.335,1.16433237519
 03/21  23:00:00,124.28239741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,97.9821997531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,89.6440165198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923107699,0.0,2.335,1.16423107699
 03/22  02:00:00,90.827004561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,91.7807103972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,99.5059949471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,99.9380497274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921312213,0.0,2.335,1.16421312213
 03/22  06:00:00,152.682184157,26.2535602282,0.00470347419377,0.0,13.9747600329,18.6919646116,116.925102817,112.235102817,4.67,0.02
 03/22  07:00:00,162.690594776,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,129.303598791,124.613598791,4.67,0.02
 03/22  08:00:00,236.055043234,26.2535602282,0.89924096701,0.0,34.9369000822,32.3179380704,109.528695996,100.19163929,8.1725,1.16455670554
 03/22  09:00:00,270.514535781,26.2535602282,2.05869873675,0.0,62.886420148,41.4019203762,79.4516777838,67.7795082279,10.5075,1.1646695559
 03/22  10:00:00,265.586777729,26.2535602282,2.40531684216,0.0,62.886420148,41.4019203762,62.3846748507,51.8571748507,10.5075,0.02
 03/22  11:00:00,295.3058262,26.2535602282,3.17343322459,0.0,62.886420148,41.4019203762,33.7637664777,22.0912030975,10.5075,1.16506338018
 03/22  12:00:00,288.538350936,26.2535602282,4.18559589497,0.0,62.886420148,41.4019203762,12.2279373934,0.555274626738,10.5075,1.16516276666
 03/22  13:00:00,288.888079571,26.2535602282,5.17733181913,0.0,62.886420148,41.4019203762,12.8177636294,0.0,10.5075,2.31026362938
 03/22  14:00:00,286.939133376,26.2535602282,6.98140579735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/22  15:00:00,284.39963849,26.2535602282,8.58389128957,0.0,62.886420148,41.4019203762,11.6724359619,0.0,10.5075,1.16493596188
 03/22  16:00:00,282.937597059,26.2535602282,9.41498583346,0.0,62.886420148,41.4019203762,11.6723141147,0.0,10.5075,1.16481411471
 03/22  17:00:00,280.338275563,26.2535602282,9.75370286036,0.0,62.886420148,41.4019203762,11.6724060469,0.0,10.5075,1.16490604687
 03/22  18:00:00,273.8084769,26.2535602282,8.63161762162,0.0,41.9242800987,36.8599292233,10.5048755216,0.0,9.34,1.16487552158
 03/22  19:00:00,267.409261848,26.2535602282,7.49289662837,0.0,41.9242800987,36.8599292233,10.8143493838,0.309680275472,9.34,1.16466910837
 03/22  20:00:00,241.217019847,26.2535602282,5.81539674603,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/22  21:00:00,174.257875428,26.2535602282,3.25907293596,0.0,13.9747600329,18.6919646116,5.83447201754,0.0,4.67,1.16447201754
 03/22  22:00:00,114.886157414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,146.125312971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927228394,0.0,2.335,1.16427228394
 03/22  24:00:00,121.974393679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,112.25586857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,112.598134615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,113.390251424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922480574,0.0,2.335,1.16422480574
 03/23  04:00:00,121.692991101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,122.32260096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,176.617185865,26.2535602282,0.98580596002,0.0,13.9747600329,18.6919646116,33.2692114757,27.4350036356,4.67,1.16420784012
 03/23  07:00:00,190.200678447,26.2535602282,0.875136790961,0.0,13.9747600329,18.6919646116,58.5480569265,53.8580569265,4.67,0.02
 03/23  08:00:00,259.263415109,26.2535602282,2.10647628816,0.0,34.9369000822,32.3179380704,48.3244434548,40.1319434548,8.1725,0.02
 03/23  09:00:00,291.472603867,26.2535602282,4.12027691848,0.0,62.886420148,41.4019203762,22.1080418757,10.4358106016,10.5075,1.16473127411
