Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  10:00:00,290.377877038,26.2535602282,4.94969322422,0.0,62.886420148,41.4019203762,11.6722624387,0.0,10.5075,1.1647624387
 03/23  11:00:00,311.894585859,26.2535602282,6.12741227454,0.0,62.886420148,41.4019203762,11.67262907,0.0,10.5075,1.16512907005
 03/23  12:00:00,307.379802024,26.2535602282,8.14777138185,0.0,62.886420148,41.4019203762,11.6727577622,0.0,10.5075,1.16525776215
 03/23  13:00:00,312.186950375,26.2535602282,10.2196343041,0.0,62.886420148,41.4019203762,11.6725642941,0.0,10.5075,1.16506429407
 03/23  14:00:00,308.03216343,26.2535602282,11.9363023231,0.0,62.886420148,41.4019203762,11.6724028504,0.0,10.5075,1.16490285037
 03/23  15:00:00,305.586741126,26.2535602282,13.4091343863,0.0,62.886420148,41.4019203762,11.6724181617,0.0,10.5075,1.16491816175
 03/23  16:00:00,305.92050265,26.2535602282,13.9872959284,0.0,62.886420148,41.4019203762,11.672301184,0.0,10.5075,1.16480118397
 03/23  17:00:00,305.027591835,26.2535602282,13.8761472703,0.0,62.886420148,41.4019203762,11.6723974326,0.0,10.5075,1.16489743255
 03/23  18:00:00,297.455098884,26.2535602282,12.4012565749,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/23  19:00:00,291.872533826,26.2535602282,11.0387558446,0.0,41.9242800987,36.8599292233,10.5046962616,0.0,9.34,1.16469626164
 03/23  20:00:00,270.559665296,26.2535602282,9.1000045275,0.0,34.9369000822,32.3179380704,9.3372115954,0.0,8.1725,1.1647115954
 03/23  21:00:00,194.599567156,26.2535602282,6.84799930725,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/23  22:00:00,130.53628222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993995504,0.0,2.335,1.1643995504
 03/23  23:00:00,159.452390993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,139.560843121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,128.812761783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927578757,0.0,2.335,1.16427578757
 03/24  02:00:00,128.48662287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,128.262148658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,155.809077538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,155.63856603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925997126,0.0,2.335,1.16425997126
 03/24  06:00:00,210.104916245,26.2535602282,3.23468341507,0.0,13.9747600329,18.6919646116,8.03622811807,3.34622811807,4.67,0.02
 03/24  07:00:00,211.388145129,26.2535602282,1.88244267013,0.0,13.9747600329,18.6919646116,29.4773999384,24.7873999384,4.67,0.02
 03/24  08:00:00,266.216703113,26.2535602282,3.64429427933,0.0,34.9369000822,32.3179380704,30.960302422,21.6232224861,8.1725,1.16457993587
 03/24  09:00:00,297.884570014,26.2535602282,5.79544683225,0.0,62.886420148,41.4019203762,14.6579022051,2.98578227707,10.5075,1.16461992802
 03/24  10:00:00,294.613931367,26.2535602282,6.36056325908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  11:00:00,305.155869921,26.2535602282,5.39175530974,0.0,62.886420148,41.4019203762,17.3937782005,4.99040749,10.5075,1.89587071052
 03/24  12:00:00,290.816551135,26.2535602282,4.80240042336,0.0,62.886420148,41.4019203762,19.8393538993,7.75264706038,10.5075,1.57920683891
 03/24  13:00:00,291.483048358,26.2535602282,5.20570988808,0.0,62.886420148,41.4019203762,12.3282244389,0.655597167439,10.5075,1.16512727144
 03/24  14:00:00,289.651043371,26.2535602282,6.2413262163,0.0,62.886420148,41.4019203762,11.6723949768,0.0,10.5075,1.16489497682
 03/24  15:00:00,288.144784321,26.2535602282,7.17781936531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  16:00:00,289.445891721,26.2535602282,7.84200686081,0.0,62.886420148,41.4019203762,11.6723939981,0.0,10.5075,1.16489399808
 03/24  17:00:00,291.735043699,26.2535602282,8.80488813793,0.0,62.886420148,41.4019203762,11.6724818218,0.0,10.5075,1.16498182183
 03/24  18:00:00,286.352987648,26.2535602282,8.25110754017,0.0,41.9242800987,36.8599292233,10.5047634393,0.0,9.34,1.16476343933
 03/24  19:00:00,268.895378166,26.2535602282,6.55584586306,0.0,41.9242800987,36.8599292233,11.8707389106,1.36599966865,9.34,1.16473924195
 03/24  20:00:00,244.613807599,26.2535602282,4.12136930225,0.0,34.9369000822,32.3179380704,16.0460377789,7.85353777891,8.1725,0.02
 03/24  21:00:00,175.387744847,26.2535602282,1.8171719306,0.0,13.9747600329,18.6919646116,6.76854592033,0.934005776225,4.67,1.16454014411
 03/24  22:00:00,121.53669106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,149.703168286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926198786,0.0,2.335,1.16426198786
 03/24  24:00:00,122.143886976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,104.984786015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,98.6168584539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556936634,0.0,1.75125,1.16431936634
 03/25  03:00:00,93.6736473311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,96.0826107135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,92.5333224745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,127.749276143,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,228.441879105,223.775070661,3.5025,1.16430844394
 03/25  07:00:00,128.87766966,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,254.3280764,250.8055764,3.5025,0.02
 03/25  08:00:00,183.516219748,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,247.026916901,240.024853082,5.8375,1.16456381827
 03/25  09:00:00,199.764364191,26.2535602282,0.0653886264389,0.0,41.9242800987,36.8599292233,226.193655706,216.833655706,9.34,0.02
 03/25  10:00:00,223.000506682,26.2535602282,0.128188546441,0.0,62.886420148,41.4019203762,201.573702603,189.901317989,10.5075,1.1648846139
 03/25  11:00:00,254.220407918,26.2535602282,0.538805478578,0.0,62.886420148,41.4019203762,171.080596693,159.40819023,10.5075,1.16490646269
 03/25  12:00:00,234.079099269,26.2535602282,0.835042675258,0.0,62.886420148,41.4019203762,149.228520462,137.555821657,10.5075,1.16519880511
 03/25  13:00:00,232.511728373,26.2535602282,1.09014969744,0.0,62.886420148,41.4019203762,132.95564333,121.283131991,10.5075,1.16501133943
 03/25  14:00:00,232.59463713,26.2535602282,1.87400255981,0.0,62.886420148,41.4019203762,106.891771988,95.2194029997,10.5075,1.16486898876
 03/25  15:00:00,229.53139486,26.2535602282,2.14571617536,0.0,62.886420148,41.4019203762,104.098451888,92.4259903104,10.5075,1.16496157798
 03/25  16:00:00,228.14215928,26.2535602282,2.10367216905,0.0,62.886420148,41.4019203762,108.516150808,96.8438152356,10.5075,1.16483557279
 03/25  17:00:00,226.362263039,26.2535602282,1.83519151239,0.0,62.886420148,41.4019203762,122.861211219,111.188817701,10.5075,1.16489351769
 03/25  18:00:00,210.898921885,26.2535602282,0.766689743055,0.0,34.9369000822,32.3179380704,141.27282818,131.935422155,8.1725,1.16490602567
 03/25  19:00:00,170.99660112,26.2535602282,0.127407610387,0.0,20.9621400493,23.2339557645,156.101721687,150.244221687,5.8375,0.02
 03/25  20:00:00,167.305226108,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,167.885197655,160.883114956,5.8375,1.16458269914
 03/25  21:00:00,124.567877913,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,136.874071796,132.207091513,3.5025,1.16448028228
 03/25  22:00:00,80.0768123914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,114.829090557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,84.6273717413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561058861,0.0,1.75125,1.16436058861
 03/26  01:00:00,78.0636759224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,77.7315732356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,77.3616475004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155259373,0.0,1.75125,1.1642759373
 03/26  04:00:00,83.6432296326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,83.012132007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,122.32932818,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,343.425483297,338.758684878,3.5025,1.16429841886
 03/26  07:00:00,124.577865251,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,337.24077165,333.71827165,3.5025,0.02
 03/26  08:00:00,153.012482331,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,307.940521886,304.418021886,3.5025,0.02
 03/26  09:00:00,125.884851589,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,304.044500003,299.377662536,3.5025,1.16433746709
 03/26  10:00:00,160.670404632,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,272.38660811,265.36160811,7.005,0.02
 03/26  11:00:00,191.583250133,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,263.313100624,255.143435645,7.005,1.16466497966
 03/26  12:00:00,199.107074443,26.2535602282,0.0343347184146,0.0,41.9242800987,36.8599292233,243.672252752,233.16749392,9.34,1.16475883242
 03/26  13:00:00,196.777047369,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,229.7898566,219.285191428,9.34,1.16466517186
 03/26  14:00:00,193.180235445,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,217.391356384,208.031356384,9.34,0.02
 03/26  15:00:00,189.840405362,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,213.372148895,202.867457617,9.34,1.16469127789
 03/26  16:00:00,189.951302316,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,208.22465871,197.719861872,9.34,1.16479683782
 03/26  17:00:00,162.064519502,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,226.665760068,219.640760068,7.005,0.02
 03/26  18:00:00,169.540458524,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,230.150017929,224.315411092,4.67,1.1646068369
 03/26  19:00:00,158.646687622,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,229.976738944,224.142215526,4.67,1.16452341815
 03/26  20:00:00,159.039817239,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,237.097506996,232.407506996,4.67,0.02
 03/26  21:00:00,145.379145236,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,202.278733649,197.588733649,4.67,0.02
 03/26  22:00:00,88.6534124822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156047994,0.0,1.75125,1.1643547994
 03/26  23:00:00,123.120626603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,93.7461102726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,87.6549600995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923658974,0.0,2.335,1.16423658974
 03/27  02:00:00,86.3978331622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,85.3649605632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,91.0972208382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922579132,0.0,2.335,1.16422579132
 03/27  05:00:00,89.9603494677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,140.328912804,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,335.355236602,330.665236602,4.67,0.02
 03/27  07:00:00,144.626185973,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,312.689867144,306.855432734,4.67,1.16443441014
 03/27  08:00:00,214.691002545,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,274.950247623,266.757747623,8.1725,0.02
 03/27  09:00:00,241.93851007,26.2535602282,0.0710166107617,0.0,62.886420148,41.4019203762,236.996244812,225.324040659,10.5075,1.16470415229
 03/27  10:00:00,232.955766853,26.2535602282,0.0178194444504,0.0,62.886420148,41.4019203762,218.436652523,206.764368429,10.5075,1.16478409436
 03/27  11:00:00,263.432084222,26.2535602282,0.0,0.0,62.886420148,41.4019203762,202.296881806,190.624372508,10.5075,1.16500929817
 03/27  12:00:00,244.717790421,26.2535602282,0.0,0.0,62.886420148,41.4019203762,209.445838016,197.773193488,10.5075,1.16514452729
 03/27  13:00:00,242.001147711,26.2535602282,0.0,0.0,62.886420148,41.4019203762,208.478061347,196.805377131,10.5075,1.16518421573
 03/27  14:00:00,238.139847443,26.2535602282,0.0,0.0,62.886420148,41.4019203762,199.562068572,187.889620726,10.5075,1.16494784601
 03/27  15:00:00,234.575713111,26.2535602282,0.0,0.0,62.886420148,41.4019203762,207.119083509,196.591583509,10.5075,0.02
 03/27  16:00:00,234.725896829,26.2535602282,0.0,0.0,62.886420148,41.4019203762,206.679976275,195.007534876,10.5075,1.16494139939
 03/27  17:00:00,234.993649646,26.2535602282,0.0,0.0,62.886420148,41.4019203762,205.566802839,193.89447869,10.5075,1.16482414879
 03/27  18:00:00,233.23872646,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,209.401456582,198.896655872,9.34,1.16480071018
 03/27  19:00:00,225.803022506,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,209.823970936,199.319361362,9.34,1.16460957409
 03/27  20:00:00,206.295924304,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,210.063178297,201.870678297,8.1725,0.02
 03/27  21:00:00,147.555024082,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,187.786520414,181.951950504,4.67,1.16456990953
 03/27  22:00:00,92.4532473943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,126.637781853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928965017,0.0,2.335,1.16428965017
 03/27  24:00:00,96.3386168198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,88.1023488517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,87.1461213481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,86.3988827592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925255445,0.0,2.335,1.16425255445
 03/28  04:00:00,107.959865299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,107.486941102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,158.423058246,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,346.31334196,340.479108822,4.67,1.16423313765
 03/28  07:00:00,152.031021717,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,324.868379323,320.178379323,4.67,0.02
 03/28  08:00:00,215.060539796,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,290.215021217,280.877989319,8.1725,1.16453189822
 03/28  09:00:00,241.268720772,26.2535602282,0.0372875602668,0.0,62.886420148,41.4019203762,248.51897236,237.99147236,10.5075,0.02
 03/28  10:00:00,232.117364237,26.2535602282,0.0392377765182,0.0,62.886420148,41.4019203762,225.666686464,213.994356706,10.5075,1.16482975809
 03/28  11:00:00,262.847498573,26.2535602282,0.054514336663,0.0,62.886420148,41.4019203762,187.043012148,175.370559346,10.5075,1.16495280236
 03/28  12:00:00,246.69371783,26.2535602282,0.132562251053,0.0,62.886420148,41.4019203762,151.502428963,139.829874509,10.5075,1.16505445415
 03/28  13:00:00,250.58482168,26.2535602282,0.796283058161,0.0,62.886420148,41.4019203762,108.65345824,96.9808599883,10.5075,1.16509825156
 03/28  14:00:00,252.632145476,26.2535602282,1.79776679178,0.0,62.886420148,41.4019203762,69.6496496583,57.9772204585,10.5075,1.16492919986
 03/28  15:00:00,251.572854289,26.2535602282,2.58699717731,0.0,62.886420148,41.4019203762,45.4197878907,33.7473527587,10.5075,1.16493513203
 03/28  16:00:00,253.935482747,26.2535602282,3.17788508074,0.0,62.886420148,41.4019203762,34.6755443619,23.0032344182,10.5075,1.1648099437
 03/28  17:00:00,256.590715564,26.2535602282,3.86303607928,0.0,62.886420148,41.4019203762,22.3993974596,10.7270016835,10.5075,1.16489577612
 03/28  18:00:00,254.138455737,26.2535602282,3.41185476733,0.0,41.9242800987,36.8599292233,25.9621484941,16.6021484941,9.34,0.02
 03/28  19:00:00,237.215829066,26.2535602282,2.63243768251,0.0,41.9242800987,36.8599292233,52.6364562182,42.1317679775,9.34,1.16468824065
 03/28  20:00:00,212.073779891,26.2535602282,1.47111923151,0.0,34.9369000822,32.3179380704,77.6412075372,68.3040125829,8.1725,1.16469495427
 03/28  21:00:00,150.732991362,26.2535602282,0.329053081669,0.0,13.9747600329,18.6919646116,55.8608758119,51.1708758119,4.67,0.02
 03/28  22:00:00,99.9054466354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993798116,0.0,2.335,1.1643798116
 03/28  23:00:00,131.994775736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,104.126726788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,94.990810708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992540472,0.0,2.335,1.1642540472
 03/29  02:00:00,93.3300525724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,92.0040823341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,97.5318603682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,96.4964083575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923576143,0.0,2.335,1.16423576143
 03/29  06:00:00,147.280601664,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,200.975536851,196.285536851,4.67,0.02
 03/29  07:00:00,149.59764326,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,204.766053977,200.076053977,4.67,0.02
 03/29  08:00:00,221.743314512,26.2535602282,0.0893912256438,0.0,34.9369000822,32.3179380704,182.299106299,172.962058078,8.1725,1.16454822069
 03/29  09:00:00,252.530535497,26.2535602282,0.597926476744,0.0,62.886420148,41.4019203762,141.807767387,130.135537498,10.5075,1.16472988973
 03/29  10:00:00,250.528776374,26.2535602282,1.14754380424,0.0,62.886420148,41.4019203762,107.054361513,96.5268615125,10.5075,0.02
 03/29  11:00:00,283.162158494,26.2535602282,1.82177350905,0.0,62.886420148,41.4019203762,79.3592033402,67.6866002308,10.5075,1.16510310939
 03/29  12:00:00,268.837135548,26.2535602282,1.84910112788,0.0,62.886420148,41.4019203762,79.4552079445,66.6375167427,10.5075,2.3101912018
 03/29  13:00:00,269.265944,26.2535602282,2.21577254467,0.0,62.886420148,41.4019203762,65.0951346463,53.42259502,10.5075,1.16503962628
 03/29  14:00:00,270.035130197,26.2535602282,2.9674384299,0.0,62.886420148,41.4019203762,37.0002768744,26.4727768744,10.5075,0.02
 03/29  15:00:00,269.363698431,26.2535602282,3.35688818105,0.0,62.886420148,41.4019203762,27.9991116081,16.3266880084,10.5075,1.16492359974
 03/29  16:00:00,272.314924819,26.2535602282,3.65261722221,0.0,62.886420148,41.4019203762,19.429289748,7.75699927875,10.5075,1.16479046923
 03/29  17:00:00,275.18983858,26.2535602282,3.97019922321,0.0,62.886420148,41.4019203762,12.46114428,0.788776364397,10.5075,1.16486791558
 03/29  18:00:00,272.783177616,26.2535602282,3.5699367909,0.0,41.9242800987,36.8599292233,14.8285680337,4.32374277542,9.34,1.16482525833
 03/29  19:00:00,269.017968498,26.2535602282,3.33687688417,0.0,41.9242800987,36.8599292233,24.0928374943,14.7328374943,9.34,0.02
 03/29  20:00:00,247.0812463,26.2535602282,2.49881774316,0.0,34.9369000822,32.3179380704,39.1726036866,29.8353526526,8.1725,1.16475103405
 03/29  21:00:00,178.747556814,26.2535602282,0.908730783073,0.0,13.9747600329,18.6919646116,12.134848034,6.3003194991,4.67,1.16452853489
 03/29  22:00:00,122.148447013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,151.992628921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,127.888437884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921027705,0.0,2.335,1.16421027705
 03/30  01:00:00,117.856069254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,116.208232412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,114.458432443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921495517,0.0,2.335,1.16421495517
 03/30  04:00:00,119.364685562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,116.408236064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,163.454495887,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,113.259779005,108.569779005,4.67,0.02
 03/30  07:00:00,165.520854625,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,138.821759104,132.98737912,4.67,1.16437998383
 03/30  08:00:00,234.105305137,26.2535602282,0.404068351986,0.0,34.9369000822,32.3179380704,128.741142001,120.548642001,8.1725,0.02
 03/30  09:00:00,260.664008219,26.2535602282,1.23982679485,0.0,62.886420148,41.4019203762,107.21004526,95.5378331513,10.5075,1.16471210896
 03/30  10:00:00,249.720852359,26.2535602282,1.57581786158,0.0,62.886420148,41.4019203762,99.1140706715,87.4417384965,10.5075,1.16483217505
 03/30  11:00:00,277.369607224,26.2535602282,2.06761150104,0.0,62.886420148,41.4019203762,84.7051338132,73.0326339238,10.5075,1.16499988942
 03/30  12:00:00,260.948052625,26.2535602282,2.50214320208,0.0,62.886420148,41.4019203762,72.0384807917,60.365868452,10.5075,1.16511233975
 03/30  13:00:00,258.369364099,26.2535602282,2.91193926084,0.0,62.886420148,41.4019203762,64.4815381775,52.8088895497,10.5075,1.16514862788
 03/30  14:00:00,254.280855228,26.2535602282,3.30484676848,0.0,62.886420148,41.4019203762,55.2503443086,43.5779020695,10.5075,1.16494223915
 03/30  15:00:00,250.742374984,26.2535602282,3.62430330437,0.0,62.886420148,41.4019203762,49.1475008901,37.4750721026,10.5075,1.16492878752
 03/30  16:00:00,251.792198719,26.2535602282,3.74628026562,0.0,62.886420148,41.4019203762,45.8844779149,34.2121745951,10.5075,1.16480331986
 03/30  17:00:00,251.31012884,26.2535602282,3.59292110795,0.0,62.886420148,41.4019203762,53.2529814857,42.7254814857,10.5075,0.02
 03/30  18:00:00,247.255142812,26.2535602282,2.85440331594,0.0,41.9242800987,36.8599292233,66.0435190835,55.5387153087,9.34,1.16480377472
 03/30  19:00:00,240.532316558,26.2535602282,2.56590143344,0.0,41.9242800987,36.8599292233,77.4389153252,66.934278207,9.34,1.16463711825
 03/30  20:00:00,219.247290822,26.2535602282,1.83849302946,0.0,34.9369000822,32.3179380704,86.2245373686,76.8874001281,8.1725,1.16463724047
 03/30  21:00:00,157.427258638,26.2535602282,0.555026247327,0.0,13.9747600329,18.6919646116,55.9401278412,51.2501278412,4.67,0.02
 03/30  22:00:00,102.544781792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,135.58105361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931236757,0.0,2.335,1.16431236757
 03/30  24:00:00,108.212465093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,99.3086874216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,98.2575580377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924201894,0.0,2.335,1.16424201894
 03/31  03:00:00,97.1822669458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,119.453865113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,116.500333943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921349585,0.0,2.335,1.16421349585
 03/31  06:00:00,165.664168262,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,171.487272459,166.797272459,4.67,0.02
 03/31  07:00:00,160.359357195,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,186.753837898,182.063837898,4.67,0.02
 03/31  08:00:00,222.08729415,26.2535602282,0.0744140057261,0.0,34.9369000822,32.3179380704,172.269686489,162.932610836,8.1725,1.16457565305
 03/31  09:00:00,248.692966577,26.2535602282,0.715343777752,0.0,62.886420148,41.4019203762,148.071745483,137.544245483,10.5075,0.02
 03/31  10:00:00,240.696759464,26.2535602282,0.909986656652,0.0,62.886420148,41.4019203762,133.666070793,121.993761118,10.5075,1.16480967431
 03/31  11:00:00,272.372256527,26.2535602282,1.38939820375,0.0,62.886420148,41.4019203762,110.193602507,98.520998924,10.5075,1.16510358267
 03/31  12:00:00,256.825767886,26.2535602282,1.72969927384,0.0,62.886420148,41.4019203762,97.2446047551,85.571906732,10.5075,1.16519802309
 03/31  13:00:00,255.77901493,26.2535602282,1.96599547968,0.0,62.886420148,41.4019203762,89.2163236462,77.543828367,10.5075,1.16499527917
 03/31  14:00:00,253.263693305,26.2535602282,2.28876237572,0.0,62.886420148,41.4019203762,78.7649458804,67.0925904786,10.5075,1.16485540176
 03/31  15:00:00,250.751603927,26.2535602282,2.46979652069,0.0,62.886420148,41.4019203762,72.2199462532,60.5475752018,10.5075,1.16487105148
 03/31  16:00:00,251.512124348,26.2535602282,2.56853675509,0.0,62.886420148,41.4019203762,70.3775292676,58.7050975089,10.5075,1.16493175878
 03/31  17:00:00,251.67072905,26.2535602282,2.62311013875,0.0,62.886420148,41.4019203762,71.3290792645,59.6567653669,10.5075,1.16481389759
 03/31  18:00:00,248.708601581,26.2535602282,2.10408869979,0.0,41.9242800987,36.8599292233,75.5054635579,65.0007114672,9.34,1.16475209066
 03/31  19:00:00,233.725846782,26.2535602282,1.74043374543,0.0,41.9242800987,36.8599292233,89.4348437727,80.0748437727,9.34,0.02
 03/31  20:00:00,210.99514101,26.2535602282,0.94015170205,0.0,34.9369000822,32.3179380704,104.575018111,95.2378711453,8.1725,1.16464696591
 03/31  21:00:00,151.027016239,26.2535602282,0.175580755952,0.0,13.9747600329,18.6919646116,72.4525338755,67.7625338755,4.67,0.02
 03/31  22:00:00,99.7863163678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940163301,0.0,2.335,1.16440163301
 03/31  23:00:00,131.900691316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,102.712922429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,90.4086441731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555658004,0.0,1.75125,1.16430658004
 04/01  02:00:00,87.8905035852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,85.9970402775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,91.118684634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548792791,0.0,1.75125,1.16423792791
 04/01  05:00:00,89.3076266326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,125.883999815,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,206.311483339,202.788983339,3.5025,0.02
 04/01  07:00:00,123.959202479,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,219.953176172,215.286152749,3.5025,1.16452342328
 04/01  08:00:00,183.291230553,26.2535602282,0.0364554734141,0.0,20.9621400493,23.2339557645,186.516567193,180.659067193,5.8375,0.02
 04/01  09:00:00,204.931075204,26.2535602282,0.375596668941,0.0,41.9242800987,36.8599292233,143.492432115,132.987796227,9.34,1.1646358888
 04/01  10:00:00,236.231878675,26.2535602282,1.45179094158,0.0,62.886420148,41.4019203762,101.751973766,90.0796695779,10.5075,1.16480418769
 04/01  11:00:00,269.082098942,26.2535602282,2.35697682709,0.0,62.886420148,41.4019203762,73.8925989791,62.2202114637,10.5075,1.16488751534
 04/01  12:00:00,254.328182143,26.2535602282,3.2908392704,0.0,62.886420148,41.4019203762,50.3283165898,38.6558583719,10.5075,1.16495821794
 04/01  13:00:00,255.586810242,26.2535602282,4.59923936229,0.0,62.886420148,41.4019203762,23.5500196323,11.877520672,10.5075,1.16499896024
 04/01  14:00:00,253.660173208,26.2535602282,5.72693729262,0.0,62.886420148,41.4019203762,11.6724799019,0.0,10.5075,1.16497990191
 04/01  15:00:00,250.938694444,26.2535602282,6.73575848885,0.0,62.886420148,41.4019203762,11.6723484416,0.0,10.5075,1.16484844165
 04/01  16:00:00,251.459803905,26.2535602282,7.62017797535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  17:00:00,252.301151797,26.2535602282,8.3377035143,0.0,62.886420148,41.4019203762,11.6723845586,0.0,10.5075,1.16488455865
 04/01  18:00:00,234.444028602,26.2535602282,6.15704889325,0.0,34.9369000822,32.3179380704,9.51300913791,0.175613164842,8.1725,1.16489597306
 04/01  19:00:00,188.940326159,26.2535602282,3.79156603613,0.0,20.9621400493,23.2339557645,23.47860297,16.4763704115,5.8375,1.16473255847
 04/01  20:00:00,182.960513233,26.2535602282,2.92109535761,0.0,20.9621400493,23.2339557645,39.4584028751,33.6009028751,5.8375,0.02
 04/01  21:00:00,133.667489255,26.2535602282,1.24888947766,0.0,6.98738001645,14.1499734587,27.2623832959,22.5953520003,3.5025,1.1645312956
 04/01  22:00:00,86.7212778708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,120.725797124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562637488,0.0,1.75125,1.16437637488
 04/01  24:00:00,93.4638492989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,83.1365256268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,82.1259904749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551843006,0.0,1.75125,1.16426843006
 04/02  03:00:00,81.5522707827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,87.2422450318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,85.7740380708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550811333,0.0,1.75125,1.16425811333
 04/02  06:00:00,123.83633059,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,191.731294187,188.208794187,3.5025,0.02
 04/02  07:00:00,122.511631062,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,206.522011346,202.999511346,3.5025,0.02
 04/02  08:00:00,156.074438564,26.2535602282,0.042557647447,0.0,6.98738001645,14.1499734587,169.579596544,164.912733656,3.5025,1.16436288803
 04/02  09:00:00,137.573583597,26.2535602282,0.0837620342076,0.0,6.98738001645,14.1499734587,121.280313733,117.757813733,3.5025,0.02
 04/02  10:00:00,180.61977936,26.2535602282,1.14654665097,0.0,27.9495200658,27.7759469175,79.5188456583,71.3491883391,7.005,1.1646573192
 04/02  11:00:00,213.346684458,26.2535602282,1.88284368971,0.0,27.9495200658,27.7759469175,54.6087607927,47.5837607927,7.005,0.02
 04/02  12:00:00,228.093004343,26.2535602282,4.15879268934,0.0,41.9242800987,36.8599292233,30.7128435975,20.208116601,9.34,1.16472699652
 04/02  13:00:00,224.43138434,26.2535602282,4.67171779873,0.0,41.9242800987,36.8599292233,21.1644368349,10.6596522356,9.34,1.16478459926
 04/02  14:00:00,220.931747916,26.2535602282,5.38269094686,0.0,41.9242800987,36.8599292233,12.9359132961,2.43128579252,9.34,1.16462750354
 04/02  15:00:00,216.818213966,26.2535602282,6.13523621654,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/02  16:00:00,215.706578589,26.2535602282,6.47970472294,0.0,41.9242800987,36.8599292233,10.5047199417,0.0,9.34,1.16471994172
 04/02  17:00:00,183.56055009,26.2535602282,4.74631601919,0.0,27.9495200658,27.7759469175,16.3090336695,8.13931556697,7.005,1.16471810251
 04/02  18:00:00,188.912632985,26.2535602282,3.18664758991,0.0,13.9747600329,18.6919646116,24.7944626881,20.1044626881,4.67,0.02
 04/02  19:00:00,174.348135591,26.2535602282,2.77149471728,0.0,13.9747600329,18.6919646116,32.5815228154,26.7468987363,4.67,1.16462407904
 04/02  20:00:00,176.66028982,26.2535602282,2.32589027113,0.0,13.9747600329,18.6919646116,36.0806115113,31.3906115113,4.67,0.02
 04/02  21:00:00,160.031969717,26.2535602282,2.23552719044,0.0,13.9747600329,18.6919646116,8.97128480852,3.13682588283,4.67,1.16445892568
 04/02  22:00:00,99.5859581563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,132.937363187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,108.30215354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552541641,0.0,1.75125,1.16427541641
 04/03  01:00:00,101.947874392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,102.946533557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,103.68157753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925500833,0.0,2.335,1.16425500833
 04/03  04:00:00,110.72376945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,108.975394222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,158.946802432,26.2535602282,0.375229410238,0.0,13.9747600329,18.6919646116,69.9041429276,65.2141429276,4.67,0.02
 04/03  07:00:00,163.982315541,26.2535602282,0.399448598105,0.0,13.9747600329,18.6919646116,95.8322865605,89.9979349721,4.67,1.1643515884
 04/03  08:00:00,238.793623637,26.2535602282,1.23789737357,0.0,34.9369000822,32.3179380704,80.5606860662,72.3681860662,8.1725,0.02
 04/03  09:00:00,274.264509921,26.2535602282,2.75156470617,0.0,62.886420148,41.4019203762,53.9101248861,42.238027058,10.5075,1.16459782807
 04/03  10:00:00,270.434180608,26.2535602282,3.04478752491,0.0,62.886420148,41.4019203762,42.4908356405,30.8185503332,10.5075,1.16478530733
 04/03  11:00:00,299.492385596,26.2535602282,3.84533196836,0.0,62.886420148,41.4019203762,19.5782729021,7.90583019648,10.5075,1.16494270557
 04/03  12:00:00,288.071385599,26.2535602282,4.29473371225,0.0,62.886420148,41.4019203762,11.6725453017,0.0,10.5075,1.16504530175
 04/03  13:00:00,288.777538979,26.2535602282,4.89380966179,0.0,62.886420148,41.4019203762,11.672572694,0.0,10.5075,1.16507269405
 04/03  14:00:00,285.836734594,26.2535602282,5.964584601,0.0,62.886420148,41.4019203762,11.6723602986,0.0,10.5075,1.1648602986
 04/03  15:00:00,284.505694841,26.2535602282,7.54527260996,0.0,62.886420148,41.4019203762,11.6723390811,0.0,10.5075,1.16483908113
 04/03  16:00:00,288.409936056,26.2535602282,9.39459154005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  17:00:00,289.468735245,26.2535602282,10.4660057387,0.0,62.886420148,41.4019203762,11.6724160174,0.0,10.5075,1.16491601739
 04/03  18:00:00,281.875803548,26.2535602282,9.02701594619,0.0,41.9242800987,36.8599292233,10.504879535,0.0,9.34,1.164879535
 04/03  19:00:00,273.927018169,26.2535602282,7.89450957335,0.0,41.9242800987,36.8599292233,10.504682372,0.0,9.34,1.16468237196
 04/03  20:00:00,253.666266359,26.2535602282,6.38657749167,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/03  21:00:00,183.605541952,26.2535602282,4.26822161114,0.0,13.9747600329,18.6919646116,5.83454739863,0.0,4.67,1.16454739863
 04/03  22:00:00,122.299497744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,152.155000734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992685696,0.0,2.335,1.1642685696
 04/03  24:00:00,129.007041759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,118.453144258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,118.133155195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925407682,0.0,2.335,1.16425407682
 04/04  03:00:00,117.76927071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,143.442484399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,142.515940577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,195.013286053,26.2535602282,0.952028734119,0.0,13.9747600329,18.6919646116,23.0989959699,17.2647785346,4.67,1.16421743529
 04/04  07:00:00,195.354125157,26.2535602282,0.843196040177,0.0,13.9747600329,18.6919646116,48.250593732,43.560593732,4.67,0.02
 04/04  08:00:00,257.997577291,26.2535602282,2.35112207088,0.0,34.9369000822,32.3179380704,34.8106316809,25.473566788,8.1725,1.16456489285
 04/04  09:00:00,288.885304117,26.2535602282,4.11918483833,0.0,62.886420148,41.4019203762,15.3257340601,4.79823406014,10.5075,0.02
 04/04  10:00:00,287.183268621,26.2535602282,5.19711497835,0.0,62.886420148,41.4019203762,11.6723438793,0.0,10.5075,1.1648438793
 04/04  11:00:00,313.824145383,26.2535602282,7.6811736849,0.0,62.886420148,41.4019203762,11.6724496403,0.0,10.5075,1.16494964026
 04/04  12:00:00,304.87665192,26.2535602282,8.57172892585,0.0,62.886420148,41.4019203762,11.672534532,0.0,10.5075,1.16503453204
 04/04  13:00:00,300.026069499,26.2535602282,8.2348032463,0.0,62.886420148,41.4019203762,11.6725626551,0.0,10.5075,1.16506265509
 04/04  14:00:00,288.718031107,26.2535602282,8.11013768909,0.0,62.886420148,41.4019203762,11.6723823258,0.0,10.5075,1.16488232578
 04/04  15:00:00,280.902011945,26.2535602282,8.27414913204,0.0,62.886420148,41.4019203762,11.672374414,0.0,10.5075,1.16487441398
 04/04  16:00:00,273.835170406,26.2535602282,7.57473428789,0.0,62.886420148,41.4019203762,11.672429413,0.0,10.5075,1.16492941297
 04/04  17:00:00,263.631670261,26.2535602282,6.28856754905,0.0,62.886420148,41.4019203762,12.3756831364,0.703375686745,10.5075,1.16480744967
 04/04  18:00:00,250.851988979,26.2535602282,4.44989683127,0.0,41.9242800987,36.8599292233,23.8603422799,14.5003422799,9.34,0.02
 04/04  19:00:00,228.232896873,26.2535602282,3.45394635337,0.0,41.9242800987,36.8599292233,49.7820572256,39.2773111215,9.34,1.16474610407
 04/04  20:00:00,212.213145105,26.2535602282,2.51260519779,0.0,34.9369000822,32.3179380704,63.0285624458,53.6913254986,8.1725,1.16473694718
 04/04  21:00:00,153.648126688,26.2535602282,0.969990750415,0.0,13.9747600329,18.6919646116,33.3834706078,28.6934706078,4.67,0.02
 04/04  22:00:00,103.078035176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940146344,0.0,2.335,1.16440146344
 04/04  23:00:00,135.428503619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,107.292186915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,97.6951152328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,96.3974736703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926965888,0.0,2.335,1.16426965888
 04/05  03:00:00,95.129535455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,100.691688685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,99.2787823843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924158362,0.0,2.335,1.16424158362
 04/05  06:00:00,148.897960579,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,144.178457957,139.488457957,4.67,0.02
 04/05  07:00:00,150.286345309,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,171.673132151,166.983132151,4.67,0.02
 04/05  08:00:00,221.798441688,26.2535602282,0.134461672699,0.0,34.9369000822,32.3179380704,165.847534528,156.510499748,8.1725,1.16453478025
 04/05  09:00:00,249.119903091,26.2535602282,0.678674881432,0.0,62.886420148,41.4019203762,151.863533129,140.191453274,10.5075,1.16457985527
 04/05  10:00:00,239.17456602,26.2535602282,0.662209794369,0.0,62.886420148,41.4019203762,142.071194011,131.543694011,10.5075,0.02
 04/05  11:00:00,266.570262417,26.2535602282,0.628697371431,0.0,62.886420148,41.4019203762,143.084633964,131.412201616,10.5075,1.16493234857
 04/05  12:00:00,247.338256905,26.2535602282,0.673266284628,0.0,62.886420148,41.4019203762,141.916184694,130.243685003,10.5075,1.16499969178
 04/05  13:00:00,243.470450632,26.2535602282,0.631305218666,0.0,62.886420148,41.4019203762,145.402476206,133.729947645,10.5075,1.16502856142
 04/05  14:00:00,238.478872412,26.2535602282,0.552759485207,0.0,62.886420148,41.4019203762,153.652376343,141.979996119,10.5075,1.1648802242
 04/05  15:00:00,234.369397779,26.2535602282,0.546695991429,0.0,62.886420148,41.4019203762,158.536060255,146.863674719,10.5075,1.16488553544
 04/05  16:00:00,234.091265998,26.2535602282,0.578444107569,0.0,62.886420148,41.4019203762,156.635542388,144.963107165,10.5075,1.16493522238
 04/05  17:00:00,233.135652287,26.2535602282,0.500460356709,0.0,62.886420148,41.4019203762,167.421158367,155.748849984,10.5075,1.16480838319
 04/05  18:00:00,230.264818263,26.2535602282,0.191267428724,0.0,41.9242800987,36.8599292233,177.804319108,167.299581611,9.34,1.16473749701
 04/05  19:00:00,218.395366681,26.2535602282,0.146552592668,0.0,41.9242800987,36.8599292233,181.404599618,172.044599618,9.34,0.02
 04/05  20:00:00,202.278519556,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,198.375866855,189.038742175,8.1725,1.16462467994
 04/05  21:00:00,144.047904061,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,174.190873281,169.500873281,4.67,0.02
 04/05  22:00:00,88.5884263643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939852209,0.0,2.335,1.16439852209
 04/05  23:00:00,123.088978588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,93.7054764579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,85.9386355424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926076315,0.0,2.335,1.16426076315
 04/06  02:00:00,85.3379388496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,84.9868003845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,92.0404914813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992412772,0.0,2.335,1.1642412772
 04/06  05:00:00,92.572019319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,145.274937199,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,239.05670509,234.36670509,4.67,0.02
 04/06  07:00:00,149.284905417,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,221.749398392,215.915026019,4.67,1.16437237252
 04/06  08:00:00,221.937419532,26.2535602282,0.0602784172444,0.0,34.9369000822,32.3179380704,187.83675482,179.64425482,8.1725,0.02
 04/06  09:00:00,250.564198578,26.2535602282,0.13491807285,0.0,62.886420148,41.4019203762,156.466726548,144.794608858,10.5075,1.16461768945
 04/06  10:00:00,245.54606107,26.2535602282,0.477015944512,0.0,62.886420148,41.4019203762,130.855824013,120.328324013,10.5075,0.02
 04/06  11:00:00,278.098012233,26.2535602282,0.84919501877,0.0,62.886420148,41.4019203762,102.355603335,90.6829882054,10.5075,1.1651151296
 04/06  12:00:00,269.170285397,26.2535602282,1.69304350911,0.0,62.886420148,41.4019203762,66.9994594931,54.1817963838,10.5075,2.31016310932
 04/06  13:00:00,272.182614658,26.2535602282,2.39598624352,0.0,62.886420148,41.4019203762,39.4359027624,27.7634019545,10.5075,1.16500080793
 04/06  14:00:00,270.043180315,26.2535602282,2.98663138107,0.0,62.886420148,41.4019203762,21.7973393308,11.2698393308,10.5075,0.02
 04/06  15:00:00,269.231362614,26.2535602282,3.65708236427,0.0,62.886420148,41.4019203762,13.6823970101,2.01002546756,10.5075,1.16487154254
 04/06  16:00:00,270.759960346,26.2535602282,3.90902928137,0.0,62.886420148,41.4019203762,12.0024323986,0.330016456164,10.5075,1.16491594241
 04/06  17:00:00,273.14041532,26.2535602282,4.27484613024,0.0,62.886420148,41.4019203762,11.6722842693,0.0,10.5075,1.16478426931
 04/06  18:00:00,270.639030949,26.2535602282,4.00065268373,0.0,41.9242800987,36.8599292233,10.5047266364,0.0,9.34,1.16472663643
 04/06  19:00:00,263.9511175,26.2535602282,3.79645575844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/06  20:00:00,246.395767239,26.2535602282,3.05834274265,0.0,34.9369000822,32.3179380704,14.8102181608,5.47307863404,8.1725,1.16463952677
 04/06  21:00:00,177.436377194,26.2535602282,1.68040651688,0.0,13.9747600329,18.6919646116,5.83452946434,0.0,4.67,1.16452946434
 04/06  22:00:00,119.538099501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,148.940517085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,124.244741738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921521536,0.0,2.335,1.16421521536
 04/07  01:00:00,114.248821302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,113.913776942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,113.728099999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,139.155502622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921482325,0.0,2.335,1.16421482325
 04/07  05:00:00,138.981814966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,190.85310174,26.2535602282,0.301941416181,0.0,13.9747600329,18.6919646116,54.7139334524,50.0239334524,4.67,0.02
 04/07  07:00:00,189.063072751,26.2535602282,0.259318181503,0.0,13.9747600329,18.6919646116,89.9131702819,84.0787317045,4.67,1.16443857739
 04/07  08:00:00,248.548336266,26.2535602282,1.04170738275,0.0,34.9369000822,32.3179380704,81.3993884789,73.2068884789,8.1725,0.02
 04/07  09:00:00,276.720300663,26.2535602282,2.29391437817,0.0,62.886420148,41.4019203762,65.4815249566,53.8093952085,10.5075,1.16462974814
 04/07  10:00:00,270.768704043,26.2535602282,2.57717669198,0.0,62.886420148,41.4019203762,55.6173517874,43.9450174386,10.5075,1.16483434877
 04/07  11:00:00,293.595910203,26.2535602282,2.89237630717,0.0,62.886420148,41.4019203762,42.2374953806,30.5649665018,10.5075,1.16502887875
 04/07  12:00:00,279.887061067,26.2535602282,3.18400227035,0.0,62.886420148,41.4019203762,35.775841491,24.1032050981,10.5075,1.16513639286
 04/07  13:00:00,281.85428462,26.2535602282,3.81718931756,0.0,62.886420148,41.4019203762,19.6608369064,7.98818544728,10.5075,1.16515145916
 04/07  14:00:00,279.565768477,26.2535602282,4.42775578548,0.0,62.886420148,41.4019203762,11.6723996357,0.0,10.5075,1.16489963575
 04/07  15:00:00,277.915862412,26.2535602282,4.95320958914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  16:00:00,281.093917292,26.2535602282,5.70134558376,0.0,62.886420148,41.4019203762,11.6723717985,0.0,10.5075,1.16487179847
 04/07  17:00:00,284.049938965,26.2535602282,6.74212552423,0.0,62.886420148,41.4019203762,11.6724291046,0.0,10.5075,1.16492910465
 04/07  18:00:00,279.51254422,26.2535602282,6.119361374,0.0,41.9242800987,36.8599292233,10.5048695883,0.0,9.34,1.16486958825
 04/07  19:00:00,260.734700909,26.2535602282,4.83121113244,0.0,41.9242800987,36.8599292233,11.0314158475,0.526773469984,9.34,1.16464237751
 04/07  20:00:00,241.922824311,26.2535602282,3.55314257611,0.0,34.9369000822,32.3179380704,12.8752210398,4.68272103978,8.1725,0.02
 04/07  21:00:00,172.725911975,26.2535602282,1.6722074655,0.0,13.9747600329,18.6919646116,6.02781005746,0.193262075242,4.67,1.16454798222
 04/07  22:00:00,119.948362715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,148.274790347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,122.349051499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922735197,0.0,2.335,1.16422735197
 04/08  01:00:00,108.243045419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,105.992088078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,103.523999459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547884373,0.0,1.75125,1.16422884373
 04/08  04:00:00,108.134890451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,104.275535983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,139.75384848,26.2535602282,0.00107276673255,0.0,6.98738001645,14.1499734587,89.1183489332,84.4516108986,3.5025,1.16423803461
 04/08  07:00:00,141.401483311,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,116.686938808,113.164438808,3.5025,0.02
 04/08  08:00:00,201.000621408,26.2535602282,0.431230011641,0.0,20.9621400493,23.2339557645,105.969427424,98.967411934,5.8375,1.16451548979
 04/08  09:00:00,225.607288647,26.2535602282,2.03382505833,0.0,41.9242800987,36.8599292233,71.2600992834,61.9000992834,9.34,0.02
 04/08  10:00:00,254.850661723,26.2535602282,3.96179664469,0.0,62.886420148,41.4019203762,32.8788451163,21.2064918418,10.5075,1.16485327449
 04/08  11:00:00,289.096131105,26.2535602282,5.70281954458,0.0,62.886420148,41.4019203762,11.6723832685,0.0,10.5075,1.16488326853
 04/08  12:00:00,279.633345595,26.2535602282,7.39886006544,0.0,62.886420148,41.4019203762,11.6726511796,0.0,10.5075,1.16515117962
 04/08  13:00:00,281.959152219,26.2535602282,9.56308263474,0.0,62.886420148,41.4019203762,11.6726754727,0.0,10.5075,1.16517547265
 04/08  14:00:00,281.55308088,26.2535602282,12.1096555498,0.0,62.886420148,41.4019203762,11.6724432064,0.0,10.5075,1.1649432064
 04/08  15:00:00,279.015050566,26.2535602282,13.6708224615,0.0,62.886420148,41.4019203762,11.6723023667,0.0,10.5075,1.16480236666
 04/08  16:00:00,282.302615632,26.2535602282,16.4360572983,0.0,62.886420148,41.4019203762,11.6723427396,0.0,10.5075,1.16484273964
 04/08  17:00:00,283.559123453,26.2535602282,17.2907373932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  18:00:00,262.230268586,26.2535602282,13.483211079,0.0,34.9369000822,32.3179380704,9.51094971063,0.173614871059,8.1725,1.16483483957
