Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  19:00:00,218.080230829,26.2535602282,9.11887496375,0.0,20.9621400493,23.2339557645,8.13737265364,1.13519016743,5.8375,1.16468248622
 04/08  20:00:00,206.979131283,26.2535602282,6.76968923837,0.0,20.9621400493,23.2339557645,7.66144047917,0.659391448438,5.8375,1.16454903073
 04/08  21:00:00,153.185291891,26.2535602282,4.35271064376,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/08  22:00:00,102.48125413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,133.835355597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563065859,0.0,1.75125,1.16438065859
 04/08  24:00:00,108.711678288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,97.6172373204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553568612,0.0,1.75125,1.16428568612
 04/09  02:00:00,96.2531484763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,95.4669389881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,101.571245372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,99.9137659144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552321729,0.0,1.75125,1.16427321729
 04/09  06:00:00,138.733023615,26.2535602282,0.0134227693259,0.0,6.98738001645,14.1499734587,89.2346146516,85.7121146516,3.5025,0.02
 04/09  07:00:00,139.187191406,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,121.252198917,117.729698917,3.5025,0.02
 04/09  08:00:00,178.862448109,26.2535602282,0.439760170494,0.0,6.98738001645,14.1499734587,89.9652272071,85.2983762061,3.5025,1.16435100102
 04/09  09:00:00,162.907458164,26.2535602282,1.06883811071,0.0,6.98738001645,14.1499734587,48.4133569066,44.8908569066,3.5025,0.02
 04/09  10:00:00,202.879459202,26.2535602282,3.46624870086,0.0,27.9495200658,27.7759469175,15.0106377573,6.84106012121,7.005,1.16457763606
 04/09  11:00:00,236.852786266,26.2535602282,5.76525841571,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/09  12:00:00,258.964231414,26.2535602282,10.6019074857,0.0,41.9242800987,36.8599292233,10.5047731557,0.0,9.34,1.16477315569
 04/09  13:00:00,261.587252312,26.2535602282,14.3411528284,0.0,41.9242800987,36.8599292233,10.5046545892,0.0,9.34,1.1646545892
 04/09  14:00:00,262.634606573,26.2535602282,19.7224581833,0.0,41.9242800987,36.8599292233,10.5046468233,0.0,9.34,1.16464682335
 04/09  15:00:00,265.656806666,26.2535602282,26.362560309,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  16:00:00,268.804609788,26.2535602282,29.7043925292,0.0,41.9242800987,36.8599292233,10.5047238699,0.0,9.34,1.16472386994
 04/09  17:00:00,235.480041287,26.2535602282,27.5949813398,0.0,27.9495200658,27.7759469175,8.16970871264,0.0,7.005,1.16470871264
 04/09  18:00:00,233.18614867,26.2535602282,20.5289268953,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/09  19:00:00,214.706134988,26.2535602282,15.6165635708,0.0,13.9747600329,18.6919646116,6.8421462505,1.00754171489,4.67,1.16460453562
 04/09  20:00:00,204.060966924,26.2535602282,11.1781701249,0.0,13.9747600329,18.6919646116,5.40461463433,0.714614634329,4.67,0.02
 04/09  21:00:00,181.290890346,26.2535602282,11.2425975054,0.0,13.9747600329,18.6919646116,5.83443188703,0.0,4.67,1.16443188703
 04/09  22:00:00,110.787538887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,141.373510016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,116.95162541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549473438,0.0,1.75125,1.16424473438
 04/10  01:00:00,105.645843139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,104.677010685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,103.544727288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922057869,0.0,2.335,1.16422057869
 04/10  04:00:00,111.234874082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,110.457808088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,161.553571362,26.2535602282,1.14268998164,0.0,13.9747600329,18.6919646116,44.9497172577,40.2597172577,4.67,0.02
 04/10  07:00:00,161.669419221,26.2535602282,0.790357017112,0.0,13.9747600329,18.6919646116,76.9089951406,71.0745883541,4.67,1.16440678651
 04/10  08:00:00,237.880110292,26.2535602282,1.70414933401,0.0,34.9369000822,32.3179380704,72.3227263835,64.1302263835,8.1725,0.02
 04/10  09:00:00,273.14244971,26.2535602282,3.71544912215,0.0,62.886420148,41.4019203762,41.0230857147,29.3508982247,10.5075,1.16468749004
 04/10  10:00:00,271.942266518,26.2535602282,4.99622756342,0.0,62.886420148,41.4019203762,15.7906849935,4.1184755068,10.5075,1.16470948672
 04/10  11:00:00,303.49943911,26.2535602282,7.62520824401,0.0,62.886420148,41.4019203762,11.6725698876,0.0,10.5075,1.16506988759
 04/10  12:00:00,296.830014457,26.2535602282,10.2623031428,0.0,62.886420148,41.4019203762,11.6726693948,0.0,10.5075,1.1651693948
 04/10  13:00:00,302.572738753,26.2535602282,14.1427006615,0.0,62.886420148,41.4019203762,11.6726773677,0.0,10.5075,1.1651773677
 04/10  14:00:00,304.902727636,26.2535602282,20.1586613283,0.0,62.886420148,41.4019203762,11.6724210936,0.0,10.5075,1.16492109362
 04/10  15:00:00,306.636725123,26.2535602282,26.5358390885,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,303.706961934,26.2535602282,26.1343764146,0.0,62.886420148,41.4019203762,11.6723871588,0.0,10.5075,1.16488715879
 04/10  17:00:00,298.311896891,26.2535602282,23.1644478674,0.0,62.886420148,41.4019203762,11.672437477,0.0,10.5075,1.16493747698
 04/10  18:00:00,290.349471933,26.2535602282,18.7352569694,0.0,41.9242800987,36.8599292233,10.5048721291,0.0,9.34,1.16487212907
 04/10  19:00:00,284.220010952,26.2535602282,15.8387093855,0.0,41.9242800987,36.8599292233,10.5046407384,0.0,9.34,1.1646407384
 04/10  20:00:00,261.546046876,26.2535602282,11.9821003244,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/10  21:00:00,191.429955813,26.2535602282,10.2756164576,0.0,13.9747600329,18.6919646116,5.83454182526,0.0,4.67,1.16454182526
 04/10  22:00:00,124.522160332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,154.742655715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,133.849516279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922037685,0.0,2.335,1.16422037685
 04/11  01:00:00,122.143092831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,121.581080143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,121.343075461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921769264,0.0,2.335,1.16421769264
 04/11  04:00:00,147.710763204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,147.236504018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,202.495470863,26.2535602282,2.93687988095,0.0,13.9747600329,18.6919646116,6.3450573763,1.6550573763,4.67,0.02
 04/11  07:00:00,198.625308125,26.2535602282,1.96211914476,0.0,13.9747600329,18.6919646116,29.0369710499,23.2025366896,4.67,1.16443436032
 04/11  08:00:00,262.576468942,26.2535602282,3.76274982802,0.0,34.9369000822,32.3179380704,21.1924335241,12.9999335241,8.1725,0.02
 04/11  09:00:00,295.876312944,26.2535602282,6.46740065466,0.0,62.886420148,41.4019203762,11.6720966378,0.0,10.5075,1.16459663779
 04/11  10:00:00,293.059700598,26.2535602282,7.63810875182,0.0,62.886420148,41.4019203762,11.6722639792,0.0,10.5075,1.16476397921
 04/11  11:00:00,315.80865978,26.2535602282,9.37907182056,0.0,62.886420148,41.4019203762,11.6723995968,0.0,10.5075,1.16489959685
 04/11  12:00:00,309.679347166,26.2535602282,11.2013145549,0.0,62.886420148,41.4019203762,11.672481662,0.0,10.5075,1.16498166204
 04/11  13:00:00,311.579703381,26.2535602282,12.7175049621,0.0,62.886420148,41.4019203762,11.6724903984,0.0,10.5075,1.16499039839
 04/11  14:00:00,303.286312571,26.2535602282,13.6873306245,0.0,62.886420148,41.4019203762,11.6724661152,0.0,10.5075,1.16496611524
 04/11  15:00:00,298.313995803,26.2535602282,15.0638529038,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  16:00:00,298.592015945,26.2535602282,15.921287162,0.0,62.886420148,41.4019203762,11.6724300163,0.0,10.5075,1.16493001626
 04/11  17:00:00,295.244900287,26.2535602282,15.2571966402,0.0,62.886420148,41.4019203762,11.6722860417,0.0,10.5075,1.16478604173
 04/11  18:00:00,286.88083118,26.2535602282,13.4912842815,0.0,41.9242800987,36.8599292233,10.5047337266,0.0,9.34,1.16473372665
 04/11  19:00:00,269.546133479,26.2535602282,11.2112215165,0.0,41.9242800987,36.8599292233,10.8211253706,0.316447102587,9.34,1.164678268
 04/11  20:00:00,250.810986151,26.2535602282,9.10679368792,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  21:00:00,182.952169559,26.2535602282,6.99498407085,0.0,13.9747600329,18.6919646116,5.83445710332,0.0,4.67,1.16445710332
 04/11  22:00:00,126.055728391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,156.061803091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,134.386613622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925622217,0.0,2.335,1.16425622217
 04/12  01:00:00,122.26574431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,121.570735173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,121.738063787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925293492,0.0,2.335,1.16425293492
 04/12  04:00:00,129.684399791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,129.29475179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,181.680624973,26.2535602282,2.0161947764,0.0,13.9747600329,18.6919646116,7.45389909259,2.76389909259,4.67,0.02
 04/12  07:00:00,185.401085441,26.2535602282,1.34551098795,0.0,13.9747600329,18.6919646116,40.6817699456,34.8475844816,4.67,1.164185464
 04/12  08:00:00,262.45873061,26.2535602282,3.43519797133,0.0,34.9369000822,32.3179380704,27.7949471804,19.6024471804,8.1725,0.02
 04/12  09:00:00,297.298537531,26.2535602282,6.31337073105,0.0,62.886420148,41.4019203762,11.8240065369,0.151803713124,10.5075,1.16470282382
 04/12  10:00:00,296.836948683,26.2535602282,7.83256834482,0.0,62.886420148,41.4019203762,11.6722926669,0.0,10.5075,1.16479266691
 04/12  11:00:00,313.418495159,26.2535602282,8.34012869602,0.0,62.886420148,41.4019203762,11.6724253875,0.0,10.5075,1.16492538749
 04/12  12:00:00,305.370226541,26.2535602282,8.98044062995,0.0,62.886420148,41.4019203762,11.6725048415,0.0,10.5075,1.16500484148
 04/12  13:00:00,315.60273465,26.2535602282,12.1222024964,0.0,62.886420148,41.4019203762,11.6726312952,0.0,10.5075,1.16513129517
 04/12  14:00:00,317.25322572,26.2535602282,16.2382066177,0.0,62.886420148,41.4019203762,11.6724846982,0.0,10.5075,1.16498469822
 04/12  15:00:00,325.543114127,26.2535602282,25.8033509434,0.0,62.886420148,41.4019203762,11.6722448411,0.0,10.5075,1.16474484114
 04/12  16:00:00,328.257100842,26.2535602282,28.0320890706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  17:00:00,317.263293679,26.2535602282,27.2396422207,0.0,62.886420148,41.4019203762,11.6723008244,0.0,10.5075,1.16480082436
 04/12  18:00:00,293.998712411,26.2535602282,23.5120427781,0.0,41.9242800987,36.8599292233,10.504746515,0.0,9.34,1.16474651495
 04/12  19:00:00,273.636967887,26.2535602282,19.6671031459,0.0,41.9242800987,36.8599292233,10.5046891983,0.0,9.34,1.16468919835
 04/12  20:00:00,237.467261102,26.2535602282,14.217211711,0.0,34.9369000822,32.3179380704,9.0168084222,0.8243084222,8.1725,0.02
 04/12  21:00:00,163.978336931,26.2535602282,8.06809829225,0.0,13.9747600329,18.6919646116,6.174871419,0.340404655621,4.67,1.16446676337
 04/12  22:00:00,102.969576657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,136.191039996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925434589,0.0,2.335,1.16425434589
 04/12  24:00:00,112.907698956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,105.928050028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,107.230114582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,108.565705254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919773293,0.0,2.335,1.16419773293
 04/13  04:00:00,117.487982597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,118.995175652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,173.991963804,26.2535602282,1.06335874919,0.0,13.9747600329,18.6919646116,24.7436305193,20.0536305193,4.67,0.02
 04/13  07:00:00,182.171482917,26.2535602282,0.967945825227,0.0,13.9747600329,18.6919646116,47.0686835781,41.2342724975,4.67,1.16441108064
 04/13  08:00:00,259.788009405,26.2535602282,2.62188355312,0.0,34.9369000822,32.3179380704,35.3033609867,27.1108609867,8.1725,0.02
 04/13  09:00:00,292.416801518,26.2535602282,4.82507491255,0.0,62.886420148,41.4019203762,17.224534985,5.55240215248,10.5075,1.1646328325
 04/13  10:00:00,291.920491223,26.2535602282,6.13783134099,0.0,62.886420148,41.4019203762,11.6722949109,0.0,10.5075,1.16479491093
 04/13  11:00:00,312.935709993,26.2535602282,8.12620214076,0.0,62.886420148,41.4019203762,11.6724247899,0.0,10.5075,1.1649247899
 04/13  12:00:00,307.586459236,26.2535602282,10.107253004,0.0,62.886420148,41.4019203762,11.672501602,0.0,10.5075,1.16500160199
 04/13  13:00:00,311.405106394,26.2535602282,11.7025848527,0.0,62.886420148,41.4019203762,11.6725055195,0.0,10.5075,1.16500551951
 04/13  14:00:00,306.80110509,26.2535602282,13.2905374251,0.0,62.886420148,41.4019203762,11.6724769545,0.0,10.5075,1.1649769545
 04/13  15:00:00,305.290456472,26.2535602282,14.7695133363,0.0,62.886420148,41.4019203762,11.6722355296,0.0,10.5075,1.16473552961
 04/13  16:00:00,306.741424012,26.2535602282,15.8797808624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  17:00:00,306.378921667,26.2535602282,16.1275835884,0.0,62.886420148,41.4019203762,11.6722891055,0.0,10.5075,1.16478910552
 04/13  18:00:00,298.5864875,26.2535602282,14.3692505274,0.0,41.9242800987,36.8599292233,10.5047327556,0.0,9.34,1.16473275565
 04/13  19:00:00,291.118277437,26.2535602282,13.2377596322,0.0,41.9242800987,36.8599292233,10.5046735828,0.0,9.34,1.16467358281
 04/13  20:00:00,272.773058434,26.2535602282,11.2627448719,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/13  21:00:00,198.033496108,26.2535602282,10.2899209853,0.0,13.9747600329,18.6919646116,5.83444980118,0.0,4.67,1.16444980118
 04/13  22:00:00,130.2675217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,159.353100801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,139.382302789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924792343,0.0,2.335,1.16424792343
 04/14  01:00:00,128.712037998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,128.65414842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,128.060193469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924333896,0.0,2.335,1.16424333896
 04/14  04:00:00,155.704831998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,153.055860628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,201.219139611,26.2535602282,2.30739041524,0.0,13.9747600329,18.6919646116,7.36608247063,2.67608247063,4.67,0.02
 04/14  07:00:00,194.338637679,26.2535602282,1.31786799356,0.0,13.9747600329,18.6919646116,41.401175734,35.5667517276,4.67,1.1644240064
 04/14  08:00:00,257.61582457,26.2535602282,2.97051530316,0.0,34.9369000822,32.3179380704,34.8101739537,26.6176739537,8.1725,0.02
 04/14  09:00:00,286.199019514,26.2535602282,4.48787443842,0.0,62.886420148,41.4019203762,25.00640536,13.3342940733,10.5075,1.16461128674
 04/14  10:00:00,282.528234542,26.2535602282,4.95482040532,0.0,62.886420148,41.4019203762,14.9533176272,3.28104681136,10.5075,1.16477081584
 04/14  11:00:00,308.280840548,26.2535602282,6.73491298271,0.0,62.886420148,41.4019203762,11.6723979643,0.0,10.5075,1.16489796429
 04/14  12:00:00,299.520976212,26.2535602282,7.54331159053,0.0,62.886420148,41.4019203762,11.6724721121,0.0,10.5075,1.16497211213
 04/14  13:00:00,293.13167477,26.2535602282,6.86591075753,0.0,62.886420148,41.4019203762,11.6724736328,0.0,10.5075,1.16497363279
 04/14  14:00:00,277.530375562,26.2535602282,5.51036692111,0.0,62.886420148,41.4019203762,11.6724429196,0.0,10.5075,1.16494291965
 04/14  15:00:00,262.966407035,26.2535602282,4.2617888782,0.0,62.886420148,41.4019203762,17.5189610215,6.99146102149,10.5075,0.02
 04/14  16:00:00,254.662877816,26.2535602282,4.04446411157,0.0,62.886420148,41.4019203762,31.9762692543,20.3038686529,10.5075,1.16490060143
 04/14  17:00:00,247.544300461,26.2535602282,3.78408093081,0.0,62.886420148,41.4019203762,49.0468731754,37.3744317263,10.5075,1.1649414491
 04/14  18:00:00,239.4623886,26.2535602282,2.87768084248,0.0,41.9242800987,36.8599292233,70.2039824657,59.699114268,9.34,1.16486819765
 04/14  19:00:00,217.489588853,26.2535602282,2.42633680508,0.0,41.9242800987,36.8599292233,89.1839092391,78.6792781098,9.34,1.16463112933
 04/14  20:00:00,200.225751373,26.2535602282,1.5076710077,0.0,34.9369000822,32.3179380704,104.060756123,95.8682561227,8.1725,0.02
 04/14  21:00:00,141.706886907,26.2535602282,0.322116694353,0.0,13.9747600329,18.6919646116,80.692743367,74.8582172924,4.67,1.16452607452
 04/14  22:00:00,90.5988956052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,124.14188545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,95.3779949687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920352438,0.0,2.335,1.16420352438
 04/15  01:00:00,86.1003225047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,85.2731096956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,84.5056796604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551756795,0.0,1.75125,1.16426756795
 04/15  04:00:00,90.4064605019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,89.3918269115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,127.0914762,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,173.800324289,169.133550523,3.5025,1.16427376526
 04/15  07:00:00,123.413847811,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,182.914403816,179.391903816,3.5025,0.02
 04/15  08:00:00,187.386172337,26.2535602282,0.0711046760682,0.0,20.9621400493,23.2339557645,160.198493438,153.196531814,5.8375,1.16446162456
 04/15  09:00:00,208.960590755,26.2535602282,0.714813894924,0.0,41.9242800987,36.8599292233,124.539019448,115.179019448,9.34,0.02
 04/15  10:00:00,237.017385828,26.2535602282,1.7113844708,0.0,62.886420148,41.4019203762,95.5098823095,83.8376031326,10.5075,1.16477917696
 04/15  11:00:00,271.439253193,26.2535602282,2.94751798737,0.0,62.886420148,41.4019203762,62.206154604,50.5336519374,10.5075,1.16500266657
 04/15  12:00:00,255.964929944,26.2535602282,3.88672450687,0.0,62.886420148,41.4019203762,38.9415679867,27.2690291764,10.5075,1.16503881027
 04/15  13:00:00,255.697924708,26.2535602282,4.79394492885,0.0,62.886420148,41.4019203762,21.6581265439,9.98558021802,10.5075,1.16504632589
 04/15  14:00:00,252.908107674,26.2535602282,5.7939505825,0.0,62.886420148,41.4019203762,11.6723030201,0.0,10.5075,1.16480302006
 04/15  15:00:00,249.817996199,26.2535602282,6.74820308433,0.0,62.886420148,41.4019203762,11.6723419342,0.0,10.5075,1.16484193421
 04/15  16:00:00,251.55329579,26.2535602282,7.56779676758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  17:00:00,251.075219869,26.2535602282,8.04425575854,0.0,62.886420148,41.4019203762,11.6723472676,0.0,10.5075,1.16484726765
 04/15  18:00:00,233.081058728,26.2535602282,5.854542101,0.0,34.9369000822,32.3179380704,11.6490796504,2.31175066465,8.1725,1.16482898573
 04/15  19:00:00,187.355894623,26.2535602282,3.53399861839,0.0,20.9621400493,23.2339557645,31.3942250729,24.3920815098,5.8375,1.16464356319
 04/15  20:00:00,178.719914277,26.2535602282,2.1753638049,0.0,20.9621400493,23.2339557645,57.9149933952,52.0574933952,5.8375,0.02
 04/15  21:00:00,131.691554002,26.2535602282,0.906416613906,0.0,6.98738001645,14.1499734587,39.2400993675,34.5731164669,3.5025,1.16448290059
 04/15  22:00:00,87.051021827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,119.132896039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559591794,0.0,1.75125,1.16434591794
 04/15  24:00:00,91.6792681658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,83.1505328461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,82.670026727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155318478,0.0,1.75125,1.1642818478
 04/16  03:00:00,82.5903999439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,89.4891494633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,88.5322832319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550507198,0.0,1.75125,1.16425507198
 04/16  06:00:00,126.926824003,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,163.977088605,160.454588605,3.5025,0.02
 04/16  07:00:00,125.695520164,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,165.58308688,162.06058688,3.5025,0.02
 04/16  08:00:00,166.535607875,26.2535602282,0.0527386301147,0.0,6.98738001645,14.1499734587,125.350830302,120.683953087,3.5025,1.16437721503
 04/16  09:00:00,145.774485229,26.2535602282,0.216790100444,0.0,6.98738001645,14.1499734587,89.7387068858,86.2162068858,3.5025,0.02
 04/16  10:00:00,182.526254411,26.2535602282,1.65053133299,0.0,27.9495200658,27.7759469175,60.6204402299,52.4508387659,7.005,1.16460146391
 04/16  11:00:00,213.169568617,26.2535602282,2.4704564553,0.0,27.9495200658,27.7759469175,42.284511571,35.259511571,7.005,0.02
 04/16  12:00:00,228.020037664,26.2535602282,4.69082265446,0.0,41.9242800987,36.8599292233,21.4737554511,10.9690937273,9.34,1.16466172384
 04/16  13:00:00,227.799585477,26.2535602282,5.86448087045,0.0,41.9242800987,36.8599292233,10.5046895832,0.0,9.34,1.16468958322
 04/16  14:00:00,224.903189809,26.2535602282,7.19866032869,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,222.843831948,26.2535602282,8.9123717938,0.0,41.9242800987,36.8599292233,10.5046749914,0.0,9.34,1.16467499138
 04/16  16:00:00,225.395735669,26.2535602282,10.3533594884,0.0,41.9242800987,36.8599292233,10.5047348056,0.0,9.34,1.16473480559
 04/16  17:00:00,195.057028556,26.2535602282,9.13329449888,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  18:00:00,199.448558747,26.2535602282,6.84252365954,0.0,13.9747600329,18.6919646116,5.83451780316,0.0,4.67,1.16451780316
 04/16  19:00:00,181.253120601,26.2535602282,5.37793543508,0.0,13.9747600329,18.6919646116,6.6678830904,1.9778830904,4.67,0.02
 04/16  20:00:00,173.300952386,26.2535602282,3.26875712448,0.0,13.9747600329,18.6919646116,28.8603900516,23.0259537322,4.67,1.16443631934
 04/16  21:00:00,153.358800857,26.2535602282,2.81218575633,0.0,13.9747600329,18.6919646116,6.73660311931,2.04660311931,4.67,0.02
 04/16  22:00:00,91.0959140706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556294247,0.0,1.75125,1.16431294247
 04/16  23:00:00,124.755071472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,100.093956567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,93.4739636948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921660706,0.0,2.335,1.16421660706
 04/17  02:00:00,94.1410138651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,94.5679484922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,102.532235924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,103.356362585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925148732,0.0,2.335,1.16425148732
 04/17  06:00:00,158.179992757,26.2535602282,0.619448914345,0.0,13.9747600329,18.6919646116,60.225741671,55.535741671,4.67,0.02
 04/17  07:00:00,163.308983028,26.2535602282,0.561627634043,0.0,13.9747600329,18.6919646116,84.3620023027,79.6720023027,4.67,0.02
 04/17  08:00:00,242.056758588,26.2535602282,1.45177258335,0.0,34.9369000822,32.3179380704,74.0600003579,64.7229761967,8.1725,1.16452416123
 04/17  09:00:00,277.225369255,26.2535602282,3.3720790577,0.0,62.886420148,41.4019203762,38.9304764004,27.2583736198,10.5075,1.16460278065
 04/17  10:00:00,275.127286266,26.2535602282,4.07214907419,0.0,62.886420148,41.4019203762,16.383139319,5.85563931898,10.5075,0.02
 04/17  11:00:00,302.883034093,26.2535602282,5.26014128798,0.0,62.886420148,41.4019203762,11.6724158459,0.0,10.5075,1.16491584592
 04/17  12:00:00,293.544388746,26.2535602282,6.88084438162,0.0,62.886420148,41.4019203762,11.6724529781,0.0,10.5075,1.16495297812
 04/17  13:00:00,296.075923853,26.2535602282,8.90591893191,0.0,62.886420148,41.4019203762,11.6724529911,0.0,10.5075,1.16495299109
 04/17  14:00:00,293.367400217,26.2535602282,10.8031450623,0.0,62.886420148,41.4019203762,11.6724801471,0.0,10.5075,1.16498014711
 04/17  15:00:00,292.614343478,26.2535602282,13.1312661189,0.0,62.886420148,41.4019203762,11.6722616254,0.0,10.5075,1.16476162535
 04/17  16:00:00,296.339445172,26.2535602282,16.5257233737,0.0,62.886420148,41.4019203762,11.6722838083,0.0,10.5075,1.16478380834
 04/17  17:00:00,295.608334078,26.2535602282,17.3207923319,0.0,62.886420148,41.4019203762,11.6723234781,0.0,10.5075,1.16482347812
 04/17  18:00:00,289.21927877,26.2535602282,15.660847192,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/17  19:00:00,280.691414914,26.2535602282,13.6264817983,0.0,41.9242800987,36.8599292233,10.5045876878,0.0,9.34,1.16458768783
 04/17  20:00:00,256.514066529,26.2535602282,10.4488211457,0.0,34.9369000822,32.3179380704,9.33720478812,0.0,8.1725,1.16470478812
 04/17  21:00:00,187.228393812,26.2535602282,8.60416698826,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,122.81767994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936202051,0.0,2.335,1.16436202051
 04/17  23:00:00,152.571993772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,130.925069534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,120.315839538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,119.654406131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922546828,0.0,2.335,1.16422546828
 04/18  03:00:00,118.574157957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,146.734996378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,147.866763852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925380263,0.0,2.335,1.16425380263
 04/18  06:00:00,204.19665997,26.2535602282,2.81699286853,0.0,13.9747600329,18.6919646116,6.14936116309,1.45936116309,4.67,0.02
 04/18  07:00:00,201.74092666,26.2535602282,1.98275561329,0.0,13.9747600329,18.6919646116,16.2127328113,11.5227328113,4.67,0.02
 04/18  08:00:00,265.872137592,26.2535602282,3.97719711009,0.0,34.9369000822,32.3179380704,12.0900500765,2.75309367998,8.1725,1.16445639647
 04/18  09:00:00,301.101367224,26.2535602282,7.49434441699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  10:00:00,303.790320395,26.2535602282,10.5294241501,0.0,62.886420148,41.4019203762,11.6722618001,0.0,10.5075,1.16476180013
 04/18  11:00:00,328.037800828,26.2535602282,13.7006357436,0.0,62.886420148,41.4019203762,11.6725017771,0.0,10.5075,1.16500177708
 04/18  12:00:00,326.813366669,26.2535602282,20.596100056,0.0,62.886420148,41.4019203762,11.6725505532,0.0,10.5075,1.16505055319
 04/18  13:00:00,337.402905021,26.2535602282,29.782218672,0.0,62.886420148,41.4019203762,11.6725451736,0.0,10.5075,1.16504517358
 04/18  14:00:00,332.413820594,26.2535602282,38.4736725899,0.0,62.886420148,41.4019203762,11.6723407865,0.0,10.5075,1.16484078649
 04/18  15:00:00,330.680909532,26.2535602282,45.3509095556,0.0,62.886420148,41.4019203762,11.6723032348,0.0,10.5075,1.16480323483
 04/18  16:00:00,331.047728622,26.2535602282,50.1569047161,0.0,62.886420148,41.4019203762,11.6723258941,0.0,10.5075,1.16482589413
 04/18  17:00:00,329.368454964,26.2535602282,52.4197926815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  18:00:00,320.931786436,26.2535602282,47.9266508016,0.0,41.9242800987,36.8599292233,10.5047868824,0.0,9.34,1.16478688245
 04/18  19:00:00,292.803306765,26.2535602282,38.1314964203,0.0,41.9242800987,36.8599292233,10.5045907026,0.0,9.34,1.16459070257
 04/18  20:00:00,257.28976679,26.2535602282,26.3440657474,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/18  21:00:00,185.606912293,26.2535602282,22.4366367147,0.0,13.9747600329,18.6919646116,5.83454423876,0.0,4.67,1.16454423876
 04/18  22:00:00,113.775752145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,145.621522739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929666941,0.0,2.335,1.16429666941
 04/18  24:00:00,124.370923704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,114.738669362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,116.11586243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920695136,0.0,2.335,1.16420695136
 04/19  03:00:00,117.689961235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,126.874970576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,126.610531167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,183.204925775,26.2535602282,5.0423831781,0.0,13.9747600329,18.6919646116,5.83422899236,0.0,4.67,1.16422899235
 04/19  07:00:00,188.440486776,26.2535602282,3.40126536903,0.0,13.9747600329,18.6919646116,16.4464155958,11.7564155958,4.67,0.02
 04/19  08:00:00,267.587467525,26.2535602282,6.02969825396,0.0,34.9369000822,32.3179380704,9.87284406913,0.535804023613,8.1725,1.16454004551
 04/19  09:00:00,304.434235496,26.2535602282,9.7284635582,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,307.674599441,26.2535602282,12.6509300906,0.0,62.886420148,41.4019203762,11.6722759861,0.0,10.5075,1.16477598606
 04/19  11:00:00,331.810055797,26.2535602282,16.9718331636,0.0,62.886420148,41.4019203762,11.672559072,0.0,10.5075,1.16505907201
 04/19  12:00:00,334.473281493,26.2535602282,24.5417530655,0.0,62.886420148,41.4019203762,11.6726196158,0.0,10.5075,1.16511961585
 04/19  13:00:00,351.075108584,26.2535602282,34.6229417039,0.0,62.886420148,41.4019203762,11.6726088477,0.0,10.5075,1.16510884766
 04/19  14:00:00,351.08919974,26.2535602282,44.1688002388,0.0,62.886420148,41.4019203762,11.6723708066,0.0,10.5075,1.16487080664
 04/19  15:00:00,349.68582156,26.2535602282,50.5410538227,0.0,62.886420148,41.4019203762,11.6723166217,0.0,10.5075,1.16481662171
 04/19  16:00:00,348.855167486,26.2535602282,52.4837824948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,346.155578429,26.2535602282,53.7809705902,0.0,62.886420148,41.4019203762,11.6723555131,0.0,10.5075,1.16485551309
 04/19  18:00:00,336.353881521,26.2535602282,49.6788076105,0.0,41.9242800987,36.8599292233,10.5047868074,0.0,9.34,1.16478680743
 04/19  19:00:00,323.170432054,26.2535602282,38.8678664372,0.0,41.9242800987,36.8599292233,10.5047163249,0.0,9.34,1.16471632489
 04/19  20:00:00,280.783610671,26.2535602282,20.117138878,0.0,34.9369000822,32.3179380704,8.65366217439,0.461162174386,8.1725,0.02
 04/19  21:00:00,206.117523662,26.2535602282,17.4090081513,0.0,13.9747600329,18.6919646116,5.83448478668,0.0,4.67,1.16448478668
 04/19  22:00:00,134.688236236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,163.618155308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992677533,0.0,2.335,1.1642677533
 04/19  24:00:00,144.34080387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,132.289919394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,130.863352054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,130.030632579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920777133,0.0,2.335,1.16420777133
 04/20  04:00:00,136.908115576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,135.873333092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,190.336380741,26.2535602282,6.51005207498,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/20  07:00:00,186.932331661,26.2535602282,2.99609599952,0.0,13.9747600329,18.6919646116,23.8997940688,18.0653815053,4.67,1.16441256343
 04/20  08:00:00,260.661997063,26.2535602282,4.72877528006,0.0,34.9369000822,32.3179380704,20.7180091331,12.5255091331,8.1725,0.02
 04/20  09:00:00,293.038759295,26.2535602282,7.26358346365,0.0,62.886420148,41.4019203762,11.6721169096,0.0,10.5075,1.16461690958
 04/20  10:00:00,284.767497307,26.2535602282,7.4954559755,0.0,62.886420148,41.4019203762,11.6722606212,0.0,10.5075,1.16476062116
 04/20  11:00:00,302.262690181,26.2535602282,8.25237893452,0.0,62.886420148,41.4019203762,11.6725865559,0.0,10.5075,1.16508655589
 04/20  12:00:00,289.202170021,26.2535602282,10.2596601132,0.0,62.886420148,41.4019203762,11.672658721,0.0,10.5075,1.16515872104
 04/20  13:00:00,286.799691516,26.2535602282,12.4881707873,0.0,62.886420148,41.4019203762,11.6726425737,0.0,10.5075,1.16514257371
 04/20  14:00:00,283.254334401,26.2535602282,14.6624500021,0.0,62.886420148,41.4019203762,11.672371172,0.0,10.5075,1.16487117196
 04/20  15:00:00,281.737567697,26.2535602282,16.8212425078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  16:00:00,283.357656119,26.2535602282,18.5221802332,0.0,62.886420148,41.4019203762,11.6723162226,0.0,10.5075,1.16481622259
 04/20  17:00:00,284.987138971,26.2535602282,19.8632251763,0.0,62.886420148,41.4019203762,11.6723427481,0.0,10.5075,1.16484274813
 04/20  18:00:00,280.223290946,26.2535602282,19.4746722717,0.0,41.9242800987,36.8599292233,10.5047574165,0.0,9.34,1.16475741647
 04/20  19:00:00,271.327144414,26.2535602282,18.0730333908,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  20:00:00,245.031417955,26.2535602282,13.9806004951,0.0,34.9369000822,32.3179380704,9.98355604265,0.646409880527,8.1725,1.16464616212
 04/20  21:00:00,174.379318093,26.2535602282,10.5904939987,0.0,13.9747600329,18.6919646116,5.83451536812,0.0,4.67,1.16451536812
 04/20  22:00:00,105.352696659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,136.591727429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,110.236522664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919935977,0.0,2.335,1.16419935977
 04/21  01:00:00,99.8799860592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,99.1482185092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,98.9582899873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,123.472377047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992532377,0.0,2.335,1.1642532377
 04/21  05:00:00,124.461995324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,177.648579034,26.2535602282,0.800037321344,0.0,13.9747600329,18.6919646116,60.7613172563,56.0713172563,4.67,0.02
 04/21  07:00:00,171.813775705,26.2535602282,0.633959550183,0.0,13.9747600329,18.6919646116,86.212439672,80.3780453359,4.67,1.16439433612
 04/21  08:00:00,241.854538696,26.2535602282,2.09641599375,0.0,34.9369000822,32.3179380704,59.9628235346,51.7703235346,8.1725,0.02
 04/21  09:00:00,277.368021975,26.2535602282,4.71229701456,0.0,62.886420148,41.4019203762,25.6642369224,13.992041732,10.5075,1.16469519034
 04/21  10:00:00,274.154549153,26.2535602282,6.86288316221,0.0,62.886420148,41.4019203762,11.672217899,0.0,10.5075,1.16471789902
 04/21  11:00:00,304.000933489,26.2535602282,9.58855881205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  12:00:00,300.777877926,26.2535602282,11.2097468606,0.0,62.886420148,41.4019203762,12.8176046336,0.0,10.5075,2.31010463364
 04/21  13:00:00,306.254492392,26.2535602282,13.1114180745,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  14:00:00,308.474553533,26.2535602282,16.4307111931,0.0,62.886420148,41.4019203762,11.6724769805,0.0,10.5075,1.16497698049
 04/21  15:00:00,315.134654914,26.2535602282,23.2898850735,0.0,62.886420148,41.4019203762,11.672266094,0.0,10.5075,1.164766094
 04/21  16:00:00,320.802810453,26.2535602282,26.8209184449,0.0,62.886420148,41.4019203762,11.6722758484,0.0,10.5075,1.1647758484
 04/21  17:00:00,322.465011242,26.2535602282,28.0656395893,0.0,62.886420148,41.4019203762,11.6723028798,0.0,10.5075,1.16480287982
 04/21  18:00:00,314.515914937,26.2535602282,25.5965522946,0.0,41.9242800987,36.8599292233,10.5047011055,0.0,9.34,1.16470110553
 04/21  19:00:00,292.300106159,26.2535602282,19.3517816106,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/21  20:00:00,273.282016861,26.2535602282,15.9116774401,0.0,34.9369000822,32.3179380704,9.33720922208,0.0,8.1725,1.16470922208
 04/21  21:00:00,200.787288493,26.2535602282,16.2194910741,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,132.276410971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939271557,0.0,2.335,1.16439271557
 04/21  23:00:00,160.91978406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,140.945187742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,126.49831288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559821856,0.0,1.75125,1.16434821856
 04/22  02:00:00,125.899479647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,125.893889223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,133.494043348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549098434,0.0,1.75125,1.16424098434
 04/22  05:00:00,132.650934174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,171.02845905,26.2535602282,2.89623807188,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  07:00:00,175.465232431,26.2535602282,1.74971991843,0.0,6.98738001645,14.1499734587,29.0859107203,24.4189480407,3.5025,1.16446267964
 04/22  08:00:00,233.667897452,26.2535602282,2.44800047613,0.0,20.9621400493,23.2339557645,31.6192055848,25.7617055848,5.8375,0.02
 04/22  09:00:00,253.778734509,26.2535602282,3.85504211186,0.0,41.9242800987,36.8599292233,31.2603784251,20.7557629661,9.34,1.16461545903
 04/22  10:00:00,278.589862443,26.2535602282,4.92432885701,0.0,62.886420148,41.4019203762,17.2199903963,5.54778077631,10.5075,1.16470962
 04/22  11:00:00,302.853368912,26.2535602282,5.90127281679,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,289.218913996,26.2535602282,6.07476337598,0.0,62.886420148,41.4019203762,11.67255829,0.0,10.5075,1.16505829
 04/22  13:00:00,286.210875693,26.2535602282,5.93770538055,0.0,62.886420148,41.4019203762,12.0002036075,0.327660855376,10.5075,1.16504275208
 04/22  14:00:00,284.340889538,26.2535602282,6.93277042085,0.0,62.886420148,41.4019203762,11.6723516074,0.0,10.5075,1.16485160739
 04/22  15:00:00,281.849948904,26.2535602282,7.11242505448,0.0,62.886420148,41.4019203762,11.6723792773,0.0,10.5075,1.16487927728
 04/22  16:00:00,279.51583762,26.2535602282,7.00779191661,0.0,62.886420148,41.4019203762,11.672389739,0.0,10.5075,1.16488973904
 04/22  17:00:00,279.194148865,26.2535602282,7.16401719789,0.0,62.886420148,41.4019203762,11.672382956,0.0,10.5075,1.16488295601
 04/22  18:00:00,258.081010905,26.2535602282,4.9682499489,0.0,34.9369000822,32.3179380704,8.41454158645,0.222041586447,8.1725,0.02
 04/22  19:00:00,212.81935098,26.2535602282,2.50101139521,0.0,20.9621400493,23.2339557645,25.653705781,18.6514987126,5.8375,1.16470706839
 04/22  20:00:00,202.773664351,26.2535602282,1.66733043521,0.0,20.9621400493,23.2339557645,46.5127082082,39.5106366772,5.8375,1.16457153101
 04/22  21:00:00,150.391674251,26.2535602282,0.600907666134,0.0,6.98738001645,14.1499734587,30.7017907584,27.1792907584,3.5025,0.02
 04/22  22:00:00,104.995222781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562596492,0.0,1.75125,1.16437596492
 04/22  23:00:00,136.941946995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,109.681302914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,99.807509779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552421208,0.0,1.75125,1.16427421208
 04/23  02:00:00,97.9304959632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,95.9220345522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,100.488457006,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550655322,0.0,1.75125,1.16425655322
 04/23  05:00:00,98.2321950441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,132.083699175,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,144.29137962,140.76887962,3.5025,0.02
 04/23  07:00:00,134.232759564,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,160.542091016,155.875248074,3.5025,1.1643429414
 04/23  08:00:00,171.021345103,26.2535602282,0.0229913721919,0.0,6.98738001645,14.1499734587,132.217189695,128.694689695,3.5025,0.02
 04/23  09:00:00,149.706078974,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,112.238673552,108.716173552,3.5025,0.02
 04/23  10:00:00,187.372834151,26.2535602282,0.81465265288,0.0,27.9495200658,27.7759469175,84.155257383,75.9856520358,7.005,1.16460534715
 04/23  11:00:00,218.089817015,26.2535602282,1.253114485,0.0,27.9495200658,27.7759469175,64.0902851476,55.9206959196,7.005,1.16458922805
 04/23  12:00:00,233.781684358,26.2535602282,3.24138914225,0.0,41.9242800987,36.8599292233,31.7634179802,22.4034179802,9.34,0.02
 04/23  13:00:00,236.173879798,26.2535602282,4.1418692506,0.0,41.9242800987,36.8599292233,14.2179998195,3.71333463378,9.34,1.16466518577
 04/23  14:00:00,234.88529093,26.2535602282,5.24122101597,0.0,41.9242800987,36.8599292233,10.5046290871,0.0,9.34,1.16462908713
 04/23  15:00:00,231.981120818,26.2535602282,6.6677676277,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,231.34283966,26.2535602282,7.85727048148,0.0,41.9242800987,36.8599292233,10.5046738764,0.0,9.34,1.16467387642
 04/23  17:00:00,197.565747165,26.2535602282,6.88500820365,0.0,27.9495200658,27.7759469175,8.16963076902,0.0,7.005,1.16463076902
 04/23  18:00:00,200.900664699,26.2535602282,4.92237803386,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  19:00:00,183.314685694,26.2535602282,3.58104082469,0.0,13.9747600329,18.6919646116,15.1577671506,9.32326184668,4.67,1.16450530388
 04/23  20:00:00,179.381059095,26.2535602282,2.57484953983,0.0,13.9747600329,18.6919646116,28.5942418588,23.9042418588,4.67,0.02
 04/23  21:00:00,157.731025467,26.2535602282,1.92566334291,0.0,13.9747600329,18.6919646116,15.9516423462,10.1172276695,4.67,1.16441467673
 04/23  22:00:00,96.5038562049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,129.422407136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,102.471872121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551605829,0.0,1.75125,1.16426605829
 04/24  01:00:00,95.5118063819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,94.541628771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,93.2702998475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,99.2945497489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921654263,0.0,2.335,1.16421654263
 04/24  05:00:00,98.5389409248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,146.095026038,26.2535602282,0.102834059184,0.0,13.9747600329,18.6919646116,98.427449967,93.737449967,4.67,0.02
 04/24  07:00:00,150.461025778,26.2535602282,0.259347529291,0.0,13.9747600329,18.6919646116,113.518452422,107.684098786,4.67,1.1643536363
 04/24  08:00:00,231.757978616,26.2535602282,1.44880799972,0.0,34.9369000822,32.3179380704,84.3456735055,76.1531735055,8.1725,0.02
 04/24  09:00:00,267.111348012,26.2535602282,3.7073310786,0.0,62.886420148,41.4019203762,46.3166856177,34.6445395784,10.5075,1.16464603932
 04/24  10:00:00,261.008910447,26.2535602282,4.96923568002,0.0,62.886420148,41.4019203762,20.1482416325,8.86021921397,10.5075,0.780522418542
 04/24  11:00:00,295.042280806,26.2535602282,6.61588393869,0.0,62.886420148,41.4019203762,10.9115694238,0.0,10.5075,0.404069423823
 04/24  12:00:00,287.348132094,26.2535602282,8.39508920742,0.0,62.886420148,41.4019203762,11.6725961238,0.0,10.5075,1.16509612379
 04/24  13:00:00,290.161038439,26.2535602282,11.1308804375,0.0,62.886420148,41.4019203762,11.6725788679,0.0,10.5075,1.16507886789
 04/24  14:00:00,292.286022728,26.2535602282,14.6120354778,0.0,62.886420148,41.4019203762,11.6723954764,0.0,10.5075,1.16489547638
 04/24  15:00:00,291.758541125,26.2535602282,17.7540593207,0.0,62.886420148,41.4019203762,11.672359072,0.0,10.5075,1.16485907202
 04/24  16:00:00,293.03729081,26.2535602282,19.6933359495,0.0,62.886420148,41.4019203762,11.6723643826,0.0,10.5075,1.16486438262
 04/24  17:00:00,293.71553551,26.2535602282,20.5434670797,0.0,62.886420148,41.4019203762,11.6723868221,0.0,10.5075,1.16488682211
 04/24  18:00:00,286.167513239,26.2535602282,18.014030506,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  19:00:00,273.952911452,26.2535602282,16.5439292363,0.0,41.9242800987,36.8599292233,10.5046408446,0.0,9.34,1.16464084462
 04/24  20:00:00,248.726614233,26.2535602282,13.0261476699,0.0,34.9369000822,32.3179380704,10.0002346368,0.663139344829,8.1725,1.16459529198
 04/24  21:00:00,177.222924146,26.2535602282,10.074159629,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,109.134773082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939463443,0.0,2.335,1.16439463443
 04/24  23:00:00,140.486400767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,115.623816002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,104.243029154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,103.927949839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925524719,0.0,2.335,1.16425524719
 04/25  03:00:00,103.987102937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,130.93700135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,130.536845495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921617356,0.0,2.335,1.16421617356
 04/25  06:00:00,181.945001069,26.2535602282,1.69341441335,0.0,13.9747600329,18.6919646116,27.1910848211,22.5010848211,4.67,0.02
 04/25  07:00:00,184.331808026,26.2535602282,1.30732409991,0.0,13.9747600329,18.6919646116,42.827320919,38.137320919,4.67,0.02
 04/25  08:00:00,251.912326058,26.2535602282,2.73057913506,0.0,34.9369000822,32.3179380704,37.2160744603,27.8791073911,8.1725,1.16446706923
 04/25  09:00:00,288.004378196,26.2535602282,5.02245031477,0.0,62.886420148,41.4019203762,14.4838511766,3.95635117664,10.5075,0.02
 04/25  10:00:00,290.863107018,26.2535602282,7.90816407012,0.0,62.886420148,41.4019203762,11.6722512032,0.0,10.5075,1.16475120321
 04/25  11:00:00,317.746533655,26.2535602282,10.6381762969,0.0,62.886420148,41.4019203762,11.6724690263,0.0,10.5075,1.16496902634
