Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  12:00:00,315.72497094,26.2535602282,14.1507559878,0.0,62.886420148,41.4019203762,11.6724993291,0.0,10.5075,1.16499932911
 04/25  13:00:00,329.694484934,26.2535602282,22.6596478945,0.0,62.886420148,41.4019203762,11.672476649,0.0,10.5075,1.16497664898
 04/25  14:00:00,331.962860714,26.2535602282,31.5322428711,0.0,62.886420148,41.4019203762,11.6724530895,0.0,10.5075,1.16495308949
 04/25  15:00:00,335.503029362,26.2535602282,40.2770510221,0.0,62.886420148,41.4019203762,11.6723860116,0.0,10.5075,1.16488601162
 04/25  16:00:00,337.686580089,26.2535602282,45.3481726323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  17:00:00,336.935102709,26.2535602282,46.7325181896,0.0,62.886420148,41.4019203762,11.6724099941,0.0,10.5075,1.16490999412
 04/25  18:00:00,328.594341155,26.2535602282,42.3831158213,0.0,41.9242800987,36.8599292233,10.5048288068,0.0,9.34,1.16482880679
 04/25  19:00:00,296.123189056,26.2535602282,29.3520779222,0.0,41.9242800987,36.8599292233,10.5045984742,0.0,9.34,1.16459847416
 04/25  20:00:00,259.212926384,26.2535602282,17.6682975669,0.0,34.9369000822,32.3179380704,8.50062554572,0.30812554572,8.1725,0.02
 04/25  21:00:00,184.880128934,26.2535602282,14.5763429683,0.0,13.9747600329,18.6919646116,5.83450766335,0.0,4.67,1.16450766335
 04/25  22:00:00,118.174034971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,148.294111894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928663304,0.0,2.335,1.16428663304
 04/25  24:00:00,124.96234192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,112.006665993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,109.399913476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,107.74588837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922370923,0.0,2.335,1.16422370923
 04/26  04:00:00,114.415067411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,112.242908307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,159.549736471,26.2535602282,1.65843807672,0.0,13.9747600329,18.6919646116,37.9354610862,33.2454610862,4.67,0.02
 04/26  07:00:00,164.325283214,26.2535602282,1.11256528043,0.0,13.9747600329,18.6919646116,66.3228302404,60.4884094537,4.67,1.16442078668
 04/26  08:00:00,245.63326606,26.2535602282,3.04465325918,0.0,34.9369000822,32.3179380704,41.9871729011,33.7946729011,8.1725,0.02
 04/26  09:00:00,280.856939136,26.2535602282,5.64082770802,0.0,62.886420148,41.4019203762,15.6097539685,3.93757140491,10.5075,1.16468256361
 04/26  10:00:00,277.607606835,26.2535602282,7.25758208395,0.0,62.886420148,41.4019203762,11.6722378359,0.0,10.5075,1.16473783587
 04/26  11:00:00,303.465609535,26.2535602282,8.66449296101,0.0,62.886420148,41.4019203762,11.6725428508,0.0,10.5075,1.16504285075
 04/26  12:00:00,290.054785956,26.2535602282,9.42497829818,0.0,62.886420148,41.4019203762,11.6725984637,0.0,10.5075,1.16509846372
 04/26  13:00:00,286.59304373,26.2535602282,10.576410755,0.0,62.886420148,41.4019203762,11.6725676317,0.0,10.5075,1.16506763166
 04/26  14:00:00,281.693014759,26.2535602282,12.1018250199,0.0,62.886420148,41.4019203762,11.6722869739,0.0,10.5075,1.16478697387
 04/26  15:00:00,279.171164367,26.2535602282,13.7842085137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  16:00:00,281.727511617,26.2535602282,14.933296177,0.0,62.886420148,41.4019203762,11.6724007385,0.0,10.5075,1.1649007385
 04/26  17:00:00,282.709657455,26.2535602282,15.021845477,0.0,62.886420148,41.4019203762,11.6724153679,0.0,10.5075,1.16491536786
 04/26  18:00:00,278.412062196,26.2535602282,12.880345371,0.0,41.9242800987,36.8599292233,10.504803666,0.0,9.34,1.16480366601
 04/26  19:00:00,265.209915742,26.2535602282,10.8793413544,0.0,41.9242800987,36.8599292233,9.65577597538,0.295775975375,9.34,0.02
 04/26  20:00:00,244.59729682,26.2535602282,8.43042966188,0.0,34.9369000822,32.3179380704,9.33715640166,0.0,8.1725,1.16465640166
 04/26  21:00:00,176.443059673,26.2535602282,5.60279349226,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,114.115747008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938486892,0.0,2.335,1.16438486892
 04/26  23:00:00,144.287351388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,119.718913143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,107.715915917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926172918,0.0,2.335,1.16426172918
 04/27  02:00:00,106.010479669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,104.319750834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,110.47687567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923000615,0.0,2.335,1.16423000615
 04/27  05:00:00,109.060167397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,156.209727318,26.2535602282,0.495724486656,0.0,13.9747600329,18.6919646116,62.6812403018,57.9912403018,4.67,0.02
 04/27  07:00:00,161.419249265,26.2535602282,0.411423760421,0.0,13.9747600329,18.6919646116,94.9065648003,89.0722336571,4.67,1.16433114311
 04/27  08:00:00,239.469945431,26.2535602282,1.3403794186,0.0,34.9369000822,32.3179380704,77.1704242485,68.9779242485,8.1725,0.02
 04/27  09:00:00,273.633278838,26.2535602282,3.08850734937,0.0,62.886420148,41.4019203762,47.1594331895,35.487270335,10.5075,1.1646628545
 04/27  10:00:00,271.28131203,26.2535602282,3.74995027621,0.0,62.886420148,41.4019203762,25.7828778018,15.2553778018,10.5075,0.02
 04/27  11:00:00,301.20781735,26.2535602282,4.86848434026,0.0,62.886420148,41.4019203762,11.6724415651,0.0,10.5075,1.1649415651
 04/27  12:00:00,294.601725705,26.2535602282,6.71972844017,0.0,62.886420148,41.4019203762,11.6724526276,0.0,10.5075,1.16495262755
 04/27  13:00:00,296.654293489,26.2535602282,8.47676547087,0.0,62.886420148,41.4019203762,11.6724278118,0.0,10.5075,1.16492781176
 04/27  14:00:00,292.32827963,26.2535602282,9.82589187436,0.0,62.886420148,41.4019203762,11.6724306496,0.0,10.5075,1.16493064957
 04/27  15:00:00,290.755769596,26.2535602282,10.8137924349,0.0,62.886420148,41.4019203762,11.6723734144,0.0,10.5075,1.16487341437
 04/27  16:00:00,289.547686037,26.2535602282,10.8235911649,0.0,62.886420148,41.4019203762,11.6723743525,0.0,10.5075,1.16487435254
 04/27  17:00:00,290.564061313,26.2535602282,11.2631540457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,284.900993752,26.2535602282,10.0823148083,0.0,41.9242800987,36.8599292233,10.504815716,0.0,9.34,1.16481571597
 04/27  19:00:00,274.340759717,26.2535602282,9.15413059431,0.0,41.9242800987,36.8599292233,10.5046049371,0.0,9.34,1.16460493708
 04/27  20:00:00,259.721429251,26.2535602282,7.85203744074,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/27  21:00:00,188.132658787,26.2535602282,5.6242330526,0.0,13.9747600329,18.6919646116,5.83454314987,0.0,4.67,1.16454314987
 04/27  22:00:00,125.945986547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,154.922308094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928809413,0.0,2.335,1.16428809413
 04/27  24:00:00,132.41178921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,120.878349482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,119.684589003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925926466,0.0,2.335,1.16425926466
 04/28  03:00:00,118.626384848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,144.347638264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,144.548473495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,196.072712736,26.2535602282,1.4063063055,0.0,13.9747600329,18.6919646116,14.9115526126,9.07734250016,4.67,1.16421011248
 04/28  07:00:00,197.61083219,26.2535602282,1.19681909681,0.0,13.9747600329,18.6919646116,36.7332656792,32.0432656792,4.67,0.02
 04/28  08:00:00,261.235370395,26.2535602282,2.90555227306,0.0,34.9369000822,32.3179380704,32.2267590608,22.8897606321,8.1725,1.16449842872
 04/28  09:00:00,292.828122317,26.2535602282,5.03565164565,0.0,62.886420148,41.4019203762,14.6530145741,4.12551457413,10.5075,0.02
 04/28  10:00:00,289.054230721,26.2535602282,5.8207464254,0.0,62.886420148,41.4019203762,11.6722076883,0.0,10.5075,1.16470768828
 04/28  11:00:00,308.660386997,26.2535602282,7.11744148445,0.0,62.886420148,41.4019203762,11.6724610495,0.0,10.5075,1.16496104946
 04/28  12:00:00,303.892877839,26.2535602282,9.50997977704,0.0,62.886420148,41.4019203762,11.6724973151,0.0,10.5075,1.16499731513
 04/28  13:00:00,309.585652478,26.2535602282,11.6487917939,0.0,62.886420148,41.4019203762,11.6724643944,0.0,10.5075,1.16496439441
 04/28  14:00:00,304.432366843,26.2535602282,12.8217873268,0.0,62.886420148,41.4019203762,11.6724030197,0.0,10.5075,1.1649030197
 04/28  15:00:00,305.284636914,26.2535602282,15.2475855195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  16:00:00,307.44704728,26.2535602282,16.3547671234,0.0,62.886420148,41.4019203762,11.6723308089,0.0,10.5075,1.16483080887
 04/28  17:00:00,307.357513481,26.2535602282,16.7069979459,0.0,62.886420148,41.4019203762,11.6723378268,0.0,10.5075,1.16483782679
 04/28  18:00:00,300.085202593,26.2535602282,15.2339777871,0.0,41.9242800987,36.8599292233,10.5047361784,0.0,9.34,1.16473617841
 04/28  19:00:00,280.756190022,26.2535602282,14.1129823197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/28  20:00:00,264.828710143,26.2535602282,11.4401514575,0.0,34.9369000822,32.3179380704,9.33711072927,0.0,8.1725,1.16461072927
 04/28  21:00:00,191.43130976,26.2535602282,10.3527388288,0.0,13.9747600329,18.6919646116,5.8344676964,0.0,4.67,1.1644676964
 04/28  22:00:00,129.779772345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,158.008592954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,137.072222094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921381573,0.0,2.335,1.16421381573
 04/29  01:00:00,123.202286237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,120.769916318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,118.187452919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,120.598225261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552874255,0.0,1.75125,1.16427874255
 04/29  05:00:00,112.62654265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,139.453136894,26.2535602282,0.0444082468537,0.0,6.98738001645,14.1499734587,80.0577628988,76.5352628988,3.5025,0.02
 04/29  07:00:00,135.751608379,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,127.722697186,123.055789517,3.5025,1.16440766889
 04/29  08:00:00,194.473224606,26.2535602282,0.295405603242,0.0,20.9621400493,23.2339557645,123.974692393,118.117192393,5.8375,0.02
 04/29  09:00:00,214.791123119,26.2535602282,1.15771604769,0.0,41.9242800987,36.8599292233,107.779237124,97.2746460844,9.34,1.16459103939
 04/29  10:00:00,242.961621364,26.2535602282,2.35134721267,0.0,62.886420148,41.4019203762,82.4009950591,70.7288292672,10.5075,1.16466579189
 04/29  11:00:00,275.672895362,26.2535602282,3.18026823919,0.0,62.886420148,41.4019203762,54.4670731808,42.7946931429,10.5075,1.16488003788
 04/29  12:00:00,261.391944859,26.2535602282,4.28185992572,0.0,62.886420148,41.4019203762,30.3851798755,18.7127857247,10.5075,1.16489415079
 04/29  13:00:00,261.609411555,26.2535602282,5.617713845,0.0,62.886420148,41.4019203762,11.797981963,1.27048196299,10.5075,0.02
 04/29  14:00:00,256.868486186,26.2535602282,7.06165531213,0.0,62.886420148,41.4019203762,11.6724215551,0.0,10.5075,1.16492155514
 04/29  15:00:00,252.239535307,26.2535602282,8.25685734367,0.0,62.886420148,41.4019203762,11.6722462104,0.0,10.5075,1.16474621042
 04/29  16:00:00,251.384089031,26.2535602282,8.83384269704,0.0,62.886420148,41.4019203762,11.6722427421,0.0,10.5075,1.16474274208
 04/29  17:00:00,250.183662553,26.2535602282,8.67643159348,0.0,62.886420148,41.4019203762,11.6722225186,0.0,10.5075,1.16472251862
 04/29  18:00:00,231.589741053,26.2535602282,6.05441611225,0.0,34.9369000822,32.3179380704,14.6395993273,6.44709932725,8.1725,0.02
 04/29  19:00:00,181.786772949,26.2535602282,3.31507798826,0.0,20.9621400493,23.2339557645,35.7308672431,28.7286522815,5.8375,1.16471496152
 04/29  20:00:00,177.239030302,26.2535602282,1.92567246014,0.0,20.9621400493,23.2339557645,61.8380384602,54.835970898,5.8375,1.16456756218
 04/29  21:00:00,129.768571332,26.2535602282,0.689206698272,0.0,6.98738001645,14.1499734587,46.1052321996,42.5827321996,3.5025,0.02
 04/29  22:00:00,83.9859110523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561414343,0.0,1.75125,1.16436414343
 04/29  23:00:00,117.431663155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,88.9345090266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,80.6025465262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550610623,0.0,1.75125,1.16425610623
 04/30  02:00:00,79.6102922706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,78.8420308438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,84.8129845523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548267105,0.0,1.75125,1.16423267105
 04/30  05:00:00,83.6826691874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,118.530543562,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,292.099670745,288.577170745,3.5025,0.02
 04/30  07:00:00,118.672086447,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,305.936184974,301.269374276,3.5025,1.16431069788
 04/30  08:00:00,161.724885004,26.2535602282,0.0786801425903,0.0,6.98738001645,14.1499734587,174.832968791,171.310468791,3.5025,0.02
 04/30  09:00:00,144.700219025,26.2535602282,0.0767809672789,0.0,6.98738001645,14.1499734587,106.084571109,102.562071109,3.5025,0.02
 04/30  10:00:00,181.598246389,26.2535602282,0.863445434176,0.0,27.9495200658,27.7759469175,76.2657050012,68.0961060067,7.005,1.16459899457
 04/30  11:00:00,214.275008823,26.2535602282,1.67836189339,0.0,27.9495200658,27.7759469175,50.0768763725,43.0518763725,7.005,0.02
 04/30  12:00:00,230.326294221,26.2535602282,4.13659717214,0.0,41.9242800987,36.8599292233,23.4621787876,12.9574378212,9.34,1.16474096637
 04/30  13:00:00,230.681096615,26.2535602282,5.26889949835,0.0,41.9242800987,36.8599292233,10.8041705149,0.299434245606,9.34,1.16473626927
 04/30  14:00:00,227.162866959,26.2535602282,6.38484132512,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  15:00:00,225.419714979,26.2535602282,7.99009896955,0.0,41.9242800987,36.8599292233,10.504695291,0.0,9.34,1.16469529099
 04/30  16:00:00,227.354962783,26.2535602282,9.65105806738,0.0,41.9242800987,36.8599292233,10.5047167835,0.0,9.34,1.16471678347
 04/30  17:00:00,195.90340044,26.2535602282,8.62928188299,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,200.374485419,26.2535602282,6.59815122669,0.0,13.9747600329,18.6919646116,5.8345144058,0.0,4.67,1.1645144058
 04/30  19:00:00,179.450893144,26.2535602282,5.25510749797,0.0,13.9747600329,18.6919646116,6.30298049262,0.468485266238,4.67,1.16449522638
 04/30  20:00:00,179.661379763,26.2535602282,4.49564976787,0.0,13.9747600329,18.6919646116,9.54699937976,4.85699937976,4.67,0.02
 04/30  21:00:00,158.183446695,26.2535602282,3.50482506427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,95.0076302212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558341804,0.0,1.75125,1.16433341804
 04/30  23:00:00,129.936419786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,106.797939776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,100.128375263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922242917,0.0,2.335,1.16422242917
 05/01  02:00:00,98.9881406332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,99.0953135785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,107.697064702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,107.851181701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925133219,0.0,2.335,1.16425133219
 05/01  06:00:00,156.699865869,26.2535602282,1.23233962801,0.0,13.9747600329,18.6919646116,33.2499209134,28.5599209134,4.67,0.02
 05/01  07:00:00,161.420623457,26.2535602282,0.949145181911,0.0,13.9747600329,18.6919646116,56.7265315018,52.0365315018,4.67,0.02
 05/01  08:00:00,245.590729161,26.2535602282,3.24358296804,0.0,34.9369000822,32.3179380704,31.8081147109,22.4711159465,8.1725,1.16449876437
 05/01  09:00:00,281.439827355,26.2535602282,5.7146913938,0.0,62.886420148,41.4019203762,11.672103525,0.0,10.5075,1.164603525
 05/01  10:00:00,277.958822488,26.2535602282,8.4330057365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  11:00:00,312.523298899,26.2535602282,12.7520502039,0.0,62.886420148,41.4019203762,11.6724774078,0.0,10.5075,1.16497740775
 05/01  12:00:00,312.447597762,26.2535602282,19.1075563982,0.0,62.886420148,41.4019203762,11.6725925849,0.0,10.5075,1.16509258492
 05/01  13:00:00,325.595907175,26.2535602282,29.6456675368,0.0,62.886420148,41.4019203762,11.6725548987,0.0,10.5075,1.16505489869
 05/01  14:00:00,328.917678051,26.2535602282,38.5832150074,0.0,62.886420148,41.4019203762,11.6723274781,0.0,10.5075,1.16482747814
 05/01  15:00:00,330.70972226,26.2535602282,44.6347197503,0.0,62.886420148,41.4019203762,11.672261415,0.0,10.5075,1.16476141504
 05/01  16:00:00,330.48243823,26.2535602282,47.5030509311,0.0,62.886420148,41.4019203762,11.6722528572,0.0,10.5075,1.16475285723
 05/01  17:00:00,323.08159858,26.2535602282,44.0500599637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  18:00:00,308.293258478,26.2535602282,35.091129813,0.0,41.9242800987,36.8599292233,10.5046853188,0.0,9.34,1.16468531878
 05/01  19:00:00,286.208880477,26.2535602282,23.6114742503,0.0,41.9242800987,36.8599292233,10.5046141274,0.0,9.34,1.16461412744
 05/01  20:00:00,258.773321343,26.2535602282,17.0669328526,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/01  21:00:00,187.20494187,26.2535602282,14.2394699881,0.0,13.9747600329,18.6919646116,5.83451313124,0.0,4.67,1.16451313124
 05/01  22:00:00,116.516978587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,146.435613255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928810207,0.0,2.335,1.16428810207
 05/01  24:00:00,123.938235421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,111.463116553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,110.98770971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,111.239145393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227919,0.0,2.335,1.16422227919
 05/02  04:00:00,140.632788032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,141.855935529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,198.959053226,26.2535602282,6.3151045166,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  07:00:00,202.701475313,26.2535602282,5.13381176694,0.0,13.9747600329,18.6919646116,6.41226998036,0.577857931572,4.67,1.16441204879
 05/02  08:00:00,272.761069465,26.2535602282,8.19805821075,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/02  09:00:00,311.976783798,26.2535602282,12.3968608863,0.0,62.886420148,41.4019203762,11.6721576888,0.0,10.5075,1.1646576888
 05/02  10:00:00,314.887508944,26.2535602282,16.4270030486,0.0,62.886420148,41.4019203762,11.6721979675,0.0,10.5075,1.16469796751
 05/02  11:00:00,342.730815169,26.2535602282,25.1441074092,0.0,62.886420148,41.4019203762,11.672482067,0.0,10.5075,1.16498206699
 05/02  12:00:00,349.704182383,26.2535602282,35.6352165508,0.0,62.886420148,41.4019203762,11.6725211556,0.0,10.5075,1.16502115564
 05/02  13:00:00,362.477413628,26.2535602282,43.1116757926,0.0,62.886420148,41.4019203762,11.6724756236,0.0,10.5075,1.16497562357
 05/02  14:00:00,360.967108237,26.2535602282,48.7252563336,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  15:00:00,359.631393323,26.2535602282,55.507148256,0.0,62.886420148,41.4019203762,11.6723000633,0.0,10.5075,1.16480006325
 05/02  16:00:00,355.291203718,26.2535602282,54.8907671252,0.0,62.886420148,41.4019203762,11.6722834615,0.0,10.5075,1.16478346148
 05/02  17:00:00,338.841494291,26.2535602282,50.6219731255,0.0,62.886420148,41.4019203762,11.6722835427,0.0,10.5075,1.16478354266
 05/02  18:00:00,320.664932477,26.2535602282,44.7773325558,0.0,41.9242800987,36.8599292233,10.5046598713,0.0,9.34,1.16465987126
 05/02  19:00:00,284.064227488,26.2535602282,33.1223479084,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/02  20:00:00,253.648297371,26.2535602282,24.3888128423,0.0,34.9369000822,32.3179380704,9.33714568281,0.0,8.1725,1.16464568281
 05/02  21:00:00,183.286560143,26.2535602282,21.0991762058,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,108.974906053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935004294,0.0,2.335,1.16435004294
 05/02  23:00:00,138.768531463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,113.368134366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,101.705891858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922958155,0.0,2.335,1.16422958155
 05/03  02:00:00,100.903247381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,101.295226641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,109.987484659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,109.462098565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992515268,0.0,2.335,1.1642515268
 05/03  06:00:00,163.378538574,26.2535602282,4.02681355385,0.0,13.9747600329,18.6919646116,10.1728236253,5.48282362531,4.67,0.02
 05/03  07:00:00,174.156365419,26.2535602282,3.10436015532,0.0,13.9747600329,18.6919646116,29.1833012132,24.4933012132,4.67,0.02
 05/03  08:00:00,258.179408763,26.2535602282,5.2990667173,0.0,34.9369000822,32.3179380704,13.6409598656,4.30397486088,8.1725,1.16448500472
 05/03  09:00:00,297.08479182,26.2535602282,8.41890139542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  10:00:00,300.852997853,26.2535602282,11.1913454493,0.0,62.886420148,41.4019203762,11.6722447035,0.0,10.5075,1.1647447035
 05/03  11:00:00,325.836768248,26.2535602282,14.2061505611,0.0,62.886420148,41.4019203762,11.6724372076,0.0,10.5075,1.16493720758
 05/03  12:00:00,322.190638873,26.2535602282,16.8504111431,0.0,62.886420148,41.4019203762,11.6724462248,0.0,10.5075,1.16494622477
 05/03  13:00:00,331.028239382,26.2535602282,20.818946713,0.0,62.886420148,41.4019203762,11.6724037059,0.0,10.5075,1.16490370586
 05/03  14:00:00,328.258908443,26.2535602282,25.4424605467,0.0,62.886420148,41.4019203762,11.6723615188,0.0,10.5075,1.16486151875
 05/03  15:00:00,324.736834884,26.2535602282,28.6752340501,0.0,62.886420148,41.4019203762,11.6722773881,0.0,10.5075,1.16477738807
 05/03  16:00:00,321.44005247,26.2535602282,27.5319651287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  17:00:00,313.457323041,26.2535602282,22.7489641568,0.0,62.886420148,41.4019203762,11.6722817478,0.0,10.5075,1.1647817478
 05/03  18:00:00,301.76730585,26.2535602282,18.3663155887,0.0,41.9242800987,36.8599292233,10.5046837094,0.0,9.34,1.16468370937
 05/03  19:00:00,291.211755071,26.2535602282,17.2456615349,0.0,41.9242800987,36.8599292233,10.504586412,0.0,9.34,1.16458641195
 05/03  20:00:00,276.082355096,26.2535602282,14.6757073796,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,201.056688674,26.2535602282,13.6041949318,0.0,13.9747600329,18.6919646116,5.83445127407,0.0,4.67,1.16445127407
 05/03  22:00:00,129.582113408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,159.154645931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,136.510338857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924903247,0.0,2.335,1.16424903247
 05/04  01:00:00,122.608873859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,119.657582674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,116.58667425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,121.912289479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923101312,0.0,2.335,1.16423101312
 05/04  05:00:00,119.055282622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,165.733531949,26.2535602282,2.74934348394,0.0,13.9747600329,18.6919646116,6.4374243332,1.7474243332,4.67,0.02
 05/04  07:00:00,166.971547781,26.2535602282,2.06439158537,0.0,13.9747600329,18.6919646116,34.0306876243,28.1962708599,4.67,1.16441676446
 05/04  08:00:00,246.168572492,26.2535602282,4.68100841774,0.0,34.9369000822,32.3179380704,19.5159532509,11.3234532509,8.1725,0.02
 05/04  09:00:00,284.325658548,26.2535602282,8.52352565234,0.0,62.886420148,41.4019203762,11.6720404157,0.0,10.5075,1.16454041567
 05/04  10:00:00,279.195457416,26.2535602282,11.1923999342,0.0,62.886420148,41.4019203762,11.6721715601,0.0,10.5075,1.16467156011
 05/04  11:00:00,312.699209642,26.2535602282,15.2590352248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,311.282008902,26.2535602282,19.1661107786,0.0,62.886420148,41.4019203762,11.672566767,0.0,10.5075,1.165066767
 05/04  13:00:00,322.354545905,26.2535602282,25.672477885,0.0,62.886420148,41.4019203762,11.67252458,0.0,10.5075,1.16502457995
 05/04  14:00:00,329.87533427,26.2535602282,34.2605753964,0.0,62.886420148,41.4019203762,11.6723221713,0.0,10.5075,1.16482217128
 05/04  15:00:00,340.739853534,26.2535602282,43.2957386753,0.0,62.886420148,41.4019203762,11.6722632444,0.0,10.5075,1.16476324445
 05/04  16:00:00,349.456440633,26.2535602282,47.6818974453,0.0,62.886420148,41.4019203762,11.6722447356,0.0,10.5075,1.16474473563
 05/04  17:00:00,349.927222051,26.2535602282,47.3694162037,0.0,62.886420148,41.4019203762,11.67224271,0.0,10.5075,1.16474270998
 05/04  18:00:00,339.146610739,26.2535602282,42.8491910349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,331.160368337,26.2535602282,40.8595751759,0.0,41.9242800987,36.8599292233,10.5046266531,0.0,9.34,1.16462665313
 05/04  20:00:00,305.165139484,26.2535602282,30.5743966756,0.0,34.9369000822,32.3179380704,9.33705807559,0.0,8.1725,1.16455807559
 05/04  21:00:00,221.471165486,26.2535602282,27.9748526812,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  22:00:00,134.330896223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,163.068544475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929188588,0.0,2.335,1.16429188588
 05/04  24:00:00,144.485193629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,132.031671486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,129.25726492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925878835,0.0,2.335,1.16425878835
 05/05  03:00:00,127.713756249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,154.254199519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,151.452219972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,204.359055329,26.2535602282,6.31252665173,0.0,13.9747600329,18.6919646116,5.83420590115,0.0,4.67,1.16420590115
 05/05  07:00:00,200.563989981,26.2535602282,3.79427625935,0.0,13.9747600329,18.6919646116,15.1895557711,10.4995557711,4.67,0.02
 05/05  08:00:00,268.079823325,26.2535602282,6.71997133665,0.0,34.9369000822,32.3179380704,10.2640593506,0.927082788289,8.1725,1.16447656235
 05/05  09:00:00,305.790194189,26.2535602282,11.049249802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,306.709238552,26.2535602282,12.9164800077,0.0,62.886420148,41.4019203762,11.6721650496,0.0,10.5075,1.1646650496
 05/05  11:00:00,337.713994444,26.2535602282,20.9323474078,0.0,62.886420148,41.4019203762,11.6725022491,0.0,10.5075,1.1650022491
 05/05  12:00:00,345.557155554,26.2535602282,31.6201118507,0.0,62.886420148,41.4019203762,11.6724125946,0.0,10.5075,1.16491259457
 05/05  13:00:00,357.22376105,26.2535602282,38.4120776457,0.0,62.886420148,41.4019203762,11.6725800448,0.0,10.5075,1.16508004483
 05/05  14:00:00,358.235772931,26.2535602282,45.7888569668,0.0,62.886420148,41.4019203762,11.6722854913,0.0,10.5075,1.16478549132
 05/05  15:00:00,359.749889617,26.2535602282,52.924325844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,361.37217064,26.2535602282,54.9147490564,0.0,62.886420148,41.4019203762,11.6723756284,0.0,10.5075,1.16487562844
 05/05  17:00:00,358.063402192,26.2535602282,52.8351791852,0.0,62.886420148,41.4019203762,11.6723682858,0.0,10.5075,1.16486828577
 05/05  18:00:00,345.262566619,26.2535602282,46.9290702112,0.0,41.9242800987,36.8599292233,10.5047387411,0.0,9.34,1.16473874113
 05/05  19:00:00,323.244430798,26.2535602282,42.0265192533,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  20:00:00,301.563426824,26.2535602282,34.0416941064,0.0,34.9369000822,32.3179380704,9.33707634876,0.0,8.1725,1.16457634876
 05/05  21:00:00,223.895756769,26.2535602282,34.76979771,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  22:00:00,136.559803501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993772304,0.0,2.335,1.1643772304
 05/05  23:00:00,163.789127887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,144.690561241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,132.161307926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558539831,0.0,1.75125,1.16433539831
 05/06  02:00:00,130.61257262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,130.743713513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,139.426723067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154685554,0.0,1.75125,1.1642185554
 05/06  05:00:00,138.293633845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,185.927742904,26.2535602282,13.6674390119,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/06  07:00:00,191.663180153,26.2535602282,8.01582679405,0.0,6.98738001645,14.1499734587,5.45789305803,0.79097874094,3.5025,1.16441431709
 05/06  08:00:00,254.974681354,26.2535602282,9.93031762377,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  09:00:00,287.752549172,26.2535602282,15.1737064914,0.0,41.9242800987,36.8599292233,10.5045342117,0.0,9.34,1.16453421169
 05/06  10:00:00,321.316673164,26.2535602282,21.315414832,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  11:00:00,352.169428189,26.2535602282,32.4867442841,0.0,62.886420148,41.4019203762,11.6724347197,0.0,10.5075,1.16493471971
 05/06  12:00:00,362.396939579,26.2535602282,45.0697193793,0.0,62.886420148,41.4019203762,11.6723895597,0.0,10.5075,1.16488955969
 05/06  13:00:00,378.830434397,26.2535602282,55.5350861597,0.0,62.886420148,41.4019203762,11.6725537431,0.0,10.5075,1.16505374306
 05/06  14:00:00,377.077227431,26.2535602282,62.6838789835,0.0,62.886420148,41.4019203762,11.6723065854,0.0,10.5075,1.16480658537
 05/06  15:00:00,375.452664087,26.2535602282,68.8735399253,0.0,62.886420148,41.4019203762,11.6722972326,0.0,10.5075,1.16479723258
 05/06  16:00:00,378.972780758,26.2535602282,72.6663080641,0.0,62.886420148,41.4019203762,11.6722715113,0.0,10.5075,1.16477151125
 05/06  17:00:00,377.891170127,26.2535602282,70.9498708905,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  18:00:00,344.498824207,26.2535602282,56.9806969116,0.0,34.9369000822,32.3179380704,9.33719975979,0.0,8.1725,1.16469975979
 05/06  19:00:00,298.43916746,26.2535602282,45.4862908929,0.0,20.9621400493,23.2339557645,7.00215143506,0.0,5.8375,1.16465143506
 05/06  20:00:00,282.069875869,26.2535602282,37.0438653992,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,220.758133171,26.2535602282,38.3604987812,0.0,6.98738001645,14.1499734587,4.66696161552,0.0,3.5025,1.16446161552
 05/06  22:00:00,135.558050264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,162.872375946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555126714,0.0,1.75125,1.16430126714
 05/06  24:00:00,143.88334099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,131.892448527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,130.181436975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554089676,0.0,1.75125,1.16429089676
 05/07  03:00:00,128.670284665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,136.399379901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,134.584002921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,186.257794775,26.2535602282,16.9070717113,0.0,6.98738001645,14.1499734587,4.87913356007,0.212349835864,3.5025,1.16428372421
 05/07  07:00:00,194.853618011,26.2535602282,11.6220792616,0.0,6.98738001645,14.1499734587,4.23722257609,0.714722576088,3.5025,0.02
 05/07  08:00:00,233.908688799,26.2535602282,12.7117705429,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  09:00:00,223.217071305,26.2535602282,15.8164739058,0.0,6.98738001645,14.1499734587,4.66688243508,0.0,3.5025,1.16438243508
 05/07  10:00:00,260.673886933,26.2535602282,26.6199813844,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  11:00:00,280.338977416,26.2535602282,33.8060247177,0.0,27.9495200658,27.7759469175,8.16959952492,0.0,7.005,1.16459952492
 05/07  12:00:00,305.124932665,26.2535602282,46.39299543,0.0,41.9242800987,36.8599292233,10.5046003742,0.0,9.34,1.16460037419
 05/07  13:00:00,307.288887796,26.2535602282,55.5659036197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,306.807130782,26.2535602282,64.484514699,0.0,41.9242800987,36.8599292233,10.5046960444,0.0,9.34,1.1646960444
 05/07  15:00:00,308.43860009,26.2535602282,73.2337899454,0.0,41.9242800987,36.8599292233,10.5046674557,0.0,9.34,1.16466745566
 05/07  16:00:00,308.411841032,26.2535602282,74.5434284108,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  17:00:00,278.453307381,26.2535602282,74.4321424982,0.0,27.9495200658,27.7759469175,8.1696364953,0.0,7.005,1.1646364953
 05/07  18:00:00,277.020608085,26.2535602282,65.8735094575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,250.138582312,26.2535602282,50.3243106962,0.0,13.9747600329,18.6919646116,5.83452704233,0.0,4.67,1.16452704233
 05/07  20:00:00,232.744987842,26.2535602282,32.631971322,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  21:00:00,209.952085971,26.2535602282,35.6855317611,0.0,13.9747600329,18.6919646116,5.83438287157,0.0,4.67,1.16438287157
 05/07  22:00:00,112.700192668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,142.326664289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546715054,0.0,1.75125,1.16421715054
 05/07  24:00:00,119.470600294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,109.915541757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,108.918138739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,108.213471095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920512879,0.0,2.335,1.16420512879
 05/08  04:00:00,116.649737412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,116.171808141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,176.14382384,26.2535602282,10.0338451807,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  07:00:00,188.382542096,26.2535602282,6.92552384469,0.0,13.9747600329,18.6919646116,6.17225990067,0.337872437317,4.67,1.16438746335
 05/08  08:00:00,276.807584957,26.2535602282,10.9976699521,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  09:00:00,322.226623951,26.2535602282,18.0931387015,0.0,62.886420148,41.4019203762,11.6721172791,0.0,10.5075,1.16461727911
 05/08  10:00:00,327.877352805,26.2535602282,24.7458284255,0.0,62.886420148,41.4019203762,11.6721426894,0.0,10.5075,1.16464268936
 05/08  11:00:00,354.791481322,26.2535602282,34.6444509083,0.0,62.886420148,41.4019203762,11.6724061187,0.0,10.5075,1.16490611868
 05/08  12:00:00,354.912384428,26.2535602282,40.2977819158,0.0,62.886420148,41.4019203762,11.672428881,0.0,10.5075,1.16492888105
 05/08  13:00:00,370.419815686,26.2535602282,49.6737772185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  14:00:00,371.190180743,26.2535602282,57.7582847082,0.0,62.886420148,41.4019203762,11.6724230824,0.0,10.5075,1.16492308237
 05/08  15:00:00,365.19015916,26.2535602282,59.167980003,0.0,62.886420148,41.4019203762,11.6723552914,0.0,10.5075,1.16485529136
 05/08  16:00:00,362.448234102,26.2535602282,57.5768693812,0.0,62.886420148,41.4019203762,11.672327192,0.0,10.5075,1.16482719203
 05/08  17:00:00,352.25824616,26.2535602282,50.5600821196,0.0,62.886420148,41.4019203762,11.672315403,0.0,10.5075,1.16481540296
 05/08  18:00:00,330.988920167,26.2535602282,39.0201076152,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,314.540644155,26.2535602282,32.027250877,0.0,41.9242800987,36.8599292233,10.5046921931,0.0,9.34,1.1646921931
 05/08  20:00:00,296.113739248,26.2535602282,25.6402595948,0.0,34.9369000822,32.3179380704,9.3371155896,0.0,8.1725,1.1646155896
 05/08  21:00:00,222.566913177,26.2535602282,30.0278185344,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,134.291531224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,161.806862483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927390737,0.0,2.335,1.16427390737
 05/08  24:00:00,143.204798212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,133.003389999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,131.27980775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992466002,0.0,2.335,1.1642466002
 05/09  03:00:00,131.531340213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,161.001107226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,162.429565948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,221.808354997,26.2535602282,16.4119141699,0.0,13.9747600329,18.6919646116,5.83424123406,0.0,4.67,1.16424123406
 05/09  07:00:00,223.932830557,26.2535602282,10.3005399168,0.0,13.9747600329,18.6919646116,5.65437580208,0.96437580208,4.67,0.02
 05/09  08:00:00,287.57780491,26.2535602282,13.2283744063,0.0,34.9369000822,32.3179380704,9.33701771546,0.0,8.1725,1.16451771546
 05/09  09:00:00,319.074240982,26.2535602282,15.9739112504,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  10:00:00,320.160115286,26.2535602282,18.4608391915,0.0,62.886420148,41.4019203762,11.6721942893,0.0,10.5075,1.16469428926
 05/09  11:00:00,340.822070167,26.2535602282,24.1335439487,0.0,62.886420148,41.4019203762,11.6724112479,0.0,10.5075,1.16491124792
 05/09  12:00:00,343.515007635,26.2535602282,31.6637191528,0.0,62.886420148,41.4019203762,11.6724178641,0.0,10.5075,1.16491786408
 05/09  13:00:00,352.682661736,26.2535602282,37.0733495572,0.0,62.886420148,41.4019203762,11.6725729579,0.0,10.5075,1.16507295793
 05/09  14:00:00,351.031241958,26.2535602282,42.099713409,0.0,62.886420148,41.4019203762,11.6722722842,0.0,10.5075,1.1647722842
 05/09  15:00:00,346.211301399,26.2535602282,44.60521523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,345.799932062,26.2535602282,44.7718668235,0.0,62.886420148,41.4019203762,11.6723520431,0.0,10.5075,1.16485204309
 05/09  17:00:00,349.331125636,26.2535602282,47.3131736882,0.0,62.886420148,41.4019203762,11.6723350887,0.0,10.5075,1.16483508872
 05/09  18:00:00,337.934191786,26.2535602282,42.1227900932,0.0,41.9242800987,36.8599292233,10.5046976969,0.0,9.34,1.16469769693
 05/09  19:00:00,311.628627465,26.2535602282,34.7439911923,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,289.531378805,26.2535602282,26.7724165204,0.0,34.9369000822,32.3179380704,9.33716942351,0.0,8.1725,1.16466942351
 05/09  21:00:00,215.352086458,26.2535602282,28.3414055642,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,134.643703928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936838982,0.0,2.335,1.16436838982
 05/09  23:00:00,162.671801005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,143.412574384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,131.993054573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924459702,0.0,2.335,1.16424459702
 05/10  02:00:00,131.007206619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,130.902071143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,139.389534983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,139.309069352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919975417,0.0,2.335,1.16419975417
 05/10  06:00:00,195.155740709,26.2535602282,13.0410039052,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  07:00:00,204.752563673,26.2535602282,8.29437861616,0.0,13.9747600329,18.6919646116,5.49738407146,0.807384071465,4.67,0.02
 05/10  08:00:00,283.392995145,26.2535602282,11.673773462,0.0,34.9369000822,32.3179380704,9.33698070839,0.0,8.1725,1.16448070839
 05/10  09:00:00,320.866877864,26.2535602282,16.6509647173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  10:00:00,319.369840775,26.2535602282,18.600694341,0.0,62.886420148,41.4019203762,11.6722194156,0.0,10.5075,1.16471941557
 05/10  11:00:00,334.232281482,26.2535602282,20.7186979598,0.0,62.886420148,41.4019203762,11.6723901652,0.0,10.5075,1.16489016519
 05/10  12:00:00,331.137072855,26.2535602282,24.6182815663,0.0,62.886420148,41.4019203762,11.6725977843,0.0,10.5075,1.16509778433
 05/10  13:00:00,342.050123433,26.2535602282,31.3862276907,0.0,62.886420148,41.4019203762,11.6725353081,0.0,10.5075,1.16503530813
 05/10  14:00:00,344.816739599,26.2535602282,38.858671431,0.0,62.886420148,41.4019203762,11.6722625731,0.0,10.5075,1.16476257305
 05/10  15:00:00,350.119477652,26.2535602282,48.3765436481,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  16:00:00,354.285128164,26.2535602282,51.4440379764,0.0,62.886420148,41.4019203762,11.6723503379,0.0,10.5075,1.16485033792
 05/10  17:00:00,350.345979002,26.2535602282,48.739975689,0.0,62.886420148,41.4019203762,11.6723283219,0.0,10.5075,1.16482832191
 05/10  18:00:00,337.879955081,26.2535602282,42.8770959964,0.0,41.9242800987,36.8599292233,10.5047024148,0.0,9.34,1.16470241476
 05/10  19:00:00,325.107833865,26.2535602282,38.066847694,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/10  20:00:00,303.669207131,26.2535602282,31.1136598855,0.0,34.9369000822,32.3179380704,9.33705582044,0.0,8.1725,1.16455582044
 05/10  21:00:00,229.630647814,26.2535602282,34.3411865727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,137.267211438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937480707,0.0,2.335,1.16437480707
 05/10  23:00:00,165.646541612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,146.81043486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,134.94348303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921588923,0.0,2.335,1.16421588923
 05/11  02:00:00,132.434764691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,130.219623126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,135.657949581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992410712,0.0,2.335,1.1642410712
 05/11  05:00:00,131.948592384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,182.792508546,26.2535602282,9.93814059469,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/11  07:00:00,186.539853866,26.2535602282,5.66408139718,0.0,13.9747600329,18.6919646116,6.78836499714,0.954043025295,4.67,1.16432197185
 05/11  08:00:00,266.243583933,26.2535602282,8.61568122291,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  09:00:00,308.9623536,26.2535602282,14.379489718,0.0,62.886420148,41.4019203762,11.6721113176,0.0,10.5075,1.16461131764
 05/11  10:00:00,309.998650592,26.2535602282,18.9474191563,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,343.002904359,26.2535602282,28.2814673699,0.0,62.886420148,41.4019203762,11.6723431154,0.0,10.5075,1.16484311544
 05/11  12:00:00,346.329198526,26.2535602282,36.0916436604,0.0,62.886420148,41.4019203762,11.6725343054,0.0,10.5075,1.16503430545
 05/11  13:00:00,356.091296345,26.2535602282,42.5548498506,0.0,62.886420148,41.4019203762,11.672472274,0.0,10.5075,1.16497227399
 05/11  14:00:00,352.563280105,26.2535602282,49.1131706415,0.0,62.886420148,41.4019203762,11.6724120435,0.0,10.5075,1.16491204349
 05/11  15:00:00,351.252620331,26.2535602282,53.6134473337,0.0,62.886420148,41.4019203762,11.6723109236,0.0,10.5075,1.16481092355
 05/11  16:00:00,352.827345032,26.2535602282,55.1997584426,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  17:00:00,348.554431137,26.2535602282,52.880134439,0.0,62.886420148,41.4019203762,11.6722957701,0.0,10.5075,1.16479577008
 05/11  18:00:00,338.59942647,26.2535602282,48.4982300017,0.0,41.9242800987,36.8599292233,10.504681274,0.0,9.34,1.16468127398
 05/11  19:00:00,321.846736744,26.2535602282,40.3157174423,0.0,41.9242800987,36.8599292233,10.5045688893,0.0,9.34,1.16456888927
 05/11  20:00:00,294.855194902,26.2535602282,30.4737676635,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,221.818882104,26.2535602282,31.4498471047,0.0,13.9747600329,18.6919646116,5.83442119726,0.0,4.67,1.16442119726
 05/11  22:00:00,132.992393493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,162.327328066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,142.917767895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992161522,0.0,2.335,1.1642161522
 05/12  01:00:00,129.515706612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,127.894452032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,126.679658354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,153.479554929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919284965,0.0,2.335,1.16419284965
 05/12  05:00:00,151.386617873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,204.465406743,26.2535602282,9.36437658523,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/12  07:00:00,204.797199302,26.2535602282,6.00640838126,0.0,13.9747600329,18.6919646116,6.37363115154,0.539263613318,4.67,1.16436753822
 05/12  08:00:00,272.685645238,26.2535602282,9.05006062993,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  09:00:00,308.612571462,26.2535602282,12.6926553928,0.0,62.886420148,41.4019203762,11.6721085213,0.0,10.5075,1.16460852127
 05/12  10:00:00,307.814655687,26.2535602282,14.1740090461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
