Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  11:00:00,330.401194825,26.2535602282,18.1191476383,0.0,62.886420148,41.4019203762,11.6724731227,0.0,10.5075,1.16497312269
 05/12  12:00:00,328.827128078,26.2535602282,23.0904427449,0.0,62.886420148,41.4019203762,11.6724452332,0.0,10.5075,1.16494523322
 05/12  13:00:00,339.496359738,26.2535602282,29.2269250203,0.0,62.886420148,41.4019203762,11.6723835343,0.0,10.5075,1.16488353433
 05/12  14:00:00,340.431850873,26.2535602282,36.9449954824,0.0,62.886420148,41.4019203762,11.6723501969,0.0,10.5075,1.16485019695
 05/12  15:00:00,343.778583473,26.2535602282,43.6039864898,0.0,62.886420148,41.4019203762,11.6722603633,0.0,10.5075,1.16476036327
 05/12  16:00:00,345.794967634,26.2535602282,45.4678670167,0.0,62.886420148,41.4019203762,11.672225701,0.0,10.5075,1.164725701
 05/12  17:00:00,345.288636549,26.2535602282,45.546318198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,335.590727083,26.2535602282,41.6635684998,0.0,41.9242800987,36.8599292233,10.5047977721,0.0,9.34,1.1647977721
 05/12  19:00:00,314.082831747,26.2535602282,37.0890984405,0.0,41.9242800987,36.8599292233,10.5046836648,0.0,9.34,1.16468366482
 05/12  20:00:00,293.492952249,26.2535602282,30.8458665726,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  21:00:00,220.658379751,26.2535602282,32.7515595436,0.0,13.9747600329,18.6919646116,5.83442146635,0.0,4.67,1.16442146635
 05/12  22:00:00,136.026162699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,163.667229622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,144.586652706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499204448,0.0,2.335,1.164204448
 05/13  01:00:00,130.622604492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,130.657213429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,127.064583472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548825602,0.0,1.75125,1.16423825602
 05/13  04:00:00,131.824161771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,131.203043179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,171.415762803,26.2535602282,8.43185588489,0.0,6.98738001645,14.1499734587,4.66679029103,0.0,3.5025,1.16429029103
 05/13  07:00:00,183.107955633,26.2535602282,6.04135639013,0.0,6.98738001645,14.1499734587,4.46622862837,0.943728628375,3.5025,0.02
 05/13  08:00:00,246.208524395,26.2535602282,7.68782477265,0.0,20.9621400493,23.2339557645,7.00195612525,0.0,5.8375,1.16445612525
 05/13  09:00:00,275.745985091,26.2535602282,11.3978892648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,307.683156393,26.2535602282,14.9710834949,0.0,62.886420148,41.4019203762,11.6722368919,0.0,10.5075,1.16473689189
 05/13  11:00:00,330.115252498,26.2535602282,18.0938191141,0.0,62.886420148,41.4019203762,11.6724066521,0.0,10.5075,1.16490665214
 05/13  12:00:00,326.471348028,26.2535602282,20.0307823522,0.0,62.886420148,41.4019203762,11.672384072,0.0,10.5075,1.16488407199
 05/13  13:00:00,333.506965213,26.2535602282,22.9846175526,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,334.478572753,26.2535602282,29.0495633326,0.0,62.886420148,41.4019203762,11.672376453,0.0,10.5075,1.16487645295
 05/13  15:00:00,333.618239778,26.2535602282,33.5098606142,0.0,62.886420148,41.4019203762,11.6723528346,0.0,10.5075,1.16485283461
 05/13  16:00:00,343.33468767,26.2535602282,40.7219317572,0.0,62.886420148,41.4019203762,11.6723133883,0.0,10.5075,1.16481338827
 05/13  17:00:00,339.150308339,26.2535602282,38.2533666996,0.0,62.886420148,41.4019203762,11.6722580541,0.0,10.5075,1.16475805413
 05/13  18:00:00,310.3043342,26.2535602282,29.1889090156,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,269.181130419,26.2535602282,23.130672167,0.0,20.9621400493,23.2339557645,7.00219308362,0.0,5.8375,1.16469308362
 05/13  20:00:00,261.919341966,26.2535602282,19.3185327086,0.0,20.9621400493,23.2339557645,7.00200354351,0.0,5.8375,1.16450354351
 05/13  21:00:00,205.29888589,26.2535602282,24.3183615005,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,134.37585627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,160.632083893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555101485,0.0,1.75125,1.16430101485
 05/13  24:00:00,141.645407855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,131.754492684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,129.862065467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549623447,0.0,1.75125,1.16424623447
 05/14  03:00:00,129.301804741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,137.579596805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,135.699777327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552102532,0.0,1.75125,1.16427102532
 05/14  06:00:00,173.414067055,26.2535602282,7.5851996441,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,187.311374747,26.2535602282,5.70407679547,0.0,6.98738001645,14.1499734587,4.46466807791,0.942168077912,3.5025,0.02
 05/14  08:00:00,221.943256219,26.2535602282,6.22070497869,0.0,6.98738001645,14.1499734587,4.66683625156,0.0,3.5025,1.16433625156
 05/14  09:00:00,205.925421886,26.2535602282,6.86849955038,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  10:00:00,242.512391201,26.2535602282,11.2117499961,0.0,27.9495200658,27.7759469175,8.16957328791,0.0,7.005,1.16457328791
 05/14  11:00:00,264.815244119,26.2535602282,12.4962455025,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  12:00:00,294.760800678,26.2535602282,18.0362006358,0.0,41.9242800987,36.8599292233,10.5045686735,0.0,9.34,1.16456867349
 05/14  13:00:00,303.934225119,26.2535602282,22.1253170817,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,300.290373619,26.2535602282,26.4476016937,0.0,41.9242800987,36.8599292233,10.5046528215,0.0,9.34,1.1646528215
 05/14  15:00:00,296.793468632,26.2535602282,29.218392854,0.0,41.9242800987,36.8599292233,10.5046066505,0.0,9.34,1.16460665051
 05/14  16:00:00,298.454660087,26.2535602282,31.2311071477,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  17:00:00,267.737459729,26.2535602282,29.7309651361,0.0,27.9495200658,27.7759469175,8.16956350609,0.0,7.005,1.16456350609
 05/14  18:00:00,266.757785043,26.2535602282,25.7705852092,0.0,13.9747600329,18.6919646116,5.8344373887,0.0,4.67,1.1644373887
 05/14  19:00:00,255.244381308,26.2535602282,23.1383821785,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,252.29826598,26.2535602282,21.193577649,0.0,13.9747600329,18.6919646116,5.83439545059,0.0,4.67,1.16439545059
 05/14  21:00:00,230.80260242,26.2535602282,33.0618245016,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,136.939760752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,164.74112854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551048743,0.0,1.75125,1.16426048743
 05/14  24:00:00,146.260265949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,137.098314275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,134.622096042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,133.287375578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924366699,0.0,2.335,1.16424366699
 05/15  04:00:00,142.353488257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,142.343665035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,197.193447589,26.2535602282,13.3472453891,0.0,13.9747600329,18.6919646116,5.83419720977,0.0,4.67,1.16419720977
 05/15  07:00:00,208.205759149,26.2535602282,9.20116518154,0.0,13.9747600329,18.6919646116,5.46029763759,0.770297637593,4.67,0.02
 05/15  08:00:00,288.972848857,26.2535602282,13.1369637056,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  09:00:00,328.913408276,26.2535602282,19.5792484697,0.0,62.886420148,41.4019203762,11.672128936,0.0,10.5075,1.16462893598
 05/15  10:00:00,332.351242822,26.2535602282,26.5320490474,0.0,62.886420148,41.4019203762,11.6721374323,0.0,10.5075,1.16463743227
 05/15  11:00:00,350.759408035,26.2535602282,32.0084562622,0.0,62.886420148,41.4019203762,11.6723771244,0.0,10.5075,1.1648771244
 05/15  12:00:00,334.644893057,26.2535602282,36.9661911275,0.0,62.886420148,41.4019203762,11.6723811195,0.0,10.5075,1.16488111955
 05/15  13:00:00,330.870001196,26.2535602282,41.7473859371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  14:00:00,328.21434762,26.2535602282,50.6396355354,0.0,62.886420148,41.4019203762,11.6723582272,0.0,10.5075,1.16485822717
 05/15  15:00:00,329.515035698,26.2535602282,58.3443654765,0.0,62.886420148,41.4019203762,11.6722752186,0.0,10.5075,1.16477521857
 05/15  16:00:00,333.038648767,26.2535602282,63.6364139035,0.0,62.886420148,41.4019203762,11.6722309648,0.0,10.5075,1.1647309648
 05/15  17:00:00,332.697558588,26.2535602282,63.6987944812,0.0,62.886420148,41.4019203762,11.6722025549,0.0,10.5075,1.16470255495
 05/15  18:00:00,326.761395469,26.2535602282,59.9135913436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  19:00:00,289.692131422,26.2535602282,37.9896566981,0.0,41.9242800987,36.8599292233,10.5045664699,0.0,9.34,1.16456646989
 05/15  20:00:00,256.124326004,26.2535602282,23.1580002107,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,200.945360481,26.2535602282,25.0399465964,0.0,13.9747600329,18.6919646116,5.83447214779,0.0,4.67,1.16447214779
 05/15  22:00:00,119.006949048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,149.593757552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927706915,0.0,2.335,1.16427706915
 05/15  24:00:00,129.234102669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,118.276251696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,118.46989555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,117.838137076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921521559,0.0,2.335,1.16421521559
 05/16  04:00:00,144.023016351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,140.193139911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,186.504565343,26.2535602282,4.07244541423,0.0,13.9747600329,18.6919646116,6.23842421732,0.404193635803,4.67,1.16423058152
 05/16  07:00:00,189.047926246,26.2535602282,2.96106365921,0.0,13.9747600329,18.6919646116,28.8164230847,24.1264230847,4.67,0.02
 05/16  08:00:00,262.486995368,26.2535602282,6.11330709043,0.0,34.9369000822,32.3179380704,9.91810598079,1.72560598079,8.1725,0.02
 05/16  09:00:00,302.734894803,26.2535602282,10.2426413284,0.0,62.886420148,41.4019203762,11.6720914873,0.0,10.5075,1.16459148729
 05/16  10:00:00,302.120626024,26.2535602282,12.8995876216,0.0,62.886420148,41.4019203762,11.6721653729,0.0,10.5075,1.1646653729
 05/16  11:00:00,327.457556985,26.2535602282,16.2723948612,0.0,62.886420148,41.4019203762,11.6724016414,0.0,10.5075,1.16490164137
 05/16  12:00:00,323.922097773,26.2535602282,20.6354762684,0.0,62.886420148,41.4019203762,11.6724029365,0.0,10.5075,1.16490293649
 05/16  13:00:00,334.909559403,26.2535602282,26.5632186902,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  14:00:00,335.710205916,26.2535602282,33.127674256,0.0,62.886420148,41.4019203762,11.6723777562,0.0,10.5075,1.1648777562
 05/16  15:00:00,337.09095649,26.2535602282,37.960418342,0.0,62.886420148,41.4019203762,11.6722925878,0.0,10.5075,1.16479258777
 05/16  16:00:00,336.764861988,26.2535602282,38.0083802402,0.0,62.886420148,41.4019203762,11.6722460421,0.0,10.5075,1.16474604213
 05/16  17:00:00,334.189689083,26.2535602282,36.2370301827,0.0,62.886420148,41.4019203762,11.6722152961,0.0,10.5075,1.16471529614
 05/16  18:00:00,323.23043823,26.2535602282,31.7668842128,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,299.857826625,26.2535602282,26.4350349905,0.0,41.9242800987,36.8599292233,10.5045774908,0.0,9.34,1.16457749076
 05/16  20:00:00,277.368064037,26.2535602282,18.7092440171,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,204.905590928,26.2535602282,19.8585940127,0.0,13.9747600329,18.6919646116,5.8344807349,0.0,4.67,1.1644807349
 05/16  22:00:00,132.697223563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,161.619154522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928554917,0.0,2.335,1.16428554917
 05/16  24:00:00,142.2473858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,130.037853755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,128.143895498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,127.397036202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922319025,0.0,2.335,1.16422319025
 05/17  04:00:00,134.483228619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,132.23385301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,181.337022449,26.2535602282,5.47187243488,0.0,13.9747600329,18.6919646116,5.83423795522,0.0,4.67,1.16423795522
 05/17  07:00:00,192.676726091,26.2535602282,4.1652934295,0.0,13.9747600329,18.6919646116,5.61342380618,0.92342380618,4.67,0.02
 05/17  08:00:00,268.846389013,26.2535602282,6.48055515888,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,303.978518159,26.2535602282,9.85480076286,0.0,62.886420148,41.4019203762,11.6720958618,0.0,10.5075,1.16459586182
 05/17  10:00:00,303.497010536,26.2535602282,11.7722872028,0.0,62.886420148,41.4019203762,11.6721672221,0.0,10.5075,1.16466722214
 05/17  11:00:00,327.536852456,26.2535602282,15.044253959,0.0,62.886420148,41.4019203762,11.6724001721,0.0,10.5075,1.16490017205
 05/17  12:00:00,325.846203636,26.2535602282,20.3759499805,0.0,62.886420148,41.4019203762,11.672398849,0.0,10.5075,1.16489884895
 05/17  13:00:00,334.319402951,26.2535602282,26.0034458152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  14:00:00,328.900543968,26.2535602282,30.8465228938,0.0,62.886420148,41.4019203762,11.672371299,0.0,10.5075,1.16487129896
 05/17  15:00:00,334.044471422,26.2535602282,37.0619967483,0.0,62.886420148,41.4019203762,11.6722840078,0.0,10.5075,1.16478400783
 05/17  16:00:00,335.58322174,26.2535602282,39.3172182972,0.0,62.886420148,41.4019203762,11.6722352085,0.0,10.5075,1.16473520852
 05/17  17:00:00,332.198756714,26.2535602282,37.825883316,0.0,62.886420148,41.4019203762,11.672202145,0.0,10.5075,1.16470214502
 05/17  18:00:00,322.310469177,26.2535602282,33.2574852129,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  19:00:00,307.888144364,26.2535602282,27.8931620472,0.0,41.9242800987,36.8599292233,10.5045625458,0.0,9.34,1.16456254581
 05/17  20:00:00,280.338094496,26.2535602282,20.1410119494,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,209.811409768,26.2535602282,21.2069803999,0.0,13.9747600329,18.6919646116,5.83446402906,0.0,4.67,1.16446402906
 05/17  22:00:00,130.445427367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,158.672465975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926806298,0.0,2.335,1.16426806298
 05/17  24:00:00,137.359301207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,124.368129351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,123.807347472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,122.21196791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920523612,0.0,2.335,1.16420523612
 05/18  04:00:00,129.03173922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,127.125661758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,176.430449289,26.2535602282,5.87650683727,0.0,13.9747600329,18.6919646116,5.83421944628,0.0,4.67,1.16421944628
 05/18  07:00:00,187.231412455,26.2535602282,4.27517571609,0.0,13.9747600329,18.6919646116,5.59923365406,0.909233654061,4.67,0.02
 05/18  08:00:00,270.846235106,26.2535602282,8.29132142821,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  09:00:00,307.29736177,26.2535602282,11.9038602925,0.0,62.886420148,41.4019203762,11.6721417786,0.0,10.5075,1.16464177862
 05/18  10:00:00,305.998101219,26.2535602282,14.5888634295,0.0,62.886420148,41.4019203762,11.6721431735,0.0,10.5075,1.16464317346
 05/18  11:00:00,334.104222492,26.2535602282,20.5433132983,0.0,62.886420148,41.4019203762,11.6723729209,0.0,10.5075,1.16487292094
 05/18  12:00:00,336.61914657,26.2535602282,29.0554498285,0.0,62.886420148,41.4019203762,11.6723690612,0.0,10.5075,1.16486906125
 05/18  13:00:00,344.811906543,26.2535602282,34.1903685888,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  14:00:00,340.689339134,26.2535602282,39.2930859786,0.0,62.886420148,41.4019203762,11.6723390541,0.0,10.5075,1.16483905406
 05/18  15:00:00,341.650970565,26.2535602282,43.8242758087,0.0,62.886420148,41.4019203762,11.6722496735,0.0,10.5075,1.16474967353
 05/18  16:00:00,342.105769957,26.2535602282,45.0468168401,0.0,62.886420148,41.4019203762,11.6721986564,0.0,10.5075,1.16469865639
 05/18  17:00:00,339.088350777,26.2535602282,43.382736651,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,328.357784016,26.2535602282,37.978626917,0.0,41.9242800987,36.8599292233,10.5047662202,0.0,9.34,1.16476622019
 05/18  19:00:00,314.760582625,26.2535602282,33.1407812096,0.0,41.9242800987,36.8599292233,10.5046620852,0.0,9.34,1.16466208524
 05/18  20:00:00,287.736004503,26.2535602282,26.140795869,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  21:00:00,220.465767636,26.2535602282,29.2300693089,0.0,13.9747600329,18.6919646116,5.83442121055,0.0,4.67,1.16442121055
 05/18  22:00:00,132.85654078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,160.013869816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929717812,0.0,2.335,1.16429717812
 05/18  24:00:00,137.39134605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,122.187042082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,119.594082015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,116.957974792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922337237,0.0,2.335,1.16422337237
 05/19  04:00:00,141.537601586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,138.665159114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,186.108969203,26.2535602282,5.39059279435,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  07:00:00,189.324356044,26.2535602282,4.90552960994,0.0,13.9747600329,18.6919646116,9.65899381119,3.82460112183,4.67,1.16439268937
 05/19  08:00:00,262.525105878,26.2535602282,8.89413548155,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  09:00:00,302.072202665,26.2535602282,13.6265995453,0.0,62.886420148,41.4019203762,11.6720941093,0.0,10.5075,1.16459410931
 05/19  10:00:00,296.966593758,26.2535602282,15.6438401669,0.0,62.886420148,41.4019203762,11.6722510892,0.0,10.5075,1.16475108922
 05/19  11:00:00,328.795144812,26.2535602282,20.119952286,0.0,62.886420148,41.4019203762,11.672319707,0.0,10.5075,1.16481970699
 05/19  12:00:00,336.021931275,26.2535602282,31.4692987039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  13:00:00,345.758492607,26.2535602282,38.4977242724,0.0,62.886420148,41.4019203762,11.6725104949,0.0,10.5075,1.16501049491
 05/19  14:00:00,345.745375699,26.2535602282,48.2001287807,0.0,62.886420148,41.4019203762,11.6722806917,0.0,10.5075,1.16478069165
 05/19  15:00:00,348.960711736,26.2535602282,56.3595099382,0.0,62.886420148,41.4019203762,11.6721891317,0.0,10.5075,1.16468913168
 05/19  16:00:00,339.891136395,26.2535602282,52.8332634168,0.0,62.886420148,41.4019203762,11.6723066023,0.0,10.5075,1.16480660232
 05/19  17:00:00,334.689214702,26.2535602282,50.1820990623,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  18:00:00,325.327592651,26.2535602282,45.7237923143,0.0,41.9242800987,36.8599292233,10.5047008346,0.0,9.34,1.16470083461
 05/19  19:00:00,298.660373556,26.2535602282,37.9874653501,0.0,41.9242800987,36.8599292233,10.504594738,0.0,9.34,1.164594738
 05/19  20:00:00,269.903832169,26.2535602282,29.0422439019,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,206.437931873,26.2535602282,28.2692102928,0.0,13.9747600329,18.6919646116,5.83446393006,0.0,4.67,1.16446393006
 05/19  22:00:00,129.571413691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,160.464118933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,143.148510241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924331759,0.0,2.335,1.16424331759
 05/20  01:00:00,128.360261413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,127.051507314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,126.247480827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552005434,0.0,1.75125,1.16427005434
 05/20  04:00:00,133.198631133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,131.239380248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,172.253864534,26.2535602282,9.50295509955,0.0,6.98738001645,14.1499734587,4.66674585529,0.0,3.5025,1.16424585529
 05/20  07:00:00,182.87076069,26.2535602282,6.3276017064,0.0,6.98738001645,14.1499734587,4.41057516007,0.88807516007,3.5025,0.02
 05/20  08:00:00,250.349895221,26.2535602282,9.07744962826,0.0,20.9621400493,23.2339557645,7.0019646069,0.0,5.8375,1.1644646069
 05/20  09:00:00,285.210214414,26.2535602282,14.3598833762,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,315.890461271,26.2535602282,19.1279633494,0.0,62.886420148,41.4019203762,11.6722238715,0.0,10.5075,1.16472387151
 05/20  11:00:00,339.757922837,26.2535602282,23.9569327697,0.0,62.886420148,41.4019203762,11.6723724588,0.0,10.5075,1.16487245878
 05/20  12:00:00,345.86271667,26.2535602282,33.5695330227,0.0,62.886420148,41.4019203762,11.6723324569,0.0,10.5075,1.16483245686
 05/20  13:00:00,365.987740831,26.2535602282,46.7329014982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  14:00:00,363.122183089,26.2535602282,56.2513951739,0.0,62.886420148,41.4019203762,11.6723079114,0.0,10.5075,1.16480791135
 05/20  15:00:00,362.704070645,26.2535602282,63.4452031512,0.0,62.886420148,41.4019203762,11.6722681356,0.0,10.5075,1.16476813563
 05/20  16:00:00,367.543737516,26.2535602282,68.1680052815,0.0,62.886420148,41.4019203762,11.6722128837,0.0,10.5075,1.16471288366
 05/20  17:00:00,367.01755801,26.2535602282,66.6312746084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  18:00:00,335.739160814,26.2535602282,55.0347601552,0.0,34.9369000822,32.3179380704,9.33728425533,0.0,8.1725,1.16478425533
 05/20  19:00:00,288.771780229,26.2535602282,42.0802070918,0.0,20.9621400493,23.2339557645,7.00206278534,0.0,5.8375,1.16456278534
 05/20  20:00:00,267.035894634,26.2535602282,31.5078309743,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  21:00:00,213.566836747,26.2535602282,33.3135159211,0.0,6.98738001645,14.1499734587,4.66699928422,0.0,3.5025,1.16449928422
 05/20  22:00:00,134.238476717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,163.167196509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557399808,0.0,1.75125,1.16432399808
 05/20  24:00:00,144.870508283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,132.871313636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,131.083117652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548157477,0.0,1.75125,1.16423157477
 05/21  03:00:00,129.788041533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,137.562110455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,135.574761812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,179.041691144,26.2535602282,12.8312042365,0.0,6.98738001645,14.1499734587,4.66678298139,0.0,3.5025,1.16428298139
 05/21  07:00:00,187.263572378,26.2535602282,7.72366917681,0.0,6.98738001645,14.1499734587,4.30427175359,0.781771753589,3.5025,0.02
 05/21  08:00:00,219.170116427,26.2535602282,7.0667631104,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  09:00:00,202.354386087,26.2535602282,7.4731606862,0.0,6.98738001645,14.1499734587,4.6668606316,0.0,3.5025,1.1643606316
 05/21  10:00:00,240.986027534,26.2535602282,12.2076929833,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,266.560269019,26.2535602282,14.5019596671,0.0,27.9495200658,27.7759469175,8.1695411935,0.0,7.005,1.1645411935
 05/21  12:00:00,292.762000684,26.2535602282,20.0723969474,0.0,41.9242800987,36.8599292233,10.5046557528,0.0,9.34,1.16465575279
 05/21  13:00:00,302.32567072,26.2535602282,26.9581202166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,309.604029696,26.2535602282,38.5987359529,0.0,41.9242800987,36.8599292233,10.5045736683,0.0,9.34,1.16457366833
 05/21  15:00:00,315.228135652,26.2535602282,46.9864187883,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,317.083117659,26.2535602282,48.2254539872,0.0,41.9242800987,36.8599292233,10.5046857043,0.0,9.34,1.16468570429
 05/21  17:00:00,286.423238765,26.2535602282,47.1172445099,0.0,27.9495200658,27.7759469175,8.16959473286,0.0,7.005,1.16459473286
 05/21  18:00:00,282.562355932,26.2535602282,40.66335007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  19:00:00,265.761365934,26.2535602282,34.3215256936,0.0,13.9747600329,18.6919646116,5.83456605021,0.0,4.67,1.16456605021
 05/21  20:00:00,252.894161422,26.2535602282,29.1110362646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,234.285901997,26.2535602282,37.1608596198,0.0,13.9747600329,18.6919646116,5.83434624982,0.0,4.67,1.16434624982
 05/21  22:00:00,137.19170228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,164.504394193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,146.034491637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552592946,0.0,1.75125,1.16427592946
 05/22  01:00:00,136.743883366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,135.34267055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,134.541550212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,142.975961065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921200408,0.0,2.335,1.16421200408
 05/22  05:00:00,141.80370726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,203.074740955,26.2535602282,18.2738835046,0.0,13.9747600329,18.6919646116,4.93581249223,0.24581249223,4.67,0.02
 05/22  07:00:00,209.471208631,26.2535602282,10.7758441003,0.0,13.9747600329,18.6919646116,6.81453088072,0.980129144247,4.67,1.16440173647
 05/22  08:00:00,284.292823176,26.2535602282,12.6836644354,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  09:00:00,321.992988635,26.2535602282,18.0815997016,0.0,62.886420148,41.4019203762,11.6720252598,0.0,10.5075,1.16452525976
 05/22  10:00:00,326.011070728,26.2535602282,23.3759897881,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,352.56119467,26.2535602282,33.2296457428,0.0,62.886420148,41.4019203762,11.6723553128,0.0,10.5075,1.16485531284
 05/22  12:00:00,353.766781697,26.2535602282,39.6180265273,0.0,62.886420148,41.4019203762,11.6725125565,0.0,10.5075,1.16501255646
 05/22  13:00:00,367.453105307,26.2535602282,47.7811917674,0.0,62.886420148,41.4019203762,11.6724247928,0.0,10.5075,1.16492479283
 05/22  14:00:00,368.416157548,26.2535602282,57.3338007346,0.0,62.886420148,41.4019203762,11.6723405574,0.0,10.5075,1.16484055741
 05/22  15:00:00,364.468539082,26.2535602282,61.1969841659,0.0,62.886420148,41.4019203762,11.6722172336,0.0,10.5075,1.16471723364
 05/22  16:00:00,363.15962812,26.2535602282,62.3880200455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  17:00:00,360.752126347,26.2535602282,61.7976191367,0.0,62.886420148,41.4019203762,11.6723483354,0.0,10.5075,1.16484833544
 05/22  18:00:00,350.375116604,26.2535602282,56.6350976105,0.0,41.9242800987,36.8599292233,10.504699276,0.0,9.34,1.16469927604
 05/22  19:00:00,339.023225036,26.2535602282,50.3641000165,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,312.242177823,26.2535602282,43.0714927432,0.0,34.9369000822,32.3179380704,9.33703258978,0.0,8.1725,1.16453258978
 05/22  21:00:00,240.231457655,26.2535602282,43.8174152876,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,137.849317091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937400698,0.0,2.335,1.16437400698
 05/22  23:00:00,164.754625374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,144.97943709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,131.275150726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923674386,0.0,2.335,1.16423674386
 05/23  02:00:00,129.555680744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,128.66385852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,155.933610397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918996027,0.0,2.335,1.16418996027
 05/23  05:00:00,154.668634114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,213.480079854,26.2535602282,14.3329243588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,213.807748933,26.2535602282,9.00780391301,0.0,13.9747600329,18.6919646116,5.43346638392,0.743466383919,4.67,0.02
 05/23  08:00:00,281.199677079,26.2535602282,12.0486338874,0.0,34.9369000822,32.3179380704,9.33695651741,0.0,8.1725,1.16445651741
 05/23  09:00:00,320.452326122,26.2535602282,17.6596679836,0.0,62.886420148,41.4019203762,11.6720095218,0.0,10.5075,1.16450952175
 05/23  10:00:00,322.22243665,26.2535602282,21.3631114467,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,347.070692458,26.2535602282,29.3002738557,0.0,62.886420148,41.4019203762,11.6724000396,0.0,10.5075,1.16490003956
 05/23  12:00:00,349.656485343,26.2535602282,36.6624754525,0.0,62.886420148,41.4019203762,11.6723580926,0.0,10.5075,1.16485809265
 05/23  13:00:00,368.048895933,26.2535602282,47.6954465013,0.0,62.886420148,41.4019203762,11.6724744294,0.0,10.5075,1.1649744294
 05/23  14:00:00,366.309304674,26.2535602282,53.9192414494,0.0,62.886420148,41.4019203762,11.6723601894,0.0,10.5075,1.1648601894
 05/23  15:00:00,362.947395658,26.2535602282,57.4424865346,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,365.364937263,26.2535602282,60.786262422,0.0,62.886420148,41.4019203762,11.6722361305,0.0,10.5075,1.16473613049
 05/23  17:00:00,365.443267206,26.2535602282,61.6237595263,0.0,62.886420148,41.4019203762,11.6721843839,0.0,10.5075,1.16468438393
 05/23  18:00:00,352.507741615,26.2535602282,54.1974292559,0.0,41.9242800987,36.8599292233,10.5046922012,0.0,9.34,1.16469220119
 05/23  19:00:00,329.029590647,26.2535602282,47.949955426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,299.095476424,26.2535602282,37.9889595153,0.0,34.9369000822,32.3179380704,9.33713710921,0.0,8.1725,1.16463710921
 05/23  21:00:00,224.618428722,26.2535602282,35.7175190763,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,136.404771232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936810043,0.0,2.335,1.16436810043
 05/23  23:00:00,164.145630876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,144.585892936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,130.893608566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,129.416074461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992600712,0.0,2.335,1.1642600712
 05/24  03:00:00,129.04573219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,136.503329984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,134.98161632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920509032,0.0,2.335,1.16420509032
 05/24  06:00:00,187.871495218,26.2535602282,9.66758848362,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  07:00:00,195.980838619,26.2535602282,6.64551701175,0.0,13.9747600329,18.6919646116,5.65448606216,0.964486062159,4.67,0.02
 05/24  08:00:00,277.371708164,26.2535602282,9.97712244181,0.0,34.9369000822,32.3179380704,9.33700547729,0.0,8.1725,1.16450547729
 05/24  09:00:00,314.777790021,26.2535602282,14.0236234795,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,315.992309094,26.2535602282,16.4789718865,0.0,62.886420148,41.4019203762,11.6722499455,0.0,10.5075,1.16474994553
 05/24  11:00:00,334.117647364,26.2535602282,19.0789833515,0.0,62.886420148,41.4019203762,11.6724194387,0.0,10.5075,1.16491943865
 05/24  12:00:00,328.148789797,26.2535602282,20.7790963035,0.0,62.886420148,41.4019203762,11.6723876237,0.0,10.5075,1.16488762365
 05/24  13:00:00,331.570512461,26.2535602282,21.9889536127,0.0,62.886420148,41.4019203762,11.672498664,0.0,10.5075,1.16499866401
 05/24  14:00:00,326.558010595,26.2535602282,24.484992934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  15:00:00,324.228908253,26.2535602282,27.8155546391,0.0,62.886420148,41.4019203762,11.6722853818,0.0,10.5075,1.16478538182
 05/24  16:00:00,324.57014509,26.2535602282,28.8613506194,0.0,62.886420148,41.4019203762,11.6722185739,0.0,10.5075,1.16471857394
 05/24  17:00:00,323.57666891,26.2535602282,28.3451816325,0.0,62.886420148,41.4019203762,11.672338087,0.0,10.5075,1.16483808697
 05/24  18:00:00,317.458296508,26.2535602282,26.8591673333,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  19:00:00,308.275948764,26.2535602282,24.995294919,0.0,41.9242800987,36.8599292233,10.5045487033,0.0,9.34,1.16454870326
 05/24  20:00:00,288.656909456,26.2535602282,20.7034804935,0.0,34.9369000822,32.3179380704,9.33708001344,0.0,8.1725,1.16458001344
 05/24  21:00:00,216.665978589,26.2535602282,23.7134381752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,135.240090258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,163.067237932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930381042,0.0,2.335,1.16430381042
 05/24  24:00:00,144.096141045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,133.200058259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,131.01318238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925909555,0.0,2.335,1.16425909555
 05/25  03:00:00,129.934457007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,137.056557226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,135.476021006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,186.352095127,26.2535602282,7.8958179631,0.0,13.9747600329,18.6919646116,5.83419603816,0.0,4.67,1.16419603816
 05/25  07:00:00,199.317791111,26.2535602282,6.00057077849,0.0,13.9747600329,18.6919646116,5.62244015509,0.932440155089,4.67,0.02
 05/25  08:00:00,278.984178853,26.2535602282,9.70350793351,0.0,34.9369000822,32.3179380704,9.33691865732,0.0,8.1725,1.16441865732
 05/25  09:00:00,309.328463255,26.2535602282,11.9177660422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,302.816351381,26.2535602282,11.4072398878,0.0,62.886420148,41.4019203762,11.6722062973,0.0,10.5075,1.16470629732
 05/25  11:00:00,322.634237311,26.2535602282,13.211976902,0.0,62.886420148,41.4019203762,11.6724134102,0.0,10.5075,1.16491341019
 05/25  12:00:00,320.641833142,26.2535602282,16.148987459,0.0,62.886420148,41.4019203762,11.672391741,0.0,10.5075,1.16489174105
 05/25  13:00:00,329.641037977,26.2535602282,19.5992004064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  14:00:00,324.257276338,26.2535602282,22.0703920207,0.0,62.886420148,41.4019203762,11.6723459359,0.0,10.5075,1.16484593591
 05/25  15:00:00,326.548856987,26.2535602282,28.1573992111,0.0,62.886420148,41.4019203762,11.6722421671,0.0,10.5075,1.16474216709
 05/25  16:00:00,331.260495272,26.2535602282,31.800700199,0.0,62.886420148,41.4019203762,11.6721758673,0.0,10.5075,1.1646758673
 05/25  17:00:00,330.839367818,26.2535602282,31.5903488635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  18:00:00,321.893743228,26.2535602282,28.3885438522,0.0,41.9242800987,36.8599292233,10.5047263072,0.0,9.34,1.16472630716
 05/25  19:00:00,305.988236466,26.2535602282,22.1617577321,0.0,41.9242800987,36.8599292233,10.5046093914,0.0,9.34,1.16460939143
 05/25  20:00:00,282.192823056,26.2535602282,16.6826939802,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,205.627299815,26.2535602282,14.94824572,0.0,13.9747600329,18.6919646116,5.83446936559,0.0,4.67,1.16446936559
 05/25  22:00:00,131.887788236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,159.036918693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,138.904575604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499245884,0.0,2.335,1.164245884
 05/26  01:00:00,127.69452164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,126.409708993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,125.554215931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921423191,0.0,2.335,1.16421423191
 05/26  04:00:00,150.592193954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,149.066388267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,194.395535582,26.2535602282,2.65608490964,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,196.97914611,26.2535602282,1.79294261589,0.0,13.9747600329,18.6919646116,27.7878382353,21.9534640421,4.67,1.16437419319
 05/26  08:00:00,265.428446271,26.2535602282,4.84155459084,0.0,34.9369000822,32.3179380704,12.6687765186,4.4762765186,8.1725,0.02
 05/26  09:00:00,301.372409003,26.2535602282,8.36048101769,0.0,62.886420148,41.4019203762,11.6720641299,0.0,10.5075,1.16456412988
 05/26  10:00:00,302.783332524,26.2535602282,10.663372524,0.0,62.886420148,41.4019203762,11.6721375524,0.0,10.5075,1.16463755245
 05/26  11:00:00,325.509364026,26.2535602282,13.1064801018,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  12:00:00,323.031270354,26.2535602282,16.5376526041,0.0,62.886420148,41.4019203762,11.6724505637,0.0,10.5075,1.16495056368
 05/26  13:00:00,336.975799383,26.2535602282,24.4916670474,0.0,62.886420148,41.4019203762,11.6723566306,0.0,10.5075,1.16485663056
 05/26  14:00:00,335.147816302,26.2535602282,29.9181226529,0.0,62.886420148,41.4019203762,11.6722917722,0.0,10.5075,1.16479177225
 05/26  15:00:00,339.723746436,26.2535602282,37.7665692979,0.0,62.886420148,41.4019203762,11.6721734033,0.0,10.5075,1.16467340333
 05/26  16:00:00,351.808562538,26.2535602282,46.1459757818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  17:00:00,346.78405351,26.2535602282,43.1392354097,0.0,62.886420148,41.4019203762,11.6722888952,0.0,10.5075,1.16478889518
 05/26  18:00:00,334.74082762,26.2535602282,37.7555206185,0.0,41.9242800987,36.8599292233,10.504645227,0.0,9.34,1.16464522705
 05/26  19:00:00,314.934323386,26.2535602282,34.4736811406,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,293.82985984,26.2535602282,28.6959848762,0.0,34.9369000822,32.3179380704,9.33713008912,0.0,8.1725,1.16463008912
 05/26  21:00:00,226.166861606,26.2535602282,35.0139536964,0.0,13.9747600329,18.6919646116,5.83444623645,0.0,4.67,1.16444623645
 05/26  22:00:00,139.31643619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,166.89432542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,148.36975546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918775759,0.0,2.335,1.16418775759
 05/27  01:00:00,133.916611833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,130.735193264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,129.2192979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,135.456822812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547187112,0.0,1.75125,1.16422187112
 05/27  05:00:00,131.695174453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,165.194292824,26.2535602282,5.04615931427,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,173.647082218,26.2535602282,3.19072182198,0.0,6.98738001645,14.1499734587,13.0832850495,8.41637346698,3.5025,1.16441158253
 05/27  08:00:00,237.099294588,26.2535602282,4.91483332829,0.0,20.9621400493,23.2339557645,6.25337423071,0.395874230706,5.8375,0.02
 05/27  09:00:00,264.146819906,26.2535602282,7.71155762469,0.0,41.9242800987,36.8599292233,10.5044671382,0.0,9.34,1.16446713817
 05/27  10:00:00,289.085062804,26.2535602282,9.40749288205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  11:00:00,320.964718583,26.2535602282,12.1585600704,0.0,62.886420148,41.4019203762,11.6724151199,0.0,10.5075,1.1649151199
 05/27  12:00:00,321.088702441,26.2535602282,17.4821393681,0.0,62.886420148,41.4019203762,11.6723180956,0.0,10.5075,1.16481809559
 05/27  13:00:00,340.848850964,26.2535602282,28.2030227195,0.0,62.886420148,41.4019203762,11.6724208489,0.0,10.5075,1.16492084888
 05/27  14:00:00,346.375813355,26.2535602282,38.3506934638,0.0,62.886420148,41.4019203762,11.6723138534,0.0,10.5075,1.16481385337
 05/27  15:00:00,345.476896611,26.2535602282,42.6645666065,0.0,62.886420148,41.4019203762,11.6722536191,0.0,10.5075,1.16475361911
 05/27  16:00:00,349.428618657,26.2535602282,45.9680645318,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,351.002357018,26.2535602282,47.3800567333,0.0,62.886420148,41.4019203762,11.6721645574,0.0,10.5075,1.16466455736
 05/27  18:00:00,322.802034409,26.2535602282,39.5059790026,0.0,34.9369000822,32.3179380704,9.33721745546,0.0,8.1725,1.16471745546
 05/27  19:00:00,277.579840972,26.2535602282,30.3036280814,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  20:00:00,270.326335516,26.2535602282,26.5913055577,0.0,20.9621400493,23.2339557645,7.00199067787,0.0,5.8375,1.16449067787
 05/27  21:00:00,216.826559331,26.2535602282,34.3063061975,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,135.533801267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565296513,0.0,1.75125,1.16440296513
 05/27  23:00:00,161.947968094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,144.089549665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553196699,0.0,1.75125,1.16428196699
 05/28  01:00:00,134.000224557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,131.191450981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,130.553347532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,139.55381696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551364171,0.0,1.75125,1.16426364171
 05/28  05:00:00,138.492378859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,178.841383716,26.2535602282,10.6831445372,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,188.9373007,26.2535602282,6.80618460555,0.0,6.98738001645,14.1499734587,5.48333610738,0.816536558915,3.5025,1.16429954847
 05/28  08:00:00,221.223092028,26.2535602282,6.38462608925,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  09:00:00,205.14792361,26.2535602282,7.46021744605,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,245.719713511,26.2535602282,13.2321902826,0.0,27.9495200658,27.7759469175,8.16953550636,0.0,7.005,1.16453550636
 05/28  11:00:00,277.292621078,26.2535602282,19.9565316225,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,317.862714651,26.2535602282,35.5237015675,0.0,41.9242800987,36.8599292233,10.5046689871,0.0,9.34,1.16466898706
 05/28  13:00:00,331.645895334,26.2535602282,44.3105063584,0.0,41.9242800987,36.8599292233,10.5046064098,0.0,9.34,1.16460640977
 05/28  14:00:00,329.297025788,26.2535602282,52.1726211072,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,330.648758616,26.2535602282,58.756089892,0.0,41.9242800987,36.8599292233,10.5046494551,0.0,9.34,1.16464945513
 05/28  16:00:00,330.716436098,26.2535602282,59.6072246539,0.0,41.9242800987,36.8599292233,10.5046142564,0.0,9.34,1.16461425638
 05/28  17:00:00,301.314636398,26.2535602282,59.6938688,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,298.925675603,26.2535602282,53.6197887552,0.0,13.9747600329,18.6919646116,5.83445585052,0.0,4.67,1.16445585052
 05/28  19:00:00,285.09100559,26.2535602282,47.4468752077,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,265.479782102,26.2535602282,37.4119337111,0.0,13.9747600329,18.6919646116,5.83440090754,0.0,4.67,1.16440090754
 05/28  21:00:00,240.274725791,26.2535602282,42.0553662417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,136.637960863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,164.272374929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547858522,0.0,1.75125,1.16422858522
 05/28  24:00:00,145.368262496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,133.7832375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,132.132070081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553701283,0.0,1.75125,1.16428701283
 05/29  03:00:00,130.19192141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,136.987421036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,135.098670214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,179.139127757,26.2535602282,12.9402024267,0.0,6.98738001645,14.1499734587,4.66678568053,0.0,3.5025,1.16428568053
 05/29  07:00:00,187.677451853,26.2535602282,7.7537155213,0.0,6.98738001645,14.1499734587,4.30091348209,0.778413482093,3.5025,0.02
 05/29  08:00:00,222.34541972,26.2535602282,7.85302900542,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,209.315860695,26.2535602282,9.44515757969,0.0,6.98738001645,14.1499734587,4.6668290913,0.0,3.5025,1.1643290913
 05/29  10:00:00,252.507806801,26.2535602282,17.3826002697,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,280.793209539,26.2535602282,22.9816384604,0.0,27.9495200658,27.7759469175,8.1694903413,0.0,7.005,1.1644903413
 05/29  12:00:00,318.15331826,26.2535602282,36.1357079854,0.0,41.9242800987,36.8599292233,10.5045859861,0.0,9.34,1.16458598606
 05/29  13:00:00,330.859312942,26.2535602282,43.7581114986,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
