Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  14:00:00,328.14435298,26.2535602282,50.436832931,0.0,41.9242800987,36.8599292233,10.5046257914,0.0,9.34,1.16462579141
 05/29  15:00:00,327.242330997,26.2535602282,55.9382469891,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,327.680771356,26.2535602282,58.5784007003,0.0,41.9242800987,36.8599292233,10.5045821333,0.0,9.34,1.16458213327
 05/29  17:00:00,289.864066326,26.2535602282,55.5999300093,0.0,27.9495200658,27.7759469175,8.16961327558,0.0,7.005,1.16461327558
 05/29  18:00:00,291.067844635,26.2535602282,50.2891059107,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  19:00:00,279.481305301,26.2535602282,47.0496838059,0.0,13.9747600329,18.6919646116,5.83455365892,0.0,4.67,1.16455365892
 05/29  20:00:00,260.676519041,26.2535602282,37.3634428213,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  21:00:00,236.380761116,26.2535602282,41.436719372,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,134.466919577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556932948,0.0,1.75125,1.16431932948
 05/29  23:00:00,161.393564006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,138.329458325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,122.191261707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923725682,0.0,2.335,1.16423725682
 05/30  02:00:00,117.936013136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,117.01970925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,143.888867966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918692924,0.0,2.335,1.16418692924
 05/30  05:00:00,144.93557833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,201.332220017,26.2535602282,9.03186623311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  07:00:00,206.786753911,26.2535602282,6.5741187931,0.0,13.9747600329,18.6919646116,5.10114018562,0.411140185617,4.67,0.02
 05/30  08:00:00,277.033625366,26.2535602282,9.92244453768,0.0,34.9369000822,32.3179380704,9.33694102553,0.0,8.1725,1.16444102553
 05/30  09:00:00,319.165117022,26.2535602282,16.4233139993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,325.16865026,26.2535602282,22.4051364975,0.0,62.886420148,41.4019203762,11.6722326667,0.0,10.5075,1.16473266671
 05/30  11:00:00,356.853558247,26.2535602282,35.9131313814,0.0,62.886420148,41.4019203762,11.6723451134,0.0,10.5075,1.16484511339
 05/30  12:00:00,360.72375869,26.2535602282,43.6621432804,0.0,62.886420148,41.4019203762,11.6724916989,0.0,10.5075,1.16499169888
 05/30  13:00:00,368.598775206,26.2535602282,48.5593225697,0.0,62.886420148,41.4019203762,11.6723840765,0.0,10.5075,1.16488407654
 05/30  14:00:00,370.77745957,26.2535602282,55.9554353983,0.0,62.886420148,41.4019203762,11.6722562554,0.0,10.5075,1.16475625538
 05/30  15:00:00,369.421665861,26.2535602282,61.6633816143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  16:00:00,368.492141173,26.2535602282,61.5234758246,0.0,62.886420148,41.4019203762,11.6722849945,0.0,10.5075,1.16478499455
 05/30  17:00:00,363.885306796,26.2535602282,58.3132203032,0.0,62.886420148,41.4019203762,11.6722207687,0.0,10.5075,1.16472076871
 05/30  18:00:00,351.975080648,26.2535602282,53.0183936812,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,328.453112413,26.2535602282,46.9952721135,0.0,41.9242800987,36.8599292233,10.504592325,0.0,9.34,1.16459232503
 05/30  20:00:00,304.45438807,26.2535602282,39.3185223725,0.0,34.9369000822,32.3179380704,9.33711111738,0.0,8.1725,1.16461111738
 05/30  21:00:00,230.560832959,26.2535602282,41.1008862231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,137.972660427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,165.736719103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926052987,0.0,2.335,1.16426052987
 05/30  24:00:00,147.499387892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,137.009973602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,134.593238473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922023013,0.0,2.335,1.16422023013
 05/31  03:00:00,133.55557097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,141.377968349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,140.339113944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,202.419449733,26.2535602282,19.0142469354,0.0,13.9747600329,18.6919646116,5.83421861095,0.0,4.67,1.16421861095
 05/31  07:00:00,211.669164354,26.2535602282,11.4047164319,0.0,13.9747600329,18.6919646116,5.42976952114,0.739769521142,4.67,0.02
 05/31  08:00:00,288.273919166,26.2535602282,14.2246234216,0.0,34.9369000822,32.3179380704,9.33692820292,0.0,8.1725,1.16442820292
 05/31  09:00:00,324.644619043,26.2535602282,19.4355873341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  10:00:00,325.410527933,26.2535602282,22.3635196264,0.0,62.886420148,41.4019203762,11.672198108,0.0,10.5075,1.16469810797
 05/31  11:00:00,349.612736406,26.2535602282,31.4874001159,0.0,62.886420148,41.4019203762,11.6723871371,0.0,10.5075,1.16488713715
 05/31  12:00:00,350.953105413,26.2535602282,37.7173039914,0.0,62.886420148,41.4019203762,11.67235122,0.0,10.5075,1.16485121998
 05/31  13:00:00,355.077754563,26.2535602282,39.8807029178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  14:00:00,344.816551784,26.2535602282,38.8314753267,0.0,62.886420148,41.4019203762,11.6722923839,0.0,10.5075,1.16479238388
 05/31  15:00:00,338.159867021,26.2535602282,40.0804605312,0.0,62.886420148,41.4019203762,11.6721769992,0.0,10.5075,1.16467699917
 05/31  16:00:00,342.990601635,26.2535602282,44.1285514651,0.0,62.886420148,41.4019203762,11.6722638506,0.0,10.5075,1.16476385056
 05/31  17:00:00,346.944010407,26.2535602282,46.9717071652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  18:00:00,338.295874419,26.2535602282,43.5553233492,0.0,41.9242800987,36.8599292233,10.5046347853,0.0,9.34,1.16463478525
 05/31  19:00:00,327.959816499,26.2535602282,40.2731149416,0.0,41.9242800987,36.8599292233,10.5046435318,0.0,9.34,1.16464353177
 05/31  20:00:00,306.060393715,26.2535602282,34.2679575549,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/31  21:00:00,233.496905128,26.2535602282,37.4926674044,0.0,13.9747600329,18.6919646116,5.83446720447,0.0,4.67,1.16446720447
 05/31  22:00:00,137.659832496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,165.63245919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,147.165556298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919358844,0.0,2.335,1.16419358844
 06/01  01:00:00,136.250690546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,135.161061406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,135.058465071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,143.759007318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922000203,0.0,2.335,1.16422000203
 06/01  05:00:00,142.592027612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,208.473150939,26.2535602282,22.4883943906,0.0,13.9747600329,18.6919646116,4.91498270842,0.224982708425,4.67,0.02
 06/01  07:00:00,216.120183245,26.2535602282,12.8718042943,0.0,13.9747600329,18.6919646116,6.45712881241,0.622760130819,4.67,1.16436868159
 06/01  08:00:00,295.968416266,26.2535602282,17.5677216339,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,334.041364212,26.2535602282,23.6548053997,0.0,62.886420148,41.4019203762,11.6720575238,0.0,10.5075,1.16455752383
 06/01  10:00:00,336.330526546,26.2535602282,28.0192280627,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,359.61382156,26.2535602282,39.3562777769,0.0,62.886420148,41.4019203762,11.672354691,0.0,10.5075,1.16485469097
 06/01  12:00:00,361.65607593,26.2535602282,44.3431476072,0.0,62.886420148,41.4019203762,11.6724834863,0.0,10.5075,1.16498348633
 06/01  13:00:00,368.280937215,26.2535602282,48.1392093984,0.0,62.886420148,41.4019203762,11.6723742395,0.0,10.5075,1.16487423947
 06/01  14:00:00,362.326145017,26.2535602282,49.4657656188,0.0,62.886420148,41.4019203762,11.6722698667,0.0,10.5075,1.16476986672
 06/01  15:00:00,355.698014468,26.2535602282,51.085999364,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  16:00:00,360.375788363,26.2535602282,55.2966226849,0.0,62.886420148,41.4019203762,11.6723039875,0.0,10.5075,1.16480398746
 06/01  17:00:00,361.863995519,26.2535602282,56.6561271059,0.0,62.886420148,41.4019203762,11.6722331881,0.0,10.5075,1.16473318805
 06/01  18:00:00,348.805775711,26.2535602282,50.4076859148,0.0,41.9242800987,36.8599292233,10.5047217275,0.0,9.34,1.1647217275
 06/01  19:00:00,334.019395099,26.2535602282,43.7604088711,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,308.244427765,26.2535602282,35.5470775521,0.0,34.9369000822,32.3179380704,9.33701741994,0.0,8.1725,1.16451741994
 06/01  21:00:00,237.075604165,26.2535602282,40.4640983631,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,137.979666399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933334713,0.0,2.335,1.16433334713
 06/01  23:00:00,165.133335928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,146.77718058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,136.693495117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919968004,0.0,2.335,1.16419968004
 06/02  02:00:00,134.401073636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,134.451355101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,163.959821767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,163.889129588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920447381,0.0,2.335,1.16420447381
 06/02  06:00:00,229.958941744,26.2535602282,22.0039047781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,229.434850414,26.2535602282,12.6704649771,0.0,13.9747600329,18.6919646116,5.46609411329,0.776094113287,4.67,0.02
 06/02  08:00:00,293.004484561,26.2535602282,15.6400583281,0.0,34.9369000822,32.3179380704,9.3369861843,0.0,8.1725,1.1644861843
 06/02  09:00:00,330.051198472,26.2535602282,21.4665966474,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,333.131879339,26.2535602282,25.6982379465,0.0,62.886420148,41.4019203762,11.6722058389,0.0,10.5075,1.16470583887
 06/02  11:00:00,357.120750905,26.2535602282,36.9369132958,0.0,62.886420148,41.4019203762,11.6723498514,0.0,10.5075,1.16484985136
 06/02  12:00:00,359.587926294,26.2535602282,42.6642874151,0.0,62.886420148,41.4019203762,11.6725003352,0.0,10.5075,1.16500033521
 06/02  13:00:00,366.906929322,26.2535602282,47.0054854946,0.0,62.886420148,41.4019203762,11.6723841104,0.0,10.5075,1.16488411043
 06/02  14:00:00,365.942253359,26.2535602282,52.1898351403,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  15:00:00,365.172847349,26.2535602282,57.5040538197,0.0,62.886420148,41.4019203762,11.6721566696,0.0,10.5075,1.16465666956
 06/02  16:00:00,364.106779512,26.2535602282,57.3273322276,0.0,62.886420148,41.4019203762,11.6722362896,0.0,10.5075,1.16473628964
 06/02  17:00:00,360.295574869,26.2535602282,54.8890502673,0.0,62.886420148,41.4019203762,11.6721685077,0.0,10.5075,1.16466850768
 06/02  18:00:00,348.043484868,26.2535602282,49.1867062292,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  19:00:00,325.583882202,26.2535602282,43.9455409477,0.0,41.9242800987,36.8599292233,10.5046381909,0.0,9.34,1.16463819094
 06/02  20:00:00,302.997213866,26.2535602282,37.6105786136,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,233.994082973,26.2535602282,43.0234588228,0.0,13.9747600329,18.6919646116,5.83448671134,0.0,4.67,1.16448671134
 06/02  22:00:00,135.774990638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,161.283034836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924192003,0.0,2.335,1.16424192003
 06/02  24:00:00,141.675586615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,128.964911358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,127.74996189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,127.595704207,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552309443,0.0,1.75125,1.16427309443
 06/03  04:00:00,135.649695959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,134.237673785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,173.313508985,26.2535602282,8.71175032225,0.0,6.98738001645,14.1499734587,4.66673810394,0.0,3.5025,1.16423810394
 06/03  07:00:00,182.627886844,26.2535602282,5.60236933445,0.0,6.98738001645,14.1499734587,4.63327445635,1.11077445635,3.5025,0.02
 06/03  08:00:00,245.367364688,26.2535602282,7.16744633223,0.0,20.9621400493,23.2339557645,7.0019242735,0.0,5.8375,1.1644242735
 06/03  09:00:00,276.340316398,26.2535602282,11.1554047548,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/03  10:00:00,309.278038727,26.2535602282,15.5820427851,0.0,62.886420148,41.4019203762,11.6721443561,0.0,10.5075,1.16464435607
 06/03  11:00:00,338.516513882,26.2535602282,22.2192416574,0.0,62.886420148,41.4019203762,11.6722542473,0.0,10.5075,1.16475424731
 06/03  12:00:00,348.010583544,26.2535602282,34.1125025945,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  13:00:00,353.506674836,26.2535602282,37.2006388795,0.0,62.886420148,41.4019203762,11.6723910369,0.0,10.5075,1.16489103692
 06/03  14:00:00,312.798614234,26.2535602282,18.3962491023,0.0,62.886420148,41.4019203762,12.3206232102,0.648325347026,10.5075,1.16479786318
 06/03  15:00:00,292.697600227,26.2535602282,13.4690057976,0.0,62.886420148,41.4019203762,11.6722257703,0.0,10.5075,1.16472577031
 06/03  16:00:00,293.57879759,26.2535602282,14.0076250904,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  17:00:00,293.291853586,26.2535602282,13.9071679663,0.0,62.886420148,41.4019203762,11.6722922352,0.0,10.5075,1.16479223524
 06/03  18:00:00,272.164169787,26.2535602282,11.4090944587,0.0,34.9369000822,32.3179380704,9.53052705971,0.193357221245,8.1725,1.16466983846
 06/03  19:00:00,232.908495441,26.2535602282,9.29693226371,0.0,20.9621400493,23.2339557645,7.00204745314,0.0,5.8375,1.16454745314
 06/03  20:00:00,229.536093542,26.2535602282,8.63371693619,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  21:00:00,175.971665381,26.2535602282,6.41712284004,0.0,6.98738001645,14.1499734587,4.66689312784,0.0,3.5025,1.16439312784
 06/03  22:00:00,125.145368805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,154.64916141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,133.917933323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554098881,0.0,1.75125,1.16429098881
 06/04  01:00:00,123.592212334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,123.280275453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,122.751288193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546419099,0.0,1.75125,1.16421419099
 06/04  04:00:00,130.031894901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,129.423348342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,162.127600451,26.2535602282,1.4744338604,0.0,6.98738001645,14.1499734587,3.66819100422,0.145691004223,3.5025,0.02
 06/04  07:00:00,175.66075768,26.2535602282,1.31296295382,0.0,6.98738001645,14.1499734587,17.9961761615,13.3293762422,3.5025,1.16429991933
 06/04  08:00:00,212.301691178,26.2535602282,1.95691468428,0.0,6.98738001645,14.1499734587,6.00875052828,2.48625052828,3.5025,0.02
 06/04  09:00:00,199.297956888,26.2535602282,3.76850500055,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  10:00:00,241.787652606,26.2535602282,9.7221792152,0.0,27.9495200658,27.7759469175,8.16953554841,0.0,7.005,1.16453554841
 06/04  11:00:00,268.608859514,26.2535602282,12.9933856747,0.0,27.9495200658,27.7759469175,8.16952034488,0.0,7.005,1.16452034488
 06/04  12:00:00,291.065049191,26.2535602282,15.6845881745,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  13:00:00,307.03361303,26.2535602282,24.1605099429,0.0,41.9242800987,36.8599292233,10.5046393022,0.0,9.34,1.16463930216
 06/04  14:00:00,318.278742261,26.2535602282,38.8780105697,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,318.59779832,26.2535602282,44.3719760301,0.0,41.9242800987,36.8599292233,10.5045305754,0.0,9.34,1.1645305754
 06/04  16:00:00,321.528032013,26.2535602282,47.7145695942,0.0,41.9242800987,36.8599292233,10.5046192802,0.0,9.34,1.16461928025
 06/04  17:00:00,288.639072301,26.2535602282,45.4706513998,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,282.631869774,26.2535602282,38.1700652625,0.0,13.9747600329,18.6919646116,5.83445137698,0.0,4.67,1.16445137698
 06/04  19:00:00,270.421049095,26.2535602282,34.5661024176,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,256.15479293,26.2535602282,27.4610179328,0.0,13.9747600329,18.6919646116,5.83438565291,0.0,4.67,1.16438565291
 06/04  21:00:00,235.93318317,26.2535602282,38.6880517972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,135.801547186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,162.542087646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154590311,0.0,1.75125,1.1642090311
 06/04  24:00:00,144.111325987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,136.756228679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,134.606865734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920018867,0.0,2.335,1.16420018867
 06/05  03:00:00,134.115110418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,142.210096278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,141.267355224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,201.898295144,26.2535602282,17.2554357635,0.0,13.9747600329,18.6919646116,5.8341937285,0.0,4.67,1.1641937285
 06/05  07:00:00,214.070109458,26.2535602282,10.9496338059,0.0,13.9747600329,18.6919646116,5.47913881314,0.78913881314,4.67,0.02
 06/05  08:00:00,293.840400926,26.2535602282,15.244906553,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  09:00:00,332.699110591,26.2535602282,21.6919226465,0.0,62.886420148,41.4019203762,11.6720604618,0.0,10.5075,1.16456046177
 06/05  10:00:00,336.183737637,26.2535602282,27.0597466603,0.0,62.886420148,41.4019203762,11.6722392074,0.0,10.5075,1.16473920742
 06/05  11:00:00,356.548282019,26.2535602282,36.0992525962,0.0,62.886420148,41.4019203762,10.9969878574,0.0,10.5075,0.489487857361
 06/05  12:00:00,361.955003732,26.2535602282,44.4320077388,0.0,62.886420148,41.4019203762,11.2026977557,0.0,10.5075,0.695197755695
 06/05  13:00:00,372.414247163,26.2535602282,51.0451241278,0.0,62.886420148,41.4019203762,11.672404091,0.0,10.5075,1.16490409098
 06/05  14:00:00,370.786638875,26.2535602282,56.1003654005,0.0,62.886420148,41.4019203762,11.6723193691,0.0,10.5075,1.1648193691
 06/05  15:00:00,366.955085896,26.2535602282,59.9562648598,0.0,62.886420148,41.4019203762,11.6721827079,0.0,10.5075,1.16468270785
 06/05  16:00:00,367.474679656,26.2535602282,61.1817997693,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  17:00:00,366.013355468,26.2535602282,60.1624981679,0.0,62.886420148,41.4019203762,11.6722736205,0.0,10.5075,1.16477362046
 06/05  18:00:00,352.655003514,26.2535602282,54.0747609209,0.0,41.9242800987,36.8599292233,10.5046125151,0.0,9.34,1.1646125151
 06/05  19:00:00,340.327078971,26.2535602282,49.158183765,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,302.276044999,26.2535602282,32.4793868954,0.0,34.9369000822,32.3179380704,9.33707888267,0.0,8.1725,1.16457888267
 06/05  21:00:00,220.342226246,26.2535602282,28.3679019048,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,133.304251226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935743239,0.0,2.335,1.16435743239
 06/05  23:00:00,162.516483694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,143.81431451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,133.563806838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919729719,0.0,2.335,1.16419729719
 06/06  02:00:00,132.615152578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,131.604144472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,158.775224827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920747343,0.0,2.335,1.16420747343
 06/06  05:00:00,158.018457536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,212.249788501,26.2535602282,11.490868971,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  07:00:00,211.156714115,26.2535602282,7.22799469435,0.0,13.9747600329,18.6919646116,5.7786195675,1.0886195675,4.67,0.02
 06/06  08:00:00,278.099129018,26.2535602282,10.2792192076,0.0,34.9369000822,32.3179380704,9.33694955411,0.0,8.1725,1.16444955411
 06/06  09:00:00,316.17441106,26.2535602282,14.7694492151,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,316.557639097,26.2535602282,17.4283003474,0.0,62.886420148,41.4019203762,11.6722224979,0.0,10.5075,1.16472249788
 06/06  11:00:00,340.613885874,26.2535602282,23.7689716603,0.0,62.886420148,41.4019203762,11.672317068,0.0,10.5075,1.16481706799
 06/06  12:00:00,343.997446883,26.2535602282,31.873304364,0.0,62.886420148,41.4019203762,11.672444874,0.0,10.5075,1.16494487397
 06/06  13:00:00,355.058802424,26.2535602282,38.1344046434,0.0,62.886420148,41.4019203762,11.6723233871,0.0,10.5075,1.16482338707
 06/06  14:00:00,352.355719152,26.2535602282,42.7701231677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  15:00:00,350.24500089,26.2535602282,47.1922291766,0.0,62.886420148,41.4019203762,11.6722895132,0.0,10.5075,1.16478951315
 06/06  16:00:00,354.28650454,26.2535602282,50.5221470147,0.0,62.886420148,41.4019203762,11.6721967709,0.0,10.5075,1.16469677089
 06/06  17:00:00,357.354773599,26.2535602282,52.9052802005,0.0,62.886420148,41.4019203762,11.6722842885,0.0,10.5075,1.16478428847
 06/06  18:00:00,349.091859128,26.2535602282,50.2089719771,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  19:00:00,326.479906623,26.2535602282,44.8692367525,0.0,41.9242800987,36.8599292233,10.5046129649,0.0,9.34,1.16461296494
 06/06  20:00:00,300.917737259,26.2535602282,36.1028453301,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,228.208845414,26.2535602282,38.5074005427,0.0,13.9747600329,18.6919646116,5.83448317655,0.0,4.67,1.16448317655
 06/06  22:00:00,137.70115453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,165.047052704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927301315,0.0,2.335,1.16427301315
 06/06  24:00:00,146.226668977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,136.413423008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,135.228201236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,135.133330361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920114448,0.0,2.335,1.16420114448
 06/07  04:00:00,140.988248827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,135.882659799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,186.895469174,26.2535602282,9.75877349694,0.0,13.9747600329,18.6919646116,5.8342046204,0.0,4.67,1.1642046204
 06/07  07:00:00,195.667397799,26.2535602282,6.33773732904,0.0,13.9747600329,18.6919646116,5.21667360075,0.526673600748,4.67,0.02
 06/07  08:00:00,269.740278602,26.2535602282,7.9442942521,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  09:00:00,301.53185106,26.2535602282,10.38662453,0.0,62.886420148,41.4019203762,11.6720035626,0.0,10.5075,1.16450356261
 06/07  10:00:00,297.844936646,26.2535602282,10.6675078703,0.0,62.886420148,41.4019203762,11.6721789937,0.0,10.5075,1.16467899372
 06/07  11:00:00,317.645312646,26.2535602282,11.7429369457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  12:00:00,313.452554075,26.2535602282,13.5228186742,0.0,62.886420148,41.4019203762,11.6724527984,0.0,10.5075,1.16495279843
 06/07  13:00:00,322.586780665,26.2535602282,16.3691219994,0.0,62.886420148,41.4019203762,11.6723342939,0.0,10.5075,1.16483429388
 06/07  14:00:00,317.985943297,26.2535602282,18.2670413858,0.0,62.886420148,41.4019203762,11.6722455086,0.0,10.5075,1.1647455086
 06/07  15:00:00,312.427004158,26.2535602282,17.9932093783,0.0,62.886420148,41.4019203762,11.6722657858,0.0,10.5075,1.16476578584
 06/07  16:00:00,314.063175895,26.2535602282,19.2278136378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,313.625012399,26.2535602282,19.0407192522,0.0,62.886420148,41.4019203762,11.6721917791,0.0,10.5075,1.16469177905
 06/07  18:00:00,304.133457074,26.2535602282,16.6014457603,0.0,41.9242800987,36.8599292233,10.5046805992,0.0,9.34,1.16468059923
 06/07  19:00:00,291.775012968,26.2535602282,14.9087332979,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,273.400547112,26.2535602282,12.8216351361,0.0,34.9369000822,32.3179380704,9.3371217881,0.0,8.1725,1.1646217881
 06/07  21:00:00,202.096178239,26.2535602282,12.862025727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,132.221417033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934942308,0.0,2.335,1.16434942308
 06/07  23:00:00,160.015862654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,140.077247038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,129.298139938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992328755,0.0,2.335,1.1642328755
 06/08  02:00:00,128.305080411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,128.215320487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,136.982910579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,136.717342629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923708324,0.0,2.335,1.16423708324
 06/08  06:00:00,185.821983039,26.2535602282,6.11068893471,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  07:00:00,198.206886225,26.2535602282,4.38525923891,0.0,13.9747600329,18.6919646116,5.22838229324,0.538382293239,4.67,0.02
 06/08  08:00:00,275.542373895,26.2535602282,7.60678385909,0.0,34.9369000822,32.3179380704,9.33696107194,0.0,8.1725,1.16446107194
 06/08  09:00:00,312.646479503,26.2535602282,11.9926153873,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,311.849199687,26.2535602282,13.482617019,0.0,62.886420148,41.4019203762,11.6721220883,0.0,10.5075,1.16462208826
 06/08  11:00:00,327.924860178,26.2535602282,14.9558544264,0.0,62.886420148,41.4019203762,11.672400687,0.0,10.5075,1.16490068695
 06/08  12:00:00,324.801232602,26.2535602282,18.0856818056,0.0,62.886420148,41.4019203762,11.6723351957,0.0,10.5075,1.16483519566
 06/08  13:00:00,337.550474233,26.2535602282,25.3603633719,0.0,62.886420148,41.4019203762,11.672407619,0.0,10.5075,1.16490761901
 06/08  14:00:00,331.235821475,26.2535602282,27.7856008962,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  15:00:00,327.901527047,26.2535602282,31.0201850653,0.0,62.886420148,41.4019203762,11.6721718724,0.0,10.5075,1.16467187244
 06/08  16:00:00,331.565404513,26.2535602282,33.8590290826,0.0,62.886420148,41.4019203762,11.6722379688,0.0,10.5075,1.16473796881
 06/08  17:00:00,332.270923082,26.2535602282,34.5262394034,0.0,62.886420148,41.4019203762,11.6721586299,0.0,10.5075,1.16465862985
 06/08  18:00:00,320.551432673,26.2535602282,29.2112175197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  19:00:00,303.238006874,26.2535602282,22.2000505599,0.0,41.9242800987,36.8599292233,10.5046179031,0.0,9.34,1.16461790313
 06/08  20:00:00,279.9783168,26.2535602282,17.2652560332,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,206.406037747,26.2535602282,16.5081254316,0.0,13.9747600329,18.6919646116,5.83445837051,0.0,4.67,1.16445837051
 06/08  22:00:00,130.844769205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,159.827677246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,140.285820819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922886505,0.0,2.335,1.16422886505
 06/09  01:00:00,129.125093888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,128.059056907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,127.383082352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918954078,0.0,2.335,1.16418954078
 06/09  04:00:00,153.440296412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,153.692183277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,203.340130774,26.2535602282,5.85801954454,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,207.762819963,26.2535602282,4.59195978746,0.0,13.9747600329,18.6919646116,6.72396542347,0.889601683931,4.67,1.16436373954
 06/09  08:00:00,276.339267227,26.2535602282,8.33562661259,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,312.032221247,26.2535602282,12.1779013823,0.0,62.886420148,41.4019203762,11.6719934195,0.0,10.5075,1.16449341952
 06/09  10:00:00,308.96651586,26.2535602282,13.0312929971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  11:00:00,324.650837707,26.2535602282,14.2947171722,0.0,62.886420148,41.4019203762,11.6723954138,0.0,10.5075,1.16489541385
 06/09  12:00:00,322.514018694,26.2535602282,17.5145131674,0.0,62.886420148,41.4019203762,11.6725036587,0.0,10.5075,1.16500365867
 06/09  13:00:00,333.309405819,26.2535602282,22.7888068361,0.0,62.886420148,41.4019203762,11.6723788708,0.0,10.5075,1.16487887075
 06/09  14:00:00,328.44090694,26.2535602282,26.5252530988,0.0,62.886420148,41.4019203762,11.6722601739,0.0,10.5075,1.16476017391
 06/09  15:00:00,328.448005571,26.2535602282,31.7334215382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,326.237011341,26.2535602282,31.019517649,0.0,62.886420148,41.4019203762,11.6722775375,0.0,10.5075,1.16477753746
 06/09  17:00:00,319.87317568,26.2535602282,27.4932745346,0.0,62.886420148,41.4019203762,11.6721915216,0.0,10.5075,1.1646915216
 06/09  18:00:00,311.08588441,26.2535602282,24.0754852258,0.0,41.9242800987,36.8599292233,10.5046644745,0.0,9.34,1.16466447447
 06/09  19:00:00,285.476583165,26.2535602282,18.7495510065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,264.899295167,26.2535602282,15.1089493122,0.0,34.9369000822,32.3179380704,9.6523682939,0.315287418494,8.1725,1.16458087541
 06/09  21:00:00,196.4462567,26.2535602282,14.8488361721,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,130.411703463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993410464,0.0,2.335,1.1643410464
 06/09  23:00:00,158.608903971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,139.07720389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,126.381982555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,125.697436886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552345791,0.0,1.75125,1.16427345791
 06/10  03:00:00,125.446399998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,132.374102038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,131.584031696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545862769,0.0,1.75125,1.16420862769
 06/10  06:00:00,166.686990838,26.2535602282,4.26439761758,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  07:00:00,178.032575105,26.2535602282,2.80513198741,0.0,6.98738001645,14.1499734587,11.2971666737,7.77466667374,3.5025,0.02
 06/10  08:00:00,242.947061845,26.2535602282,5.17331709689,0.0,20.9621400493,23.2339557645,7.00190097442,0.0,5.8375,1.16440097442
 06/10  09:00:00,272.902611484,26.2535602282,8.92273052154,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,299.655766401,26.2535602282,10.9926284919,0.0,62.886420148,41.4019203762,11.6721258086,0.0,10.5075,1.1646258086
 06/10  11:00:00,321.977925854,26.2535602282,12.5826742306,0.0,62.886420148,41.4019203762,11.6723418,0.0,10.5075,1.16484180001
 06/10  12:00:00,317.554360866,26.2535602282,14.7262418181,0.0,62.886420148,41.4019203762,11.6724356616,0.0,10.5075,1.16493566165
 06/10  13:00:00,324.251800017,26.2535602282,17.0936211243,0.0,62.886420148,41.4019203762,11.6723161245,0.0,10.5075,1.16481612452
 06/10  14:00:00,320.2540328,26.2535602282,20.9452792535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,318.047631472,26.2535602282,23.7794410821,0.0,62.886420148,41.4019203762,11.6722842395,0.0,10.5075,1.16478423948
 06/10  16:00:00,319.803884222,26.2535602282,25.8014399039,0.0,62.886420148,41.4019203762,11.6721870129,0.0,10.5075,1.16468701286
 06/10  17:00:00,325.040491671,26.2535602282,29.3800692548,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  18:00:00,295.975474171,26.2535602282,20.6983522069,0.0,34.9369000822,32.3179380704,9.3372108876,0.0,8.1725,1.1647108876
 06/10  19:00:00,254.90579782,26.2535602282,16.0917634494,0.0,20.9621400493,23.2339557645,7.002096956,0.0,5.8375,1.164596956
 06/10  20:00:00,248.914941756,26.2535602282,15.2808347963,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,193.399441461,26.2535602282,16.0517111043,0.0,6.98738001645,14.1499734587,4.6669685289,0.0,3.5025,1.1644685289
 06/10  22:00:00,131.432101357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,159.900125027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,140.447467885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555888183,0.0,1.75125,1.16430888183
 06/11  01:00:00,128.813080693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,127.375369948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,126.91012515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550239348,0.0,1.75125,1.16425239348
 06/11  04:00:00,134.473708097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,133.024990285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,168.454435065,26.2535602282,4.76000920964,0.0,6.98738001645,14.1499734587,4.6667803961,0.0,3.5025,1.1642803961
 06/11  07:00:00,182.449420197,26.2535602282,3.92429294868,0.0,6.98738001645,14.1499734587,4.40642752327,0.883927523265,3.5025,0.02
 06/11  08:00:00,219.862795866,26.2535602282,5.17037196618,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,207.066898577,26.2535602282,6.91761925086,0.0,6.98738001645,14.1499734587,4.66681874785,0.0,3.5025,1.16431874785
 06/11  10:00:00,244.830593008,26.2535602282,11.6890876847,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,267.341251796,26.2535602282,13.0818475842,0.0,27.9495200658,27.7759469175,8.16953326256,0.0,7.005,1.16453326256
 06/11  12:00:00,295.441604424,26.2535602282,19.0462913437,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  13:00:00,303.237284639,26.2535602282,23.4743352064,0.0,41.9242800987,36.8599292233,10.5046252205,0.0,9.34,1.16462522053
 06/11  14:00:00,296.569262152,26.2535602282,26.6302327703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  15:00:00,295.720483078,26.2535602282,30.4210672695,0.0,41.9242800987,36.8599292233,10.5046432084,0.0,9.34,1.16464320836
 06/11  16:00:00,297.97717227,26.2535602282,32.868762038,0.0,41.9242800987,36.8599292233,10.5045772079,0.0,9.34,1.16457720786
 06/11  17:00:00,267.542330937,26.2535602282,31.6072744424,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  18:00:00,265.279382757,26.2535602282,26.4778995698,0.0,13.9747600329,18.6919646116,5.83442947076,0.0,4.67,1.16442947076
 06/11  19:00:00,250.250964969,26.2535602282,21.8194770785,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  20:00:00,240.952304967,26.2535602282,18.8294192449,0.0,13.9747600329,18.6919646116,5.83446588288,0.0,4.67,1.16446588288
 06/11  21:00:00,224.933699933,26.2535602282,29.6527652059,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,135.324908505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,162.26415098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546922436,0.0,1.75125,1.16421922436
 06/11  24:00:00,142.528981368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,133.202469308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,131.739986335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920874242,0.0,2.335,1.16420874242
 06/12  03:00:00,131.985983134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,140.194340522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,139.110344185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,193.764140087,26.2535602282,12.3056335157,0.0,13.9747600329,18.6919646116,5.83420165044,0.0,4.67,1.16420165044
 06/12  07:00:00,204.431082158,26.2535602282,8.42180603766,0.0,13.9747600329,18.6919646116,5.61734216404,0.927342164045,4.67,0.02
 06/12  08:00:00,283.971951534,26.2535602282,11.9106504282,0.0,34.9369000822,32.3179380704,9.33688766676,0.0,8.1725,1.16438766676
 06/12  09:00:00,325.808746936,26.2535602282,18.4139963354,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,330.905384741,26.2535602282,25.3412038512,0.0,62.886420148,41.4019203762,11.6721260751,0.0,10.5075,1.16462607512
 06/12  11:00:00,350.025023172,26.2535602282,30.9227185748,0.0,62.886420148,41.4019203762,11.6722830022,0.0,10.5075,1.16478300221
 06/12  12:00:00,349.460552709,26.2535602282,36.2397019019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  13:00:00,360.302035169,26.2535602282,42.5309020214,0.0,62.886420148,41.4019203762,11.6724067318,0.0,10.5075,1.16490673176
 06/12  14:00:00,359.176877549,26.2535602282,49.0328915731,0.0,62.886420148,41.4019203762,11.6723093902,0.0,10.5075,1.16480939021
 06/12  15:00:00,356.889426312,26.2535602282,52.7640401452,0.0,62.886420148,41.4019203762,11.6721612999,0.0,10.5075,1.16466129993
 06/12  16:00:00,359.342708001,26.2535602282,55.0901069417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  17:00:00,359.483330616,26.2535602282,55.7659512671,0.0,62.886420148,41.4019203762,11.6722368858,0.0,10.5075,1.16473688581
 06/12  18:00:00,347.433088566,26.2535602282,50.0566068149,0.0,41.9242800987,36.8599292233,10.5047164394,0.0,9.34,1.16471643944
 06/12  19:00:00,333.48183165,26.2535602282,43.9898765493,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  20:00:00,303.365127431,26.2535602282,35.5432878321,0.0,34.9369000822,32.3179380704,9.33701945345,0.0,8.1725,1.16451945345
 06/12  21:00:00,233.288453953,26.2535602282,37.8690722942,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,136.660835271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936240305,0.0,2.335,1.16436240305
 06/12  23:00:00,164.313465967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,146.256714337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,136.221817427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992555499,0.0,2.335,1.1642555499
 06/13  02:00:00,134.084032825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,133.11955016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,161.605813957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,160.875106835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919622296,0.0,2.335,1.16419622296
 06/13  06:00:00,221.66074997,26.2535602282,17.3310592518,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,224.469625822,26.2535602282,11.0503544785,0.0,13.9747600329,18.6919646116,5.36847416295,0.678474162946,4.67,0.02
 06/13  08:00:00,292.463303805,26.2535602282,15.3994613216,0.0,34.9369000822,32.3179380704,9.3369733786,0.0,8.1725,1.1644733786
 06/13  09:00:00,331.188186756,26.2535602282,21.762826498,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,338.116745234,26.2535602282,29.2943117106,0.0,62.886420148,41.4019203762,11.6721233321,0.0,10.5075,1.16462333209
 06/13  11:00:00,362.712895662,26.2535602282,40.9533181292,0.0,62.886420148,41.4019203762,11.6723883218,0.0,10.5075,1.16488832183
 06/13  12:00:00,365.645428594,26.2535602282,47.4927766319,0.0,62.886420148,41.4019203762,11.6723130724,0.0,10.5075,1.16481307238
 06/13  13:00:00,376.5695444,26.2535602282,54.5870350538,0.0,62.886420148,41.4019203762,11.6723742663,0.0,10.5075,1.16487426629
 06/13  14:00:00,374.922148339,26.2535602282,59.4096184653,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,371.641897062,26.2535602282,63.6605405251,0.0,62.886420148,41.4019203762,11.6721319533,0.0,10.5075,1.16463195327
 06/13  16:00:00,372.019918439,26.2535602282,64.5830246057,0.0,62.886420148,41.4019203762,11.672187741,0.0,10.5075,1.16468774101
 06/13  17:00:00,362.650664123,26.2535602282,57.8949639566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  18:00:00,347.051249339,26.2535602282,49.8890585647,0.0,41.9242800987,36.8599292233,10.5046977465,0.0,9.34,1.16469774653
 06/13  19:00:00,324.38153766,26.2535602282,44.4745627703,0.0,41.9242800987,36.8599292233,10.5045506161,0.0,9.34,1.16455061615
 06/13  20:00:00,298.02018883,26.2535602282,37.7114099081,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  21:00:00,232.872808086,26.2535602282,42.5215477637,0.0,13.9747600329,18.6919646116,5.83449130411,0.0,4.67,1.16449130411
 06/13  22:00:00,138.353108473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,165.712255265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,147.488222636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921449593,0.0,2.335,1.16421449593
 06/14  01:00:00,137.391210853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,135.084489006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,134.621283719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,143.236955328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923389086,0.0,2.335,1.16423389086
 06/14  05:00:00,143.043309068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,206.75689493,26.2535602282,21.4314821463,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,213.851255904,26.2535602282,12.0984198565,0.0,13.9747600329,18.6919646116,6.15897391955,0.324605475109,4.67,1.16436844444
 06/14  08:00:00,293.72599604,26.2535602282,16.3616969489,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,334.436781807,26.2535602282,23.8045543789,0.0,62.886420148,41.4019203762,11.6720289919,0.0,10.5075,1.16452899191
 06/14  10:00:00,340.508427448,26.2535602282,30.5660620857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,363.444199277,26.2535602282,41.6972140849,0.0,62.886420148,41.4019203762,11.67228964,0.0,10.5075,1.16478963999
 06/14  12:00:00,367.360520596,26.2535602282,48.2747732822,0.0,62.886420148,41.4019203762,11.6723864638,0.0,10.5075,1.16488646375
 06/14  13:00:00,373.596697951,26.2535602282,51.6850733934,0.0,62.886420148,41.4019203762,11.6724479374,0.0,10.5075,1.16494793742
 06/14  14:00:00,369.047964689,26.2535602282,54.078199394,0.0,62.886420148,41.4019203762,11.6722951432,0.0,10.5075,1.16479514319
 06/14  15:00:00,364.458880984,26.2535602282,57.3961451473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  16:00:00,364.227593377,26.2535602282,58.3336146865,0.0,62.886420148,41.4019203762,11.6721334138,0.0,10.5075,1.16463341377
 06/14  17:00:00,365.342463517,26.2535602282,59.3305337195,0.0,62.886420148,41.4019203762,11.6722014887,0.0,10.5075,1.16470148869
 06/14  18:00:00,354.127963287,26.2535602282,54.5611110696,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,343.786793675,26.2535602282,50.8554728314,0.0,41.9242800987,36.8599292233,10.5045502101,0.0,9.34,1.16455021007
 06/14  20:00:00,316.196053863,26.2535602282,43.5637790766,0.0,34.9369000822,32.3179380704,9.33704168722,0.0,8.1725,1.16454168722
 06/14  21:00:00,246.056812649,26.2535602282,47.5922074969,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,139.596960106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,166.082081367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925669048,0.0,2.335,1.16425669048
 06/14  24:00:00,147.842329174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,138.499775229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,136.130922894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920188846,0.0,2.335,1.16420188846
 06/15  03:00:00,133.505236395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,137.653336046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,134.687972575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,187.253283043,26.2535602282,10.0749066068,0.0,13.9747600329,18.6919646116,5.83419124333,0.0,4.67,1.16419124333
 06/15  07:00:00,195.969099192,26.2535602282,6.47815454253,0.0,13.9747600329,18.6919646116,5.32622141362,0.636221413618,4.67,0.02
 06/15  08:00:00,271.09306566,26.2535602282,8.33093131967,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,304.438230647,26.2535602282,11.1856968086,0.0,62.886420148,41.4019203762,11.6720981192,0.0,10.5075,1.16459811917
 06/15  10:00:00,306.742225608,26.2535602282,13.5477396009,0.0,62.886420148,41.4019203762,11.6721907563,0.0,10.5075,1.1646907563
 06/15  11:00:00,327.330217314,26.2535602282,16.0767431226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  12:00:00,328.665524427,26.2535602282,21.2393806608,0.0,62.886420148,41.4019203762,11.6724418899,0.0,10.5075,1.16494188987
 06/15  13:00:00,343.429585472,26.2535602282,29.1518623321,0.0,62.886420148,41.4019203762,11.6723092028,0.0,10.5075,1.16480920283
 06/15  14:00:00,343.364806822,26.2535602282,35.2251106299,0.0,62.886420148,41.4019203762,11.6722065175,0.0,10.5075,1.16470651751
 06/15  15:00:00,342.271627492,26.2535602282,39.1203217033,0.0,62.886420148,41.4019203762,11.6722115171,0.0,10.5075,1.16471151714
 06/15  16:00:00,346.949853326,26.2535602282,42.603710586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,351.504152765,26.2535602282,46.0764932165,0.0,62.886420148,41.4019203762,11.6722856879,0.0,10.5075,1.16478568789
