Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  18:00:00,341.669115929,26.2535602282,42.6046061816,0.0,41.9242800987,36.8599292233,10.5045975399,0.0,9.34,1.16459753989
 06/15  19:00:00,327.617844605,26.2535602282,37.1350923653,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  20:00:00,300.121889789,26.2535602282,29.6802606288,0.0,34.9369000822,32.3179380704,9.33702653595,0.0,8.1725,1.16452653595
 06/15  21:00:00,232.66119398,26.2535602282,36.0697432228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,138.310691203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933057448,0.0,2.335,1.16433057448
 06/15  23:00:00,164.908331372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,146.867591638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,136.904873424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,135.324702415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925552558,0.0,2.335,1.16425552558
 06/16  03:00:00,134.164817891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,163.843429155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,165.348181465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919026908,0.0,2.335,1.16419026908
 06/16  06:00:00,229.987362135,26.2535602282,20.1675382696,0.0,13.9747600329,18.6919646116,4.95029675513,0.260296755129,4.67,0.02
 06/16  07:00:00,229.594879153,26.2535602282,11.5451999133,0.0,13.9747600329,18.6919646116,5.64266077785,0.952660777855,4.67,0.02
 06/16  08:00:00,296.084814819,26.2535602282,16.1090040372,0.0,34.9369000822,32.3179380704,9.33694697047,0.0,8.1725,1.16444697047
 06/16  09:00:00,339.509392788,26.2535602282,25.5024038381,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,342.720093869,26.2535602282,31.4707155285,0.0,62.886420148,41.4019203762,11.6721334451,0.0,10.5075,1.1646334451
 06/16  11:00:00,363.249572499,26.2535602282,42.0091004457,0.0,62.886420148,41.4019203762,11.6722434259,0.0,10.5075,1.16474342591
 06/16  12:00:00,370.106287149,26.2535602282,49.4170392508,0.0,62.886420148,41.4019203762,11.6723591793,0.0,10.5075,1.16485917934
 06/16  13:00:00,374.951444055,26.2535602282,52.1992292739,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  14:00:00,373.421572742,26.2535602282,56.6006834653,0.0,62.886420148,41.4019203762,11.672270732,0.0,10.5075,1.16477073201
 06/16  15:00:00,342.344960342,26.2535602282,41.0282736444,0.0,62.886420148,41.4019203762,11.67212842,0.0,10.5075,1.16462842001
 06/16  16:00:00,319.899265833,26.2535602282,26.9706335078,0.0,62.886420148,41.4019203762,11.6721808145,0.0,10.5075,1.16468081447
 06/16  17:00:00,309.519232083,26.2535602282,21.1208986612,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  18:00:00,299.038312264,26.2535602282,17.9126630594,0.0,41.9242800987,36.8599292233,10.8218996566,0.317223814954,9.34,1.16467584169
 06/16  19:00:00,282.160371324,26.2535602282,17.3295737247,0.0,41.9242800987,36.8599292233,10.5045057268,0.0,9.34,1.16450572682
 06/16  20:00:00,264.95825605,26.2535602282,15.5756490153,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,198.222283663,26.2535602282,14.623629073,0.0,13.9747600329,18.6919646116,5.83441621954,0.0,4.67,1.16441621954
 06/16  22:00:00,132.47563776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,161.443517787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,141.787107931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,127.681378383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554321417,0.0,1.75125,1.16429321417
 06/17  02:00:00,126.447442853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,126.225783399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,134.256012202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548649385,0.0,1.75125,1.16423649385
 06/17  05:00:00,133.182487234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,168.784361873,26.2535602282,4.87866084467,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,181.730689447,26.2535602282,3.76560039378,0.0,6.98738001645,14.1499734587,5.59028086121,0.923349990109,3.5025,1.1644308711
 06/17  08:00:00,247.99935343,26.2535602282,6.72100543168,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,281.43016736,26.2535602282,11.7385608801,0.0,41.9242800987,36.8599292233,10.5044661571,0.0,9.34,1.16446615709
 06/17  10:00:00,312.277732091,26.2535602282,15.3191400162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,335.554839759,26.2535602282,19.4554636848,0.0,62.886420148,41.4019203762,11.6722313374,0.0,10.5075,1.16473133735
 06/17  12:00:00,337.847930273,26.2535602282,26.7594206153,0.0,62.886420148,41.4019203762,11.6722867085,0.0,10.5075,1.16478670848
 06/17  13:00:00,348.779557761,26.2535602282,33.3922044036,0.0,62.886420148,41.4019203762,11.6723420274,0.0,10.5075,1.16484202737
 06/17  14:00:00,348.113503442,26.2535602282,39.591609773,0.0,62.886420148,41.4019203762,11.6721730198,0.0,10.5075,1.1646730198
 06/17  15:00:00,347.249600933,26.2535602282,44.8989558326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  16:00:00,353.785411814,26.2535602282,50.3833398349,0.0,62.886420148,41.4019203762,11.6722201621,0.0,10.5075,1.1647201621
 06/17  17:00:00,354.867772967,26.2535602282,51.2692542326,0.0,62.886420148,41.4019203762,11.672259001,0.0,10.5075,1.16475900104
 06/17  18:00:00,327.227719152,26.2535602282,43.2994329934,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,284.268744733,26.2535602282,35.7181444915,0.0,20.9621400493,23.2339557645,7.00213301587,0.0,5.8375,1.16463301587
 06/17  20:00:00,267.51837228,26.2535602282,30.2740240682,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,216.396095086,26.2535602282,34.7378771172,0.0,6.98738001645,14.1499734587,4.66692655814,0.0,3.5025,1.16442655814
 06/17  22:00:00,135.39232944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,162.842594009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558010247,0.0,1.75125,1.16433010247
 06/17  24:00:00,144.101635394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,133.816338446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,131.403119015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546931564,0.0,1.75125,1.16421931564
 06/18  03:00:00,130.709313728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,138.653462665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,137.165610215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,182.680481979,26.2535602282,13.9228429463,0.0,6.98738001645,14.1499734587,4.66677316465,0.0,3.5025,1.16427316465
 06/18  07:00:00,194.53784352,26.2535602282,9.07513075337,0.0,6.98738001645,14.1499734587,4.31218205832,0.789682058318,3.5025,0.02
 06/18  08:00:00,230.180972182,26.2535602282,9.51656885161,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,216.833088459,26.2535602282,11.0452394664,0.0,6.98738001645,14.1499734587,4.66679330432,0.0,3.5025,1.16429330432
 06/18  10:00:00,255.638813642,26.2535602282,17.671972642,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,282.429510568,26.2535602282,23.6885633485,0.0,27.9495200658,27.7759469175,8.16953825859,0.0,7.005,1.16453825859
 06/18  12:00:00,320.758926757,26.2535602282,37.4674588675,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,329.592634172,26.2535602282,42.6389449482,0.0,41.9242800987,36.8599292233,10.5046053593,0.0,9.34,1.16460535934
 06/18  14:00:00,326.684456825,26.2535602282,47.4166059324,0.0,41.9242800987,36.8599292233,10.5046036385,0.0,9.34,1.16460363847
 06/18  15:00:00,321.747994323,26.2535602282,49.3719682159,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,322.40361147,26.2535602282,51.235789243,0.0,41.9242800987,36.8599292233,10.5045324533,0.0,9.34,1.16453245328
 06/18  17:00:00,294.531720665,26.2535602282,52.3450305442,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,289.815777378,26.2535602282,45.2954596635,0.0,13.9747600329,18.6919646116,5.83440470531,0.0,4.67,1.16440470531
 06/18  19:00:00,275.526863604,26.2535602282,40.2642998242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,258.225380525,26.2535602282,33.8008273384,0.0,13.9747600329,18.6919646116,5.83444072516,0.0,4.67,1.16444072516
 06/18  21:00:00,241.425400168,26.2535602282,43.768291204,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,136.314010333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155180936,0.0,1.75125,1.1642680936
 06/18  23:00:00,163.423167626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,145.517664205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,137.326085113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,135.09442411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921449578,0.0,2.335,1.16421449578
 06/19  03:00:00,132.942406109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,140.736520601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,139.788093781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,197.902013351,26.2535602282,16.0866787592,0.0,13.9747600329,18.6919646116,5.83423758518,0.0,4.67,1.16423758518
 06/19  07:00:00,208.654882347,26.2535602282,10.3688168886,0.0,13.9747600329,18.6919646116,5.40520345881,0.715203458814,4.67,0.02
 06/19  08:00:00,290.181170726,26.2535602282,14.8658661897,0.0,34.9369000822,32.3179380704,9.33694265932,0.0,8.1725,1.16444265932
 06/19  09:00:00,333.871035134,26.2535602282,23.472354847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,341.948323025,26.2535602282,32.2187953457,0.0,62.886420148,41.4019203762,11.6721649948,0.0,10.5075,1.16466499476
 06/19  11:00:00,358.81290545,26.2535602282,37.8416876972,0.0,62.886420148,41.4019203762,11.6723055584,0.0,10.5075,1.16480555841
 06/19  12:00:00,358.908120947,26.2535602282,42.7909005837,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  13:00:00,368.241745402,26.2535602282,48.2174028657,0.0,62.886420148,41.4019203762,11.6724137065,0.0,10.5075,1.16491370655
 06/19  14:00:00,364.361113282,26.2535602282,51.678296221,0.0,62.886420148,41.4019203762,11.672305224,0.0,10.5075,1.16480522404
 06/19  15:00:00,360.991202139,26.2535602282,55.4079927208,0.0,62.886420148,41.4019203762,11.6721470249,0.0,10.5075,1.16464702485
 06/19  16:00:00,360.851965831,26.2535602282,55.8278870219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  17:00:00,360.756087306,26.2535602282,56.2571484205,0.0,62.886420148,41.4019203762,11.6722090361,0.0,10.5075,1.1647090361
 06/19  18:00:00,349.550311711,26.2535602282,51.4375585516,0.0,41.9242800987,36.8599292233,10.5046768813,0.0,9.34,1.16467688128
 06/19  19:00:00,336.278762222,26.2535602282,46.04356195,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,307.914930513,26.2535602282,38.6233585202,0.0,34.9369000822,32.3179380704,9.33710050779,0.0,8.1725,1.16460050779
 06/19  21:00:00,237.972686503,26.2535602282,41.5207952064,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,137.934444606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934039558,0.0,2.335,1.16434039558
 06/19  23:00:00,165.072947226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,146.457574317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,135.446863648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499198675,0.0,2.335,1.164198675
 06/20  02:00:00,132.974123548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,132.558136241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,161.258121365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,159.966589492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919778927,0.0,2.335,1.16419778927
 06/20  06:00:00,218.725937538,26.2535602282,15.7167065038,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,220.475400192,26.2535602282,9.90944356508,0.0,13.9747600329,18.6919646116,5.42651092071,0.736510920713,4.67,0.02
 06/20  08:00:00,289.726877395,26.2535602282,14.4568031637,0.0,34.9369000822,32.3179380704,9.33690377107,0.0,8.1725,1.16440377107
 06/20  09:00:00,331.756106638,26.2535602282,22.1300331064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,333.443944044,26.2535602282,26.3443835255,0.0,62.886420148,41.4019203762,11.6721873844,0.0,10.5075,1.16468738444
 06/20  11:00:00,352.074537668,26.2535602282,32.8904663272,0.0,62.886420148,41.4019203762,11.672288695,0.0,10.5075,1.16478869496
 06/20  12:00:00,354.756971711,26.2535602282,40.1942969621,0.0,62.886420148,41.4019203762,11.6723959769,0.0,10.5075,1.1648959769
 06/20  13:00:00,367.217781491,26.2535602282,47.8746015822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  14:00:00,362.095207421,26.2535602282,50.4369970644,0.0,62.886420148,41.4019203762,11.6723014001,0.0,10.5075,1.16480140006
 06/20  15:00:00,357.018742785,26.2535602282,53.4408245829,0.0,62.886420148,41.4019203762,11.6721534829,0.0,10.5075,1.16465348286
 06/20  16:00:00,358.449423784,26.2535602282,55.1532343299,0.0,62.886420148,41.4019203762,11.672198641,0.0,10.5075,1.16469864099
 06/20  17:00:00,357.416092182,26.2535602282,54.5622313386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  18:00:00,346.353539193,26.2535602282,49.4692595809,0.0,41.9242800987,36.8599292233,10.5046870662,0.0,9.34,1.16468706625
 06/20  19:00:00,325.218069582,26.2535602282,45.3768953064,0.0,41.9242800987,36.8599292233,10.5045121907,0.0,9.34,1.16451219067
 06/20  20:00:00,297.88489245,26.2535602282,38.5799925927,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,232.453698269,26.2535602282,42.456893966,0.0,13.9747600329,18.6919646116,5.83441811721,0.0,4.67,1.16441811721
 06/20  22:00:00,137.274013375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,164.792419206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,146.623407535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,136.539062726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923025045,0.0,2.335,1.16423025045
 06/21  02:00:00,134.191453217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,133.566138982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,142.684131804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923362405,0.0,2.335,1.16423362405
 06/21  05:00:00,141.85259928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,202.873543008,26.2535602282,19.299436194,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,212.932648978,26.2535602282,11.7391599076,0.0,13.9747600329,18.6919646116,5.39736770967,0.707367709668,4.67,0.02
 06/21  08:00:00,294.0049631,26.2535602282,16.4567806094,0.0,34.9369000822,32.3179380704,9.33695428888,0.0,8.1725,1.16445428888
 06/21  09:00:00,330.794656327,26.2535602282,21.8159336185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,333.346030476,26.2535602282,25.9397247736,0.0,62.886420148,41.4019203762,11.6721934703,0.0,10.5075,1.16469347028
 06/21  11:00:00,356.149473024,26.2535602282,36.0329464106,0.0,62.886420148,41.4019203762,11.6722557808,0.0,10.5075,1.16475578081
 06/21  12:00:00,360.827150148,26.2535602282,44.0614361611,0.0,62.886420148,41.4019203762,11.6723496386,0.0,10.5075,1.16484963863
 06/21  13:00:00,370.429963275,26.2535602282,49.8802378312,0.0,62.886420148,41.4019203762,11.6723949994,0.0,10.5075,1.16489499939
 06/21  14:00:00,365.198463549,26.2535602282,52.1728035271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  15:00:00,360.298789588,26.2535602282,55.3861015034,0.0,62.886420148,41.4019203762,11.6721435795,0.0,10.5075,1.16464357951
 06/21  16:00:00,361.952617548,26.2535602282,57.1063878636,0.0,62.886420148,41.4019203762,11.672184666,0.0,10.5075,1.16468466601
 06/21  17:00:00,365.06643021,26.2535602282,59.7000265438,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,356.18337354,26.2535602282,56.4617046666,0.0,41.9242800987,36.8599292233,10.5046809658,0.0,9.34,1.16468096584
 06/21  19:00:00,343.531056012,26.2535602282,51.0321142882,0.0,41.9242800987,36.8599292233,10.5045235969,0.0,9.34,1.16452359687
 06/21  20:00:00,314.080876047,26.2535602282,42.7888743355,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,241.359510282,26.2535602282,44.0150190871,0.0,13.9747600329,18.6919646116,5.83445428806,0.0,4.67,1.16445428806
 06/21  22:00:00,138.590855028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,166.182471307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,148.506388046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923682618,0.0,2.335,1.16423682618
 06/22  01:00:00,138.046563054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,135.603725745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,135.332801846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,144.15604334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919155438,0.0,2.335,1.16419155438
 06/22  05:00:00,143.539177175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,210.448876325,26.2535602282,24.3668895402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,217.942323276,26.2535602282,13.8987046099,0.0,13.9747600329,18.6919646116,6.60564328972,0.771324255765,4.67,1.16431903396
 06/22  08:00:00,299.917786428,26.2535602282,19.9146517059,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,340.33125339,26.2535602282,27.5403451095,0.0,62.886420148,41.4019203762,11.6720912137,0.0,10.5075,1.16459121368
 06/22  10:00:00,347.744530192,26.2535602282,36.2361693733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,364.422087028,26.2535602282,43.6523687056,0.0,62.886420148,41.4019203762,11.6723903049,0.0,10.5075,1.16489030488
 06/22  12:00:00,368.451833906,26.2535602282,50.3765812086,0.0,62.886420148,41.4019203762,11.6722881356,0.0,10.5075,1.16478813561
 06/22  13:00:00,378.916106955,26.2535602282,57.0621335698,0.0,62.886420148,41.4019203762,11.6723339521,0.0,10.5075,1.16483395207
 06/22  14:00:00,381.63984918,26.2535602282,64.8559142496,0.0,62.886420148,41.4019203762,11.6721700702,0.0,10.5075,1.16467007023
 06/22  15:00:00,381.162155165,26.2535602282,71.0676427208,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,380.235212073,26.2535602282,71.2853979464,0.0,62.886420148,41.4019203762,11.672155425,0.0,10.5075,1.16465542504
 06/22  17:00:00,373.716768068,26.2535602282,66.8284019478,0.0,62.886420148,41.4019203762,11.672211114,0.0,10.5075,1.164711114
 06/22  18:00:00,357.772010387,26.2535602282,58.9190886669,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,329.137676612,26.2535602282,41.8293907095,0.0,41.9242800987,36.8599292233,10.5045195422,0.0,9.34,1.16451954222
 06/22  20:00:00,288.684845966,26.2535602282,26.2320913859,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,219.069703812,26.2535602282,27.8708774342,0.0,13.9747600329,18.6919646116,5.83447493237,0.0,4.67,1.16447493237
 06/22  22:00:00,133.16592748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,162.093076454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,143.03818304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924057972,0.0,2.335,1.16424057972
 06/23  01:00:00,133.288617489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,131.855515457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,131.769269058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919515572,0.0,2.335,1.16419515572
 06/23  04:00:00,160.10185646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,159.022027491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,214.713081488,26.2535602282,13.0840612086,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,214.931503485,26.2535602282,8.51506443311,0.0,13.9747600329,18.6919646116,6.63461926352,0.800262379793,4.67,1.16435688373
 06/23  08:00:00,282.069928823,26.2535602282,11.784843601,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,321.092717079,26.2535602282,17.4210400733,0.0,62.886420148,41.4019203762,11.672087656,0.0,10.5075,1.16458765601
 06/23  10:00:00,323.700613323,26.2535602282,21.1929882171,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,350.917445797,26.2535602282,31.5052145121,0.0,62.886420148,41.4019203762,11.6723267974,0.0,10.5075,1.16482679738
 06/23  12:00:00,356.059713035,26.2535602282,40.3485096493,0.0,62.886420148,41.4019203762,11.6724053767,0.0,10.5075,1.16490537672
 06/23  13:00:00,364.718890509,26.2535602282,45.4396009274,0.0,62.886420148,41.4019203762,11.6724494235,0.0,10.5075,1.16494942349
 06/23  14:00:00,363.018602088,26.2535602282,50.4202695991,0.0,62.886420148,41.4019203762,11.6722844671,0.0,10.5075,1.16478446713
 06/23  15:00:00,363.432900214,26.2535602282,57.0163587537,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,366.652536575,26.2535602282,59.8184298669,0.0,62.886420148,41.4019203762,11.6722683198,0.0,10.5075,1.16476831982
 06/23  17:00:00,366.489756104,26.2535602282,59.807699889,0.0,62.886420148,41.4019203762,11.6721624219,0.0,10.5075,1.16466242185
 06/23  18:00:00,354.500988746,26.2535602282,54.2891646953,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,331.709868706,26.2535602282,48.6398756742,0.0,41.9242800987,36.8599292233,10.5044998836,0.0,9.34,1.16449988361
 06/23  20:00:00,299.583079875,26.2535602282,37.7042642418,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,226.785865324,26.2535602282,37.3894565151,0.0,13.9747600329,18.6919646116,5.83447992223,0.0,4.67,1.16447992223
 06/23  22:00:00,136.875034709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,164.760332527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926043142,0.0,2.335,1.16426043142
 06/23  24:00:00,145.81408077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,132.854172692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,130.469661963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548752873,0.0,1.75125,1.16423752873
 06/24  03:00:00,129.196469402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,135.338264671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,133.3556833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,172.594931069,26.2535602282,8.7314566204,0.0,6.98738001645,14.1499734587,4.66673254141,0.0,3.5025,1.16423254141
 06/24  07:00:00,184.288550954,26.2535602282,6.37773860609,0.0,6.98738001645,14.1499734587,4.46022510293,0.937725102929,3.5025,0.02
 06/24  08:00:00,252.9436569,26.2535602282,9.76569369374,0.0,20.9621400493,23.2339557645,7.00194851637,0.0,5.8375,1.16444851637
 06/24  09:00:00,290.572006729,26.2535602282,16.4949618884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,326.034876924,26.2535602282,23.7858999829,0.0,62.886420148,41.4019203762,11.6721219925,0.0,10.5075,1.16462199246
 06/24  11:00:00,355.387563902,26.2535602282,34.8670498047,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  12:00:00,361.263951039,26.2535602282,44.2999092129,0.0,62.886420148,41.4019203762,11.6724239528,0.0,10.5075,1.16492395276
 06/24  13:00:00,371.618840818,26.2535602282,50.7254151586,0.0,62.886420148,41.4019203762,11.6722752401,0.0,10.5075,1.16477524009
 06/24  14:00:00,365.680609691,26.2535602282,52.6684473438,0.0,62.886420148,41.4019203762,11.6721478346,0.0,10.5075,1.1646478346
 06/24  15:00:00,360.442299706,26.2535602282,55.512681341,0.0,62.886420148,41.4019203762,11.6722026123,0.0,10.5075,1.1647026123
 06/24  16:00:00,366.592050007,26.2535602282,60.5541920876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  17:00:00,366.93553783,26.2535602282,60.7800156304,0.0,62.886420148,41.4019203762,11.672224074,0.0,10.5075,1.16472407402
 06/24  18:00:00,336.328087794,26.2535602282,50.730550739,0.0,34.9369000822,32.3179380704,9.33721780031,0.0,8.1725,1.16471780031
 06/24  19:00:00,290.116829958,26.2535602282,40.5135674398,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,270.389727965,26.2535602282,32.5340338698,0.0,20.9621400493,23.2339557645,7.00204344262,0.0,5.8375,1.16454344262
 06/24  21:00:00,216.575503612,26.2535602282,34.8342705351,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,134.416593653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562639192,0.0,1.75125,1.16437639192
 06/24  23:00:00,161.394229882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,142.238570856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,131.765470223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552321363,0.0,1.75125,1.16427321363
 06/25  02:00:00,129.809504222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,129.145982661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,136.621715919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,135.390985582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545657822,0.0,1.75125,1.16420657822
 06/25  06:00:00,176.39266285,26.2535602282,10.7876532674,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,189.578531727,26.2535602282,7.82162090729,0.0,6.98738001645,14.1499734587,4.37338376541,0.850883765415,3.5025,0.02
 06/25  08:00:00,226.856690368,26.2535602282,8.73391200278,0.0,6.98738001645,14.1499734587,4.66677711236,0.0,3.5025,1.16427711236
 06/25  09:00:00,213.081226523,26.2535602282,10.0186185934,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,250.539501786,26.2535602282,15.094386573,0.0,27.9495200658,27.7759469175,8.16950589638,0.0,7.005,1.16450589638
 06/25  11:00:00,275.472989591,26.2535602282,18.8037718516,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,310.01867378,26.2535602282,29.6826896171,0.0,41.9242800987,36.8599292233,10.5045594261,0.0,9.34,1.16455942607
 06/25  13:00:00,320.602755082,26.2535602282,35.9518480072,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,318.822372449,26.2535602282,41.9362261256,0.0,41.9242800987,36.8599292233,10.504557126,0.0,9.34,1.16455712598
 06/25  15:00:00,315.702421914,26.2535602282,45.6858993546,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,319.410374741,26.2535602282,48.904004263,0.0,41.9242800987,36.8599292233,10.5045993357,0.0,9.34,1.16459933565
 06/25  17:00:00,283.108437445,26.2535602282,43.8522694755,0.0,27.9495200658,27.7759469175,8.16958438257,0.0,7.005,1.16458438257
 06/25  18:00:00,276.021779122,26.2535602282,35.1775067286,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,263.782432605,26.2535602282,31.7966272303,0.0,13.9747600329,18.6919646116,5.83448981981,0.0,4.67,1.16448981981
 06/25  20:00:00,249.013172111,26.2535602282,26.5765521264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,230.796326894,26.2535602282,34.9433804746,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,134.347520544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555272068,0.0,1.75125,1.16430272068
 06/25  23:00:00,161.535290401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,142.683379554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,134.279564889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920627917,0.0,2.335,1.16420627917
 06/26  02:00:00,132.924095935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,132.389155616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,140.150002086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,139.651029863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920336005,0.0,2.335,1.16420336005
 06/26  06:00:00,198.055538315,26.2535602282,15.2140388411,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,210.159664552,26.2535602282,10.0188633832,0.0,13.9747600329,18.6919646116,5.49893888251,0.808938882506,4.67,0.02
 06/26  08:00:00,289.467843381,26.2535602282,13.9188080551,0.0,34.9369000822,32.3179380704,9.33690198756,0.0,8.1725,1.16440198756
 06/26  09:00:00,327.817320131,26.2535602282,19.4247200405,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,331.308729163,26.2535602282,23.6256647624,0.0,62.886420148,41.4019203762,11.6721739626,0.0,10.5075,1.16467396263
 06/26  11:00:00,354.78705549,26.2535602282,34.5337184956,0.0,62.886420148,41.4019203762,11.6722641931,0.0,10.5075,1.16476419309
 06/26  12:00:00,360.768108408,26.2535602282,42.4778885109,0.0,62.886420148,41.4019203762,11.6723602256,0.0,10.5075,1.16486022556
 06/26  13:00:00,366.919194902,26.2535602282,46.4579156931,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  14:00:00,366.261016155,26.2535602282,52.035958951,0.0,62.886420148,41.4019203762,11.6722572215,0.0,10.5075,1.16475722149
 06/26  15:00:00,363.445012969,26.2535602282,56.3628274823,0.0,62.886420148,41.4019203762,11.6722562193,0.0,10.5075,1.16475621928
 06/26  16:00:00,362.953366005,26.2535602282,56.8967865152,0.0,62.886420148,41.4019203762,11.6721371676,0.0,10.5075,1.1646371676
 06/26  17:00:00,364.788601762,26.2535602282,58.341964565,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,353.38246617,26.2535602282,53.3683795007,0.0,41.9242800987,36.8599292233,10.5046167427,0.0,9.34,1.16461674274
 06/26  19:00:00,340.023513681,26.2535602282,47.5649384686,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,309.129951299,26.2535602282,39.2575579064,0.0,34.9369000822,32.3179380704,9.33705260434,0.0,8.1725,1.16455260434
 06/26  21:00:00,237.272304194,26.2535602282,40.3726736732,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,137.752575347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934934758,0.0,2.335,1.16434934758
 06/26  23:00:00,165.450154672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,146.538261293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,136.050497063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920940511,0.0,2.335,1.16420940511
 06/27  02:00:00,133.816749742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,132.800076116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,161.347216425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,160.091425264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920836079,0.0,2.335,1.16420836079
 06/27  06:00:00,219.044880837,26.2535602282,15.8436522696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,219.378487681,26.2535602282,9.47050474188,0.0,13.9747600329,18.6919646116,5.46589214174,0.775892141736,4.67,0.02
 06/27  08:00:00,288.377994842,26.2535602282,13.8624014994,0.0,34.9369000822,32.3179380704,9.33696639682,0.0,8.1725,1.16446639682
 06/27  09:00:00,332.112616635,26.2535602282,22.2963486348,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,336.86619997,26.2535602282,28.0227036314,0.0,62.886420148,41.4019203762,11.6720908768,0.0,10.5075,1.16459087681
 06/27  11:00:00,357.215536923,26.2535602282,36.4926893355,0.0,62.886420148,41.4019203762,11.672324467,0.0,10.5075,1.16482446696
 06/27  12:00:00,359.710008606,26.2535602282,43.2406807412,0.0,62.886420148,41.4019203762,11.672418703,0.0,10.5075,1.16491870302
 06/27  13:00:00,370.272448983,26.2535602282,49.6622150635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  14:00:00,368.970825822,26.2535602282,55.1128168738,0.0,62.886420148,41.4019203762,11.6723146371,0.0,10.5075,1.16481463712
 06/27  15:00:00,367.342668865,26.2535602282,60.5628068382,0.0,62.886420148,41.4019203762,11.6721580976,0.0,10.5075,1.16465809755
 06/27  16:00:00,366.993430052,26.2535602282,60.6880321588,0.0,62.886420148,41.4019203762,11.6721921683,0.0,10.5075,1.16469216827
 06/27  17:00:00,362.839720168,26.2535602282,58.0162587805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,351.922199422,26.2535602282,53.3318327047,0.0,41.9242800987,36.8599292233,10.504670445,0.0,9.34,1.16467044503
 06/27  19:00:00,331.664319231,26.2535602282,49.7036826411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  20:00:00,303.960043682,26.2535602282,42.1862276087,0.0,34.9369000822,32.3179380704,9.33710523538,0.0,8.1725,1.16460523538
 06/27  21:00:00,235.058466901,26.2535602282,44.1749700357,0.0,13.9747600329,18.6919646116,5.83438687908,0.0,4.67,1.16438687908
 06/27  22:00:00,139.03487612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,166.256648331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,148.054804561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,137.263717581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919808566,0.0,2.335,1.16419808566
 06/28  02:00:00,135.15322208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,134.556508074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,142.027317231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919905494,0.0,2.335,1.16419905494
 06/28  05:00:00,140.310604366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,201.845643881,26.2535602282,18.9400889195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,212.476215154,26.2535602282,11.7503224789,0.0,13.9747600329,18.6919646116,5.39478789485,0.704787894847,4.67,0.02
 06/28  08:00:00,292.411089862,26.2535602282,15.8407101199,0.0,34.9369000822,32.3179380704,9.33691215322,0.0,8.1725,1.16441215322
 06/28  09:00:00,333.254240007,26.2535602282,23.1811153471,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,336.717731379,26.2535602282,27.8618798138,0.0,62.886420148,41.4019203762,11.6721393317,0.0,10.5075,1.16463933171
 06/28  11:00:00,357.619040604,26.2535602282,36.9347733485,0.0,62.886420148,41.4019203762,11.6723707713,0.0,10.5075,1.16487077131
 06/28  12:00:00,361.35795347,26.2535602282,44.4636842995,0.0,62.886420148,41.4019203762,11.6724632253,0.0,10.5075,1.1649632253
 06/28  13:00:00,370.761619933,26.2535602282,50.070599908,0.0,62.886420148,41.4019203762,11.6723049675,0.0,10.5075,1.16480496746
 06/28  14:00:00,368.282568991,26.2535602282,54.4539031759,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,361.962369487,26.2535602282,56.3184831435,0.0,62.886420148,41.4019203762,11.6722005291,0.0,10.5075,1.16470052909
 06/28  16:00:00,356.896317142,26.2535602282,53.908451846,0.0,62.886420148,41.4019203762,11.6722330949,0.0,10.5075,1.16473309489
 06/28  17:00:00,354.959652207,26.2535602282,52.0869309804,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,340.990902875,26.2535602282,44.8442792701,0.0,41.9242800987,36.8599292233,10.5047101001,0.0,9.34,1.16471010009
 06/28  19:00:00,323.623231832,26.2535602282,36.8695723715,0.0,41.9242800987,36.8599292233,10.5045270011,0.0,9.34,1.16452700115
 06/28  20:00:00,295.394514456,26.2535602282,29.3658237065,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,226.163740546,26.2535602282,32.1676307756,0.0,13.9747600329,18.6919646116,5.8344250309,0.0,4.67,1.1644250309
 06/28  22:00:00,135.41957607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,162.595161594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,143.754930004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,133.314690477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923597809,0.0,2.335,1.16423597809
 06/29  02:00:00,131.402092738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,130.078551713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,137.643884163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923655616,0.0,2.335,1.16423655616
 06/29  05:00:00,136.439973294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,189.675653202,26.2535602282,10.2498894237,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,201.341790648,26.2535602282,7.35443304349,0.0,13.9747600329,18.6919646116,5.76545608224,1.07545608224,4.67,0.02
 06/29  08:00:00,280.362228141,26.2535602282,10.7240455942,0.0,34.9369000822,32.3179380704,9.33694841569,0.0,8.1725,1.16444841569
 06/29  09:00:00,317.827651113,26.2535602282,15.10755021,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,319.596197085,26.2535602282,18.0756331058,0.0,62.886420148,41.4019203762,11.6721737245,0.0,10.5075,1.16467372454
 06/29  11:00:00,342.849109398,26.2535602282,24.894345483,0.0,62.886420148,41.4019203762,11.6724031435,0.0,10.5075,1.16490314349
 06/29  12:00:00,327.473003347,26.2535602282,20.9631842503,0.0,62.886420148,41.4019203762,12.0041963848,0.331893921276,10.5075,1.16480246355
 06/29  13:00:00,325.546623477,26.2535602282,19.1875355266,0.0,62.886420148,41.4019203762,12.1456164201,0.47328171357,10.5075,1.16483470652
 06/29  14:00:00,316.085553989,26.2535602282,18.2529532274,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,312.616381431,26.2535602282,19.9678746209,0.0,62.886420148,41.4019203762,11.6722292712,0.0,10.5075,1.16472927115
 06/29  16:00:00,324.992860646,26.2535602282,27.5075268778,0.0,62.886420148,41.4019203762,11.6722603964,0.0,10.5075,1.16476039638
 06/29  17:00:00,329.929958878,26.2535602282,31.2877173271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,318.960922846,26.2535602282,27.0988077231,0.0,41.9242800987,36.8599292233,10.5045891288,0.0,9.34,1.16458912884
 06/29  19:00:00,306.488631257,26.2535602282,23.3505805316,0.0,41.9242800987,36.8599292233,10.5045523917,0.0,9.34,1.16455239171
 06/29  20:00:00,281.265296476,26.2535602282,18.8501389968,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,214.03137082,26.2535602282,21.5713938564,0.0,13.9747600329,18.6919646116,5.83444960256,0.0,4.67,1.16444960256
 06/29  22:00:00,134.783032731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,162.434871535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,143.211190085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918711788,0.0,2.335,1.16418711788
 06/30  01:00:00,132.26656809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,131.052513852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,130.868167528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,158.995728795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919986514,0.0,2.335,1.16419986514
 06/30  05:00:00,158.893761603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,212.529459041,26.2535602282,9.71248307443,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,216.635812719,26.2535602282,7.11935397584,0.0,13.9747600329,18.6919646116,5.32871324369,0.638713243693,4.67,0.02
 06/30  08:00:00,283.571408201,26.2535602282,10.9203677784,0.0,34.9369000822,32.3179380704,9.33697143417,0.0,8.1725,1.16447143417
 06/30  09:00:00,322.453752786,26.2535602282,16.2862794714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,326.827628247,26.2535602282,20.5814478686,0.0,62.886420148,41.4019203762,11.6721950326,0.0,10.5075,1.16469503265
 06/30  11:00:00,348.604312161,26.2535602282,29.2350961694,0.0,62.886420148,41.4019203762,11.6722424807,0.0,10.5075,1.16474248066
 06/30  12:00:00,352.707369218,26.2535602282,36.4884932299,0.0,62.886420148,41.4019203762,11.6723208184,0.0,10.5075,1.16482081838
 06/30  13:00:00,362.198722187,26.2535602282,42.9815721895,0.0,62.886420148,41.4019203762,11.6723516083,0.0,10.5075,1.16485160835
 06/30  14:00:00,361.443246608,26.2535602282,48.1592697059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  15:00:00,360.373741286,26.2535602282,53.8717533732,0.0,62.886420148,41.4019203762,11.6722451631,0.0,10.5075,1.16474516313
 06/30  16:00:00,360.62106677,26.2535602282,54.8304976082,0.0,62.886420148,41.4019203762,11.6721191714,0.0,10.5075,1.16461917143
 06/30  17:00:00,345.220972107,26.2535602282,45.1103387863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  18:00:00,333.766646329,26.2535602282,39.5641368699,0.0,41.9242800987,36.8599292233,10.504602843,0.0,9.34,1.16460284296
 06/30  19:00:00,318.148422946,26.2535602282,38.9412295738,0.0,41.9242800987,36.8599292233,10.5045650369,0.0,9.34,1.16456503691
 06/30  20:00:00,292.894060023,26.2535602282,32.1472613787,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,224.31995669,26.2535602282,34.6206615731,0.0,13.9747600329,18.6919646116,5.83446142863,0.0,4.67,1.16446142863
 06/30  22:00:00,137.770410374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.981244753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,146.581793767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919887673,0.0,2.335,1.16419887673
 07/01  01:00:00,133.90068407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,131.593777313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,130.502851366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,137.956472128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545560398,0.0,1.75125,1.16420560398
 07/01  05:00:00,136.383541101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,174.622806685,26.2535602282,8.43925213267,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,187.751366176,26.2535602282,5.99235028947,0.0,6.98738001645,14.1499734587,5.62774843404,0.96089527896,3.5025,1.16435315508
 07/01  08:00:00,256.627436326,26.2535602282,10.0453587663,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,292.671665492,26.2535602282,16.0707838144,0.0,41.9242800987,36.8599292233,10.5044678908,0.0,9.34,1.16446789085
 07/01  10:00:00,325.98750049,26.2535602282,22.2710958533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,353.493819416,26.2535602282,32.8202747042,0.0,62.886420148,41.4019203762,11.6722042118,0.0,10.5075,1.16470421177
 07/01  12:00:00,356.698696632,26.2535602282,40.2398538378,0.0,62.886420148,41.4019203762,11.6724202599,0.0,10.5075,1.16492025985
 07/01  13:00:00,365.487144157,26.2535602282,45.7142121273,0.0,62.886420148,41.4019203762,11.6722675592,0.0,10.5075,1.16476755916
 07/01  14:00:00,365.004443245,26.2535602282,51.3390265009,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,360.630278854,26.2535602282,54.706543991,0.0,62.886420148,41.4019203762,11.6722320421,0.0,10.5075,1.16473204208
 07/01  16:00:00,361.965503381,26.2535602282,56.4825810108,0.0,62.886420148,41.4019203762,11.6722652515,0.0,10.5075,1.1647652515
 07/01  17:00:00,360.28524947,26.2535602282,55.4593056517,0.0,62.886420148,41.4019203762,11.6721247356,0.0,10.5075,1.16462473561
 07/01  18:00:00,331.132394988,26.2535602282,46.5571362044,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/01  19:00:00,287.426027035,26.2535602282,38.237733311,0.0,20.9621400493,23.2339557645,7.00211567598,0.0,5.8375,1.16461567598
 07/01  20:00:00,272.58500585,26.2535602282,34.2201357456,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,220.187402505,26.2535602282,37.4660033619,0.0,6.98738001645,14.1499734587,4.66686530071,0.0,3.5025,1.16436530071
 07/01  22:00:00,136.017464014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,163.346954954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,144.3642927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155446892,0.0,1.75125,1.1642946892
 07/02  01:00:00,133.746617528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,131.485970691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,130.778306677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154781939,0.0,1.75125,1.1642281939
 07/02  04:00:00,139.389490031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,138.763777221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,186.045952622,26.2535602282,16.8905443976,0.0,6.98738001645,14.1499734587,4.66674453687,0.0,3.5025,1.16424453687
 07/02  07:00:00,194.644511176,26.2535602282,9.71523798551,0.0,6.98738001645,14.1499734587,4.28490591138,0.762405911376,3.5025,0.02
 07/02  08:00:00,230.512305533,26.2535602282,10.1874438493,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,219.515050603,26.2535602282,12.6063336115,0.0,6.98738001645,14.1499734587,4.66684621206,0.0,3.5025,1.16434621206
 07/02  10:00:00,259.950422715,26.2535602282,20.3542513407,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,286.9562,26.2535602282,27.3082249173,0.0,27.9495200658,27.7759469175,8.16956159018,0.0,7.005,1.16456159018
 07/02  12:00:00,325.567375184,26.2535602282,41.2296529844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,333.608742494,26.2535602282,45.7181844862,0.0,41.9242800987,36.8599292233,10.5046309963,0.0,9.34,1.1646309963
 07/02  14:00:00,324.807758637,26.2535602282,46.6260326593,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,322.06171104,26.2535602282,50.9014588167,0.0,41.9242800987,36.8599292233,10.5046168425,0.0,9.34,1.16461684246
 07/02  16:00:00,324.974604288,26.2535602282,53.1752177261,0.0,41.9242800987,36.8599292233,10.5045272974,0.0,9.34,1.16452729743
 07/02  17:00:00,293.367353491,26.2535602282,51.3146729892,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,289.933090016,26.2535602282,45.1016963601,0.0,13.9747600329,18.6919646116,5.83443917843,0.0,4.67,1.16443917843
 07/02  19:00:00,276.355303116,26.2535602282,41.2439840383,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,259.114861814,26.2535602282,34.9667001963,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,241.212474647,26.2535602282,43.0668053361,0.0,13.9747600329,18.6919646116,5.83436953384,0.0,4.67,1.16436953384
 07/02  22:00:00,137.306387289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
