Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  23:00:00,164.565859377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,145.494925655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550143649,0.0,1.75125,1.16425143649
 07/03  01:00:00,136.551467426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,134.868051153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,134.709760027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919269256,0.0,2.335,1.16419269256
 07/03  04:00:00,142.457779386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,141.182602513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,202.826896341,26.2535602282,19.1545905392,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,213.178349741,26.2535602282,12.1615928587,0.0,13.9747600329,18.6919646116,6.55639812183,0.722050563241,4.67,1.16434755859
 07/03  08:00:00,297.832087657,26.2535602282,18.5079605881,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,342.608442591,26.2535602282,28.6477096256,0.0,62.886420148,41.4019203762,11.6720635863,0.0,10.5075,1.16456358632
 07/03  10:00:00,347.933055308,26.2535602282,36.4978991249,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,368.958962606,26.2535602282,45.4379541786,0.0,62.886420148,41.4019203762,11.6722848188,0.0,10.5075,1.16478481884
 07/03  12:00:00,372.951775454,26.2535602282,53.2432265436,0.0,62.886420148,41.4019203762,11.6723476631,0.0,10.5075,1.16484766311
 07/03  13:00:00,378.104677422,26.2535602282,55.6110726354,0.0,62.886420148,41.4019203762,11.6723766535,0.0,10.5075,1.16487665348
 07/03  14:00:00,362.16213871,26.2535602282,51.7421271633,0.0,62.886420148,41.4019203762,11.6722010248,0.0,10.5075,1.16470102484
 07/03  15:00:00,367.227916465,26.2535602282,61.9762961524,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  16:00:00,377.370927494,26.2535602282,69.534994836,0.0,62.886420148,41.4019203762,11.6721721571,0.0,10.5075,1.16467215707
 07/03  17:00:00,350.815192089,26.2535602282,50.7387494882,0.0,62.886420148,41.4019203762,11.6722118906,0.0,10.5075,1.16471189061
 07/03  18:00:00,315.862813449,26.2535602282,29.5600997667,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,301.047626077,26.2535602282,24.6777063947,0.0,41.9242800987,36.8599292233,10.5045103387,0.0,9.34,1.16451033873
 07/03  20:00:00,281.411819623,26.2535602282,21.438497089,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,213.679967052,26.2535602282,22.4550058721,0.0,13.9747600329,18.6919646116,5.83445456625,0.0,4.67,1.16445456625
 07/03  22:00:00,134.720768969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,163.087564946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,143.973738875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921737585,0.0,2.335,1.16421737585
 07/04  01:00:00,131.480344847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,129.774288672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,129.74772928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548869279,0.0,1.75125,1.16423869279
 07/04  04:00:00,138.339984912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,138.155765192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,180.947763896,26.2535602282,11.6799696739,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,193.964983798,26.2535602282,8.01725370471,0.0,6.98738001645,14.1499734587,5.67204004707,1.00524625542,3.5025,1.16429379164
 07/04  08:00:00,226.318823062,26.2535602282,7.68162802004,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,209.386751464,26.2535602282,8.15687876517,0.0,6.98738001645,14.1499734587,4.66678920908,0.0,3.5025,1.16428920908
 07/04  10:00:00,246.90448839,26.2535602282,13.1022997068,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,269.525193632,26.2535602282,14.8718694714,0.0,27.9495200658,27.7759469175,8.16950194382,0.0,7.005,1.16450194382
 07/04  12:00:00,302.261475943,26.2535602282,23.4183508668,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,316.113324961,26.2535602282,31.8909677969,0.0,41.9242800987,36.8599292233,10.50456916,0.0,9.34,1.16456915997
 07/04  14:00:00,314.451344459,26.2535602282,38.1284158038,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,312.413124675,26.2535602282,42.2562496442,0.0,41.9242800987,36.8599292233,10.5045530632,0.0,9.34,1.16455306318
 07/04  16:00:00,307.247735389,26.2535602282,39.7743920938,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,263.52217573,26.2535602282,28.8155593267,0.0,27.9495200658,27.7759469175,8.16955975301,0.0,7.005,1.16455975301
 07/04  18:00:00,260.010882709,26.2535602282,23.3361519683,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,248.853606541,26.2535602282,21.7492585922,0.0,13.9747600329,18.6919646116,5.83450465045,0.0,4.67,1.16450465045
 07/04  20:00:00,239.325786955,26.2535602282,20.2926884603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,226.772023524,26.2535602282,31.7666099379,0.0,13.9747600329,18.6919646116,5.83438831167,0.0,4.67,1.16438831167
 07/04  22:00:00,135.755465712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,163.122413319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,144.468717473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549912988,0.0,1.75125,1.16424912988
 07/05  01:00:00,135.978896297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,133.7378188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,133.07836319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499183059,0.0,2.335,1.164183059
 07/05  04:00:00,141.148323972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,140.388454097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,198.071492501,26.2535602282,14.9844014518,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,211.221312157,26.2535602282,10.1134726176,0.0,13.9747600329,18.6919646116,6.59969504749,0.765332923788,4.67,1.1643621237
 07/05  08:00:00,293.045451564,26.2535602282,15.0134935041,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,332.734467372,26.2535602282,21.5111972416,0.0,62.886420148,41.4019203762,11.6719903315,0.0,10.5075,1.1644903315
 07/05  10:00:00,336.292546354,26.2535602282,27.5549345073,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,361.016141061,26.2535602282,38.9432039262,0.0,62.886420148,41.4019203762,11.6723882549,0.0,10.5075,1.16488825494
 07/05  12:00:00,365.355530953,26.2535602282,46.8350334115,0.0,62.886420148,41.4019203762,11.6722696006,0.0,10.5075,1.16476960064
 07/05  13:00:00,373.591877818,26.2535602282,51.607980636,0.0,62.886420148,41.4019203762,11.672296159,0.0,10.5075,1.16479615895
 07/05  14:00:00,370.446344362,26.2535602282,56.0827267836,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,363.438041614,26.2535602282,57.8979099244,0.0,62.886420148,41.4019203762,11.6722208457,0.0,10.5075,1.16472084573
 07/05  16:00:00,365.715958705,26.2535602282,60.1469585389,0.0,62.886420148,41.4019203762,11.6722423995,0.0,10.5075,1.16474239949
 07/05  17:00:00,365.667248023,26.2535602282,60.2348063062,0.0,62.886420148,41.4019203762,11.6721250273,0.0,10.5075,1.16462502727
 07/05  18:00:00,358.044008836,26.2535602282,57.7287928363,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,348.073021117,26.2535602282,54.1694576621,0.0,41.9242800987,36.8599292233,10.5045500032,0.0,9.34,1.16455000317
 07/05  20:00:00,318.001787001,26.2535602282,46.0506159734,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,246.541441556,26.2535602282,48.3905999945,0.0,13.9747600329,18.6919646116,5.83446761331,0.0,4.67,1.16446761331
 07/05  22:00:00,139.090620693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,166.271219965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,147.339342623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918693893,0.0,2.335,1.16418693893
 07/06  01:00:00,137.101902062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,134.826776982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,134.388561777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,143.065839053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919805523,0.0,2.335,1.16419805523
 07/06  05:00:00,141.923303006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,206.294171597,26.2535602282,21.6877840693,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,214.242239158,26.2535602282,12.5912205151,0.0,13.9747600329,18.6919646116,6.1537655787,0.31944953097,4.67,1.16431604773
 07/06  08:00:00,295.339590745,26.2535602282,17.408928104,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,339.875352353,26.2535602282,26.9438795868,0.0,62.886420148,41.4019203762,11.6720670879,0.0,10.5075,1.1645670879
 07/06  10:00:00,348.637382672,26.2535602282,36.6311792822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  11:00:00,366.802724863,26.2535602282,44.296527335,0.0,62.886420148,41.4019203762,11.6723400469,0.0,10.5075,1.16484004685
 07/06  12:00:00,367.058354301,26.2535602282,49.1163675089,0.0,62.886420148,41.4019203762,11.6724100601,0.0,10.5075,1.16491006008
 07/06  13:00:00,374.76319378,26.2535602282,53.6037333329,0.0,62.886420148,41.4019203762,11.6724331566,0.0,10.5075,1.16493315659
 07/06  14:00:00,374.842810641,26.2535602282,60.3020168247,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  15:00:00,371.344140302,26.2535602282,64.326589905,0.0,62.886420148,41.4019203762,11.6721691429,0.0,10.5075,1.16466914292
 07/06  16:00:00,373.02275507,26.2535602282,66.2696932603,0.0,62.886420148,41.4019203762,11.6721897451,0.0,10.5075,1.16468974509
 07/06  17:00:00,373.202972552,26.2535602282,66.3729302913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  18:00:00,361.363234243,26.2535602282,60.8197629788,0.0,41.9242800987,36.8599292233,10.5046669496,0.0,9.34,1.16466694964
 07/06  19:00:00,348.57032576,26.2535602282,55.29574776,0.0,41.9242800987,36.8599292233,10.5044953186,0.0,9.34,1.16449531855
 07/06  20:00:00,320.377429676,26.2535602282,48.0666891262,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  21:00:00,249.139686796,26.2535602282,50.4680110286,0.0,13.9747600329,18.6919646116,5.83441205519,0.0,4.67,1.16441205519
 07/06  22:00:00,139.524979549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,165.987240881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,147.522942939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991920207,0.0,2.335,1.1641920207
 07/07  01:00:00,137.075463361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,134.225873018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,134.214112382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,163.086391002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920280476,0.0,2.335,1.16420280476
 07/07  05:00:00,162.103017932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,228.79763733,26.2535602282,22.5409085944,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,228.80272154,26.2535602282,13.3725472551,0.0,13.9747600329,18.6919646116,6.57363916129,0.739293878738,4.67,1.16434528255
 07/07  08:00:00,296.290694384,26.2535602282,18.2589648919,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,335.459395854,26.2535602282,24.9482452136,0.0,62.886420148,41.4019203762,11.6720096738,0.0,10.5075,1.16450967384
 07/07  10:00:00,341.376886907,26.2535602282,31.8506458581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,361.616768757,26.2535602282,40.6805934074,0.0,62.886420148,41.4019203762,11.6722817475,0.0,10.5075,1.16478174753
 07/07  12:00:00,361.83521434,26.2535602282,45.7338504948,0.0,62.886420148,41.4019203762,11.6723507213,0.0,10.5075,1.16485072127
 07/07  13:00:00,371.680749185,26.2535602282,51.7939030742,0.0,62.886420148,41.4019203762,11.672372773,0.0,10.5075,1.16487277302
 07/07  14:00:00,369.893831222,26.2535602282,56.2898369863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  15:00:00,367.365399536,26.2535602282,60.9493963199,0.0,62.886420148,41.4019203762,11.6721078821,0.0,10.5075,1.16460788207
 07/07  16:00:00,367.296601675,26.2535602282,61.5944544161,0.0,62.886420148,41.4019203762,11.6721275,0.0,10.5075,1.16462749995
 07/07  17:00:00,362.607408889,26.2535602282,58.5080904636,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  18:00:00,348.303878843,26.2535602282,51.5971714708,0.0,41.9242800987,36.8599292233,10.5046036938,0.0,9.34,1.16460369383
 07/07  19:00:00,323.026529575,26.2535602282,43.9166338374,0.0,41.9242800987,36.8599292233,10.5045592857,0.0,9.34,1.16455928574
 07/07  20:00:00,293.77179957,26.2535602282,35.0515201483,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,227.563733798,26.2535602282,38.8592920486,0.0,13.9747600329,18.6919646116,5.8344505497,0.0,4.67,1.1644505497
 07/07  22:00:00,136.982158831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,164.548662851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,146.558626818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991875237,0.0,2.335,1.1641875237
 07/08  01:00:00,134.394090243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,131.601769636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,130.895392067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,140.294109684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550633398,0.0,1.75125,1.16425633398
 07/08  05:00:00,139.26558254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,187.616332323,26.2535602282,17.7670245589,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,196.866813585,26.2535602282,10.3125566907,0.0,6.98738001645,14.1499734587,5.29425659419,0.627325970042,3.5025,1.16443062414
 07/08  08:00:00,259.296476661,26.2535602282,12.0711667718,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,295.214303607,26.2535602282,18.9420507708,0.0,41.9242800987,36.8599292233,10.5044415676,0.0,9.34,1.16444156757
 07/08  10:00:00,333.096433176,26.2535602282,27.3063863855,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  11:00:00,360.204262729,26.2535602282,39.247298582,0.0,62.886420148,41.4019203762,11.6723396071,0.0,10.5075,1.16483960712
 07/08  12:00:00,346.403548373,26.2535602282,34.058975665,0.0,62.886420148,41.4019203762,11.672373841,0.0,10.5075,1.16487384098
 07/08  13:00:00,354.401759299,26.2535602282,39.0751472998,0.0,62.886420148,41.4019203762,11.6723992538,0.0,10.5075,1.16489925378
 07/08  14:00:00,356.819749366,26.2535602282,45.9242979472,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  15:00:00,351.903526005,26.2535602282,48.8371456207,0.0,62.886420148,41.4019203762,11.672171708,0.0,10.5075,1.16467170803
 07/08  16:00:00,356.030288574,26.2535602282,52.5811604545,0.0,62.886420148,41.4019203762,11.6721971353,0.0,10.5075,1.16469713526
 07/08  17:00:00,355.666809971,26.2535602282,52.3504033035,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,327.719616972,26.2535602282,44.0523130756,0.0,34.9369000822,32.3179380704,9.33718017928,0.0,8.1725,1.16468017928
 07/08  19:00:00,283.90633531,26.2535602282,35.6977414988,0.0,20.9621400493,23.2339557645,7.00203426587,0.0,5.8375,1.16453426587
 07/08  20:00:00,265.820950664,26.2535602282,29.1525240098,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,215.248400728,26.2535602282,33.7951021826,0.0,6.98738001645,14.1499734587,4.66688113396,0.0,3.5025,1.16438113396
 07/08  22:00:00,135.258532059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,163.229990535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,144.590164459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553223975,0.0,1.75125,1.16428223975
 07/09  01:00:00,133.854983046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,131.756908034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,131.423346589,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545230932,0.0,1.75125,1.16420230932
 07/09  04:00:00,139.601788218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,139.102461231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,186.95304282,26.2535602282,17.2048105247,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,198.607040456,26.2535602282,10.7852004096,0.0,6.98738001645,14.1499734587,5.42243252426,0.755627670306,3.5025,1.16430485396
 07/09  08:00:00,235.214318633,26.2535602282,11.4876417705,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,219.56922183,26.2535602282,11.9656712797,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,255.594464176,26.2535602282,17.4548364198,0.0,27.9495200658,27.7759469175,8.16951474786,0.0,7.005,1.16451474786
 07/09  11:00:00,280.123124065,26.2535602282,21.7364832997,0.0,27.9495200658,27.7759469175,8.16945498925,0.0,7.005,1.16445498925
 07/09  12:00:00,316.141752998,26.2535602282,33.9876148205,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,326.152971431,26.2535602282,39.8274223094,0.0,41.9242800987,36.8599292233,10.5045172561,0.0,9.34,1.16451725612
 07/09  14:00:00,321.079962979,26.2535602282,43.6382919306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,315.694920087,26.2535602282,45.5419718918,0.0,41.9242800987,36.8599292233,10.5044968618,0.0,9.34,1.16449686181
 07/09  16:00:00,318.323885138,26.2535602282,48.435859341,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,287.954699679,26.2535602282,47.4672436773,0.0,27.9495200658,27.7759469175,8.16949901832,0.0,7.005,1.16449901832
 07/09  18:00:00,281.805995513,26.2535602282,39.374143189,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,267.526369333,26.2535602282,34.9958800817,0.0,13.9747600329,18.6919646116,5.8344402782,0.0,4.67,1.1644402782
 07/09  20:00:00,251.187092809,26.2535602282,29.2129370048,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,232.050215155,26.2535602282,35.8544097388,0.0,13.9747600329,18.6919646116,5.8343210594,0.0,4.67,1.1643210594
 07/09  22:00:00,135.501207993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,163.22701979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,144.694006445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549816135,0.0,1.75125,1.16424816135
 07/10  01:00:00,136.378334354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.586646919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,134.029316488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,142.251780906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923502835,0.0,2.335,1.16423502835
 07/10  05:00:00,141.331556893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,202.832863694,26.2535602282,18.9417603655,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,210.714320741,26.2535602282,10.8544628658,0.0,13.9747600329,18.6919646116,6.15579621606,0.321420342299,4.67,1.16437587376
 07/10  08:00:00,288.432415758,26.2535602282,13.9714816754,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,328.726492586,26.2535602282,20.7342704264,0.0,62.886420148,41.4019203762,11.6720372514,0.0,10.5075,1.1645372514
 07/10  10:00:00,333.482543638,26.2535602282,26.5589060867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  11:00:00,357.005279544,26.2535602282,36.0983440023,0.0,62.886420148,41.4019203762,11.6723052154,0.0,10.5075,1.16480521544
 07/10  12:00:00,358.836526105,26.2535602282,42.5899993606,0.0,62.886420148,41.4019203762,11.6723709474,0.0,10.5075,1.16487094742
 07/10  13:00:00,367.926729362,26.2535602282,47.8493187799,0.0,62.886420148,41.4019203762,11.672389995,0.0,10.5075,1.16488999505
 07/10  14:00:00,367.670906014,26.2535602282,54.5257131586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  15:00:00,363.616203288,26.2535602282,57.7230598157,0.0,62.886420148,41.4019203762,11.6721234615,0.0,10.5075,1.16462346153
 07/10  16:00:00,365.642652476,26.2535602282,59.4521008202,0.0,62.886420148,41.4019203762,11.6721403158,0.0,10.5075,1.16464031584
 07/10  17:00:00,365.463718822,26.2535602282,59.6733621881,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  18:00:00,350.198232351,26.2535602282,51.7506012696,0.0,41.9242800987,36.8599292233,10.5046139497,0.0,9.34,1.16461394965
 07/10  19:00:00,337.774441494,26.2535602282,46.7737181695,0.0,41.9242800987,36.8599292233,10.5045672852,0.0,9.34,1.16456728515
 07/10  20:00:00,311.300298829,26.2535602282,40.8186997606,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,240.849001743,26.2535602282,43.5262231157,0.0,13.9747600329,18.6919646116,5.8344568105,0.0,4.67,1.1644568105
 07/10  22:00:00,138.761424493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,165.829340148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,147.486213475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919363248,0.0,2.335,1.16419363248
 07/11  01:00:00,137.181780207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,134.886265387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,134.032164386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,162.169034447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920345485,0.0,2.335,1.16420345485
 07/11  05:00:00,161.71126891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,225.537759737,26.2535602282,19.4203945878,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,224.684277257,26.2535602282,11.2693444271,0.0,13.9747600329,18.6919646116,5.01171834002,0.321718340019,4.67,0.02
 07/11  08:00:00,291.981517144,26.2535602282,15.3782677373,0.0,34.9369000822,32.3179380704,9.33696638134,0.0,8.1725,1.16446638134
 07/11  09:00:00,333.442204414,26.2535602282,22.9417203242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,338.856083591,26.2535602282,29.6693007001,0.0,62.886420148,41.4019203762,11.6721766871,0.0,10.5075,1.16467668708
 07/11  11:00:00,359.021401592,26.2535602282,37.7166706504,0.0,62.886420148,41.4019203762,11.6723027101,0.0,10.5075,1.16480271007
 07/11  12:00:00,357.846869943,26.2535602282,41.9573877082,0.0,62.886420148,41.4019203762,11.6722762189,0.0,10.5075,1.16477621887
 07/11  13:00:00,364.928750849,26.2535602282,45.9149203847,0.0,62.886420148,41.4019203762,11.672294446,0.0,10.5075,1.16479444595
 07/11  14:00:00,359.70054996,26.2535602282,49.2651848269,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  15:00:00,357.359753614,26.2535602282,53.3645397298,0.0,62.886420148,41.4019203762,11.6721786577,0.0,10.5075,1.16467865769
 07/11  16:00:00,365.002267761,26.2535602282,59.3353208355,0.0,62.886420148,41.4019203762,11.6721968834,0.0,10.5075,1.16469688344
 07/11  17:00:00,363.299724688,26.2535602282,57.9383341555,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,346.918118491,26.2535602282,49.3419857249,0.0,41.9242800987,36.8599292233,10.5046607359,0.0,9.34,1.16466073592
 07/11  19:00:00,323.965367246,26.2535602282,43.9755791482,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,298.300522088,26.2535602282,38.4197843018,0.0,34.9369000822,32.3179380704,9.33708338837,0.0,8.1725,1.16458338837
 07/11  21:00:00,232.84906058,26.2535602282,42.2810604188,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,138.541432444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934964877,0.0,2.335,1.16434964877
 07/11  23:00:00,166.086754868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,147.528699967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,136.310117313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922937385,0.0,2.335,1.16422937385
 07/12  02:00:00,133.500902088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,132.826109152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,141.772261299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,141.389731417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992245611,0.0,2.335,1.1642245611
 07/12  06:00:00,202.131923898,26.2535602282,18.717727127,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,210.535696098,26.2535602282,10.9624628307,0.0,13.9747600329,18.6919646116,5.46953880892,0.779538808915,4.67,0.02
 07/12  08:00:00,292.051643382,26.2535602282,15.7015730709,0.0,34.9369000822,32.3179380704,9.33696938401,0.0,8.1725,1.16446938401
 07/12  09:00:00,332.859844625,26.2535602282,22.7570573032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,337.10432271,26.2535602282,28.4923253967,0.0,62.886420148,41.4019203762,11.6720763107,0.0,10.5075,1.1645763107
 07/12  11:00:00,361.72835058,26.2535602282,39.8063100822,0.0,62.886420148,41.4019203762,11.6722883112,0.0,10.5075,1.16478831122
 07/12  12:00:00,361.463085635,26.2535602282,44.5349541008,0.0,62.886420148,41.4019203762,11.6723632279,0.0,10.5075,1.16486322788
 07/12  13:00:00,369.830695102,26.2535602282,49.4758270272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  14:00:00,368.778636842,26.2535602282,55.1699799258,0.0,62.886420148,41.4019203762,11.6722446978,0.0,10.5075,1.16474469776
 07/12  15:00:00,364.96722914,26.2535602282,58.7459341882,0.0,62.886420148,41.4019203762,11.6722266599,0.0,10.5075,1.16472665989
 07/12  16:00:00,364.860278622,26.2535602282,59.0281500359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,364.335028327,26.2535602282,58.7373454362,0.0,62.886420148,41.4019203762,11.6722583946,0.0,10.5075,1.1647583946
 07/12  18:00:00,355.832546367,26.2535602282,56.0416304128,0.0,41.9242800987,36.8599292233,10.5047004133,0.0,9.34,1.16470041334
 07/12  19:00:00,343.182201373,26.2535602282,50.3456697746,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,314.285524322,26.2535602282,43.0625208519,0.0,34.9369000822,32.3179380704,9.33697719849,0.0,8.1725,1.16447719849
 07/12  21:00:00,245.069239904,26.2535602282,46.629594067,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,139.428324286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934413598,0.0,2.335,1.16434413598
 07/12  23:00:00,166.864838195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,148.52707742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,137.498185046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924789452,0.0,2.335,1.16424789452
 07/13  02:00:00,135.232685186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,133.343375056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,140.614017024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,139.879045508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923840445,0.0,2.335,1.16423840445
 07/13  06:00:00,198.248066342,26.2535602282,16.5663565476,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,207.129139934,26.2535602282,9.94797013163,0.0,13.9747600329,18.6919646116,5.43363773855,0.743637738546,4.67,0.02
 07/13  08:00:00,287.168642817,26.2535602282,13.7244941736,0.0,34.9369000822,32.3179380704,9.33696485064,0.0,8.1725,1.16446485064
 07/13  09:00:00,329.400474185,26.2535602282,21.2510810667,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,334.669506132,26.2535602282,27.1239952305,0.0,62.886420148,41.4019203762,11.6721112079,0.0,10.5075,1.16461120786
 07/13  11:00:00,358.484487026,26.2535602282,37.3018866254,0.0,62.886420148,41.4019203762,11.6723573763,0.0,10.5075,1.16485737633
 07/13  12:00:00,362.504267523,26.2535602282,45.1185184063,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  13:00:00,372.967531291,26.2535602282,51.3359191968,0.0,62.886420148,41.4019203762,11.6724301574,0.0,10.5075,1.16493015741
 07/13  14:00:00,368.852817048,26.2535602282,55.2590835239,0.0,62.886420148,41.4019203762,11.6722965026,0.0,10.5075,1.16479650256
 07/13  15:00:00,364.369568411,26.2535602282,58.1346402759,0.0,62.886420148,41.4019203762,11.6721154102,0.0,10.5075,1.16461541015
 07/13  16:00:00,366.322048702,26.2535602282,60.6821892958,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,365.271550162,26.2535602282,60.1231735396,0.0,62.886420148,41.4019203762,11.6721466398,0.0,10.5075,1.1646466398
 07/13  18:00:00,352.956100425,26.2535602282,54.3224239953,0.0,41.9242800987,36.8599292233,10.5045878969,0.0,9.34,1.16458789694
 07/13  19:00:00,340.226257861,26.2535602282,48.7994006463,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  20:00:00,306.716296468,26.2535602282,38.6206223289,0.0,34.9369000822,32.3179380704,9.33698922843,0.0,8.1725,1.16448922843
 07/13  21:00:00,236.353096568,26.2535602282,39.9238627715,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,138.182011198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931873876,0.0,2.335,1.16431873876
 07/13  23:00:00,164.974608897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,146.342270422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,135.928160657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,134.854695196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919658702,0.0,2.335,1.16419658702
 07/14  03:00:00,134.494991275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,163.312056853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,161.137511011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918480608,0.0,2.335,1.16418480608
 07/14  06:00:00,221.993258628,26.2535602282,18.0348207413,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,223.317601495,26.2535602282,11.1828514534,0.0,13.9747600329,18.6919646116,5.39213583003,0.702135830028,4.67,0.02
 07/14  08:00:00,292.152587113,26.2535602282,15.8997189136,0.0,34.9369000822,32.3179380704,9.3369533054,0.0,8.1725,1.1644533054
 07/14  09:00:00,331.618139109,26.2535602282,22.6896835891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,337.157084388,26.2535602282,28.7798089502,0.0,62.886420148,41.4019203762,11.6721389299,0.0,10.5075,1.16463892991
 07/14  11:00:00,362.643588327,26.2535602282,40.6974215217,0.0,62.886420148,41.4019203762,11.6722421351,0.0,10.5075,1.16474213512
 07/14  12:00:00,367.710932735,26.2535602282,48.9896009241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,379.016282724,26.2535602282,56.1593162104,0.0,62.886420148,41.4019203762,11.672314297,0.0,10.5075,1.16481429697
 07/14  14:00:00,374.707461502,26.2535602282,59.7510971333,0.0,62.886420148,41.4019203762,11.6721797094,0.0,10.5075,1.16467970942
 07/14  15:00:00,369.291695155,26.2535602282,62.5898080741,0.0,62.886420148,41.4019203762,11.6721492552,0.0,10.5075,1.16464925517
 07/14  16:00:00,369.133257543,26.2535602282,62.8994555625,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,368.011653204,26.2535602282,62.4360126357,0.0,62.886420148,41.4019203762,11.6721841628,0.0,10.5075,1.1646841628
 07/14  18:00:00,358.129055147,26.2535602282,58.3349063473,0.0,41.9242800987,36.8599292233,10.50461371,0.0,9.34,1.16461371002
 07/14  19:00:00,335.435976474,26.2535602282,52.4385207463,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  20:00:00,300.590294949,26.2535602282,41.1563123931,0.0,34.9369000822,32.3179380704,9.33699462198,0.0,8.1725,1.16449462198
 07/14  21:00:00,232.457617811,26.2535602282,42.3674066461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,138.333411126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,166.317989634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925830117,0.0,2.335,1.16425830117
 07/14  24:00:00,147.516065152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,133.74378353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,132.718803136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547725369,0.0,1.75125,1.16422725369
 07/15  03:00:00,131.649739038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,139.079789494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,138.625716576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545986799,0.0,1.75125,1.16420986799
 07/15  06:00:00,186.265100976,26.2535602282,17.5084746466,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,194.664633994,26.2535602282,10.3185416111,0.0,6.98738001645,14.1499734587,4.29054337309,0.768043373091,3.5025,0.02
 07/15  08:00:00,261.590945515,26.2535602282,13.6657266538,0.0,20.9621400493,23.2339557645,7.00194310209,0.0,5.8375,1.16444310209
 07/15  09:00:00,300.120173148,26.2535602282,22.0303105008,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,340.083958626,26.2535602282,33.8976620372,0.0,62.886420148,41.4019203762,11.6721950553,0.0,10.5075,1.16469505529
 07/15  11:00:00,363.337202344,26.2535602282,41.827117532,0.0,62.886420148,41.4019203762,11.6722331242,0.0,10.5075,1.16473312419
 07/15  12:00:00,367.877932145,26.2535602282,49.9492484143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  13:00:00,382.574606003,26.2535602282,59.4645662499,0.0,62.886420148,41.4019203762,11.672295718,0.0,10.5075,1.16479571804
 07/15  14:00:00,379.885345281,26.2535602282,64.7188239965,0.0,62.886420148,41.4019203762,11.6721494432,0.0,10.5075,1.16464944325
 07/15  15:00:00,374.44581916,26.2535602282,67.121442675,0.0,62.886420148,41.4019203762,11.6721804395,0.0,10.5075,1.16468043952
 07/15  16:00:00,371.712311968,26.2535602282,65.3648850061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  17:00:00,373.45301404,26.2535602282,67.137310679,0.0,62.886420148,41.4019203762,11.6721793547,0.0,10.5075,1.16467935471
 07/15  18:00:00,344.130689804,26.2535602282,57.2107245586,0.0,34.9369000822,32.3179380704,9.33715156892,0.0,8.1725,1.16465156892
 07/15  19:00:00,300.740674373,26.2535602282,48.2208757693,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,282.027478986,26.2535602282,41.8017544951,0.0,20.9621400493,23.2339557645,7.00196324988,0.0,5.8375,1.16446324988
 07/15  21:00:00,225.802434421,26.2535602282,42.1669824797,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,136.436592996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,165.087518923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558671575,0.0,1.75125,1.16433671575
 07/15  24:00:00,146.409763317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,135.056319306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,132.786386699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549294677,0.0,1.75125,1.16424294677
 07/16  03:00:00,131.130426919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,139.445550956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,138.795888478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154829165,0.0,1.75125,1.1642329165
 07/16  06:00:00,187.749813227,26.2535602282,18.2667427424,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,197.03203868,26.2535602282,11.5973366582,0.0,6.98738001645,14.1499734587,4.27474932928,0.752249329281,3.5025,0.02
 07/16  08:00:00,236.012484595,26.2535602282,13.276687414,0.0,6.98738001645,14.1499734587,4.66681925291,0.0,3.5025,1.16431925291
 07/16  09:00:00,224.595391202,26.2535602282,15.9293769927,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,261.481793572,26.2535602282,21.985277553,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,286.710882351,26.2535602282,27.7506830759,0.0,27.9495200658,27.7759469175,8.16951000747,0.0,7.005,1.16451000747
 07/16  12:00:00,325.576112924,26.2535602282,41.5816016249,0.0,41.9242800987,36.8599292233,10.5045338529,0.0,9.34,1.16453385286
 07/16  13:00:00,338.053856664,26.2535602282,49.619269925,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,335.428472743,26.2535602282,55.7858137442,0.0,41.9242800987,36.8599292233,10.504507925,0.0,9.34,1.16450792505
 07/16  15:00:00,330.214553177,26.2535602282,57.8698792232,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,329.581521145,26.2535602282,57.8694259186,0.0,41.9242800987,36.8599292233,10.5045363249,0.0,9.34,1.16453632486
 07/16  17:00:00,268.988226027,26.2535602282,35.6034900823,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,255.373402402,26.2535602282,22.1652062882,0.0,13.9747600329,18.6919646116,5.83449370546,0.0,4.67,1.16449370546
 07/16  19:00:00,251.53788971,26.2535602282,24.1329237335,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,240.175891938,26.2535602282,21.1191553081,0.0,13.9747600329,18.6919646116,5.83439678129,0.0,4.67,1.16439678129
 07/16  21:00:00,221.557615464,26.2535602282,27.2539973451,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,134.309735863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,162.5418385,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548766055,0.0,1.75125,1.16423766055
 07/16  24:00:00,143.956127756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,135.531007871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,134.199075887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921420112,0.0,2.335,1.16421420112
 07/17  03:00:00,133.914366776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,141.48234951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,140.249760218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,194.864020674,26.2535602282,12.1418326226,0.0,13.9747600329,18.6919646116,5.83419762387,0.0,4.67,1.16419762387
 07/17  07:00:00,206.99702685,26.2535602282,8.45016924705,0.0,13.9747600329,18.6919646116,5.66771181026,0.977711810256,4.67,0.02
 07/17  08:00:00,288.220852813,26.2535602282,12.9232352062,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  09:00:00,329.211064239,26.2535602282,19.5080985912,0.0,62.886420148,41.4019203762,11.672056323,0.0,10.5075,1.16455632296
 07/17  10:00:00,333.355473759,26.2535602282,25.3870230264,0.0,62.886420148,41.4019203762,11.6721694476,0.0,10.5075,1.1646694476
 07/17  11:00:00,357.002134232,26.2535602282,35.6310871288,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  12:00:00,362.293564531,26.2535602282,44.4947987825,0.0,62.886420148,41.4019203762,11.6723658875,0.0,10.5075,1.16486588746
 07/17  13:00:00,370.839113545,26.2535602282,49.6721116955,0.0,62.886420148,41.4019203762,11.6723842474,0.0,10.5075,1.16488424741
 07/17  14:00:00,367.50127994,26.2535602282,53.6563930441,0.0,62.886420148,41.4019203762,11.6722239513,0.0,10.5075,1.16472395132
 07/17  15:00:00,364.54148075,26.2535602282,57.741146641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,365.148856216,26.2535602282,58.5771060011,0.0,62.886420148,41.4019203762,11.6721929694,0.0,10.5075,1.16469296943
 07/17  17:00:00,364.127533109,26.2535602282,58.061085219,0.0,62.886420148,41.4019203762,11.672218303,0.0,10.5075,1.16471830296
 07/17  18:00:00,354.415783848,26.2535602282,54.3689180417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,342.325982693,26.2535602282,49.610898474,0.0,41.9242800987,36.8599292233,10.5045382447,0.0,9.34,1.16453824466
 07/17  20:00:00,311.715480861,26.2535602282,41.2571894257,0.0,34.9369000822,32.3179380704,9.33699503346,0.0,8.1725,1.16449503346
 07/17  21:00:00,242.562310383,26.2535602282,44.6321846967,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,139.198132985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,167.105333243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927192008,0.0,2.335,1.16427192008
 07/17  24:00:00,148.858578174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,138.00340892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,135.724756008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,134.501824326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918954496,0.0,2.335,1.16418954496
 07/18  04:00:00,163.21195355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,161.926010025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,223.986791271,26.2535602282,18.9500106679,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,223.61388841,26.2535602282,11.3481091448,0.0,13.9747600329,18.6919646116,6.59086035079,0.756485942794,4.67,1.16437440799
 07/18  08:00:00,293.701268996,26.2535602282,16.6959184959,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  09:00:00,340.772041495,26.2535602282,27.7386228171,0.0,62.886420148,41.4019203762,11.672040125,0.0,10.5075,1.16454012505
 07/18  10:00:00,348.330993426,26.2535602282,37.0316997756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,364.816760803,26.2535602282,42.6143133622,0.0,62.886420148,41.4019203762,11.6723657046,0.0,10.5075,1.16486570463
 07/18  12:00:00,366.262449353,26.2535602282,48.4769258552,0.0,62.886420148,41.4019203762,11.6724143188,0.0,10.5075,1.16491431882
 07/18  13:00:00,380.462442703,26.2535602282,57.5520617901,0.0,62.886420148,41.4019203762,11.6724298627,0.0,10.5075,1.1649298627
 07/18  14:00:00,376.984821227,26.2535602282,62.3449072322,0.0,62.886420148,41.4019203762,11.6722449674,0.0,10.5075,1.16474496739
 07/18  15:00:00,373.722801258,26.2535602282,67.0161253305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,373.269641672,26.2535602282,66.7940062401,0.0,62.886420148,41.4019203762,11.6722048115,0.0,10.5075,1.16470481153
 07/18  17:00:00,369.217984336,26.2535602282,63.1799062101,0.0,62.886420148,41.4019203762,11.6722318252,0.0,10.5075,1.16473182518
 07/18  18:00:00,355.635460937,26.2535602282,56.1784514284,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,332.591953715,26.2535602282,50.3781598862,0.0,41.9242800987,36.8599292233,10.5045224304,0.0,9.34,1.16452243039
 07/18  20:00:00,302.488420729,26.2535602282,42.0685156574,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  21:00:00,232.412497656,26.2535602282,42.1668787418,0.0,13.9747600329,18.6919646116,5.83445782778,0.0,4.67,1.16445782778
 07/18  22:00:00,138.207329396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,165.867885736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,147.685335044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921839965,0.0,2.335,1.16421839965
 07/19  01:00:00,136.670704607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,134.772731386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,133.069693629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922721261,0.0,2.335,1.16422721261
 07/19  04:00:00,140.812795179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,139.884006376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,199.155433228,26.2535602282,17.3689899495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,207.593633281,26.2535602282,10.6018239763,0.0,13.9747600329,18.6919646116,6.55466777793,0.720352140316,4.67,1.16431563762
 07/19  08:00:00,289.105828439,26.2535602282,15.0512173327,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,332.743268078,26.2535602282,23.5101980231,0.0,62.886420148,41.4019203762,11.6720182854,0.0,10.5075,1.1645182854
 07/19  10:00:00,343.451106476,26.2535602282,33.4479535802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,368.200864097,26.2535602282,44.5182586949,0.0,62.886420148,41.4019203762,11.6722232508,0.0,10.5075,1.16472325079
 07/19  12:00:00,367.743531167,26.2535602282,48.979449765,0.0,62.886420148,41.4019203762,11.672271614,0.0,10.5075,1.16477161405
 07/19  13:00:00,374.765286438,26.2535602282,52.8427661465,0.0,62.886420148,41.4019203762,11.6722867281,0.0,10.5075,1.16478672806
 07/19  14:00:00,369.352269271,26.2535602282,57.5090057903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  15:00:00,362.155384918,26.2535602282,60.6334552947,0.0,62.886420148,41.4019203762,11.6722024146,0.0,10.5075,1.16470241464
 07/19  16:00:00,358.61206669,26.2535602282,60.3255388705,0.0,62.886420148,41.4019203762,11.6722134497,0.0,10.5075,1.16471344971
 07/19  17:00:00,356.829627303,26.2535602282,58.5913985751,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  18:00:00,349.125885757,26.2535602282,53.8764816076,0.0,41.9242800987,36.8599292233,10.5046818398,0.0,9.34,1.16468183981
 07/19  19:00:00,336.210735498,26.2535602282,47.6849882056,0.0,41.9242800987,36.8599292233,10.5045036759,0.0,9.34,1.16450367589
 07/19  20:00:00,306.095496784,26.2535602282,39.677088483,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  21:00:00,241.459882441,26.2535602282,43.6863058255,0.0,13.9747600329,18.6919646116,5.83441400936,0.0,4.67,1.16441400936
 07/19  22:00:00,139.281504788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,166.697845368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,148.643214573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919275531,0.0,2.335,1.16419275531
 07/20  01:00:00,137.366757474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,135.119989359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,134.391620395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,142.833277935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920129043,0.0,2.335,1.16420129043
 07/20  05:00:00,141.667745072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,205.799500255,26.2535602282,21.507220062,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
