Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  07:00:00,212.40412046,26.2535602282,12.1252198385,0.0,13.9747600329,18.6919646116,6.60421715733,0.769878234692,4.67,1.16433892263
 07/20  08:00:00,291.826783532,26.2535602282,16.2168472433,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,329.882807599,26.2535602282,21.8981524345,0.0,62.886420148,41.4019203762,11.6719938392,0.0,10.5075,1.16449383921
 07/20  10:00:00,332.030526537,26.2535602282,26.0853167437,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,356.932763913,26.2535602282,36.1562270003,0.0,62.886420148,41.4019203762,11.6722536454,0.0,10.5075,1.16475364537
 07/20  12:00:00,357.154467603,26.2535602282,41.3280962478,0.0,62.886420148,41.4019203762,11.6723124172,0.0,10.5075,1.16481241721
 07/20  13:00:00,361.096685664,26.2535602282,42.805522101,0.0,62.886420148,41.4019203762,11.6723248867,0.0,10.5075,1.16482488672
 07/20  14:00:00,360.200446185,26.2535602282,48.4880688228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  15:00:00,355.806662026,26.2535602282,51.3851663411,0.0,62.886420148,41.4019203762,11.6722050044,0.0,10.5075,1.16470500442
 07/20  16:00:00,357.591053839,26.2535602282,53.0203179023,0.0,62.886420148,41.4019203762,11.6722178649,0.0,10.5075,1.16471786485
 07/20  17:00:00,359.073766007,26.2535602282,54.3753538299,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,347.200401037,26.2535602282,48.9963106546,0.0,41.9242800987,36.8599292233,10.5046768912,0.0,9.34,1.16467689125
 07/20  19:00:00,336.127806723,26.2535602282,44.8653182403,0.0,41.9242800987,36.8599292233,10.5044806742,0.0,9.34,1.16448067415
 07/20  20:00:00,310.040722587,26.2535602282,39.7021930091,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,241.817545172,26.2535602282,43.6842683667,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,139.266314195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934818995,0.0,2.335,1.16434818995
 07/20  23:00:00,166.75064165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,148.840415199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,137.807260873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923830405,0.0,2.335,1.16423830405
 07/21  02:00:00,135.415442456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,134.744420883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,163.171913732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,162.234546494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923236438,0.0,2.335,1.16423236438
 07/21  06:00:00,226.746396221,26.2535602282,20.7994367558,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,230.212399002,26.2535602282,13.1593102582,0.0,13.9747600329,18.6919646116,5.37957320094,0.689573200945,4.67,0.02
 07/21  08:00:00,296.526991091,26.2535602282,17.6008167385,0.0,34.9369000822,32.3179380704,9.336870474,0.0,8.1725,1.164370474
 07/21  09:00:00,334.063329774,26.2535602282,23.5258183064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,336.307802646,26.2535602282,27.8196092321,0.0,62.886420148,41.4019203762,11.6720751008,0.0,10.5075,1.16457510082
 07/21  11:00:00,356.948825285,26.2535602282,36.5002846244,0.0,62.886420148,41.4019203762,11.6722807305,0.0,10.5075,1.1647807305
 07/21  12:00:00,362.584930804,26.2535602282,45.3318360454,0.0,62.886420148,41.4019203762,11.6723499568,0.0,10.5075,1.16484995681
 07/21  13:00:00,376.155034676,26.2535602282,53.3991343545,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  14:00:00,373.247441703,26.2535602282,58.0844067221,0.0,62.886420148,41.4019203762,11.6722271774,0.0,10.5075,1.16472717736
 07/21  15:00:00,367.751886205,26.2535602282,60.6166106901,0.0,62.886420148,41.4019203762,11.6722045308,0.0,10.5075,1.16470453076
 07/21  16:00:00,369.571237311,26.2535602282,63.024158815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,366.335489247,26.2535602282,60.1902269908,0.0,62.886420148,41.4019203762,11.6722313276,0.0,10.5075,1.16473132764
 07/21  18:00:00,355.083708254,26.2535602282,55.0541816375,0.0,41.9242800987,36.8599292233,10.5046690358,0.0,9.34,1.16466903583
 07/21  19:00:00,330.514772781,26.2535602282,48.1891494921,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,301.141174255,26.2535602282,36.9282666084,0.0,34.9369000822,32.3179380704,9.33706744703,0.0,8.1725,1.16456744703
 07/21  21:00:00,229.069235511,26.2535602282,39.2231046921,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,138.167423089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933520637,0.0,2.335,1.16433520637
 07/21  23:00:00,165.198624315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,146.825509707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,134.214932306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155539901,0.0,1.75125,1.1643039901
 07/22  02:00:00,131.896365444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,131.927974613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,139.926133704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,138.144415718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545956727,0.0,1.75125,1.16420956727
 07/22  06:00:00,185.381575686,26.2535602282,14.069824512,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,193.459918595,26.2535602282,9.20470958669,0.0,6.98738001645,14.1499734587,4.44878874996,0.926288749959,3.5025,0.02
 07/22  08:00:00,259.469016622,26.2535602282,12.1027156486,0.0,20.9621400493,23.2339557645,7.00192466944,0.0,5.8375,1.16442466944
 07/22  09:00:00,295.752187327,26.2535602282,18.726405129,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,332.083288245,26.2535602282,26.6523548372,0.0,62.886420148,41.4019203762,11.67209289,0.0,10.5075,1.16459289005
 07/22  11:00:00,357.160930016,26.2535602282,36.3478226944,0.0,62.886420148,41.4019203762,11.6722453724,0.0,10.5075,1.16474537243
 07/22  12:00:00,362.128056529,26.2535602282,44.80969426,0.0,62.886420148,41.4019203762,11.6722813609,0.0,10.5075,1.16478136086
 07/22  13:00:00,372.313217515,26.2535602282,51.0074266152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,369.899937852,26.2535602282,55.4558681651,0.0,62.886420148,41.4019203762,11.6721668548,0.0,10.5075,1.16466685478
 07/22  15:00:00,366.297943837,26.2535602282,59.2983779413,0.0,62.886420148,41.4019203762,11.6721967816,0.0,10.5075,1.1646967816
 07/22  16:00:00,365.196756224,26.2535602282,59.4046869934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,352.889440178,26.2535602282,51.2481059016,0.0,62.886420148,41.4019203762,11.6721970688,0.0,10.5075,1.16469706881
 07/22  18:00:00,310.921711945,26.2535602282,33.1191738777,0.0,34.9369000822,32.3179380704,9.33717079502,0.0,8.1725,1.16467079502
 07/22  19:00:00,261.963671726,26.2535602282,21.8812173737,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,254.114862573,26.2535602282,19.5531196775,0.0,20.9621400493,23.2339557645,7.00201404531,0.0,5.8375,1.16451404531
 07/22  21:00:00,202.851855238,26.2535602282,24.0088841148,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,132.828961328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561446462,0.0,1.75125,1.16436446462
 07/22  23:00:00,160.675235183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,142.041610635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,131.453582822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552318759,0.0,1.75125,1.16427318759
 07/23  02:00:00,129.626586052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,129.623175975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,138.258283859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154517247,0.0,1.75125,1.1642017247
 07/23  05:00:00,137.608241746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,184.253731928,26.2535602282,12.3971061419,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,194.106543912,26.2535602282,8.67653020113,0.0,6.98738001645,14.1499734587,4.50912818667,0.986628186665,3.5025,0.02
 07/23  08:00:00,227.244545219,26.2535602282,8.50939168968,0.0,6.98738001645,14.1499734587,4.66682490522,0.0,3.5025,1.16432490522
 07/23  09:00:00,210.082785778,26.2535602282,8.69547984782,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,246.236392946,26.2535602282,13.1089792719,0.0,27.9495200658,27.7759469175,8.16952895582,0.0,7.005,1.16452895582
 07/23  11:00:00,267.880724666,26.2535602282,14.1537786445,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,294.815576436,26.2535602282,19.0758808031,0.0,41.9242800987,36.8599292233,10.5045588108,0.0,9.34,1.16455881084
 07/23  13:00:00,307.053903165,26.2535602282,25.9700352616,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,303.041441026,26.2535602282,30.3282153629,0.0,41.9242800987,36.8599292233,10.5045350005,0.0,9.34,1.16453500051
 07/23  15:00:00,301.496035485,26.2535602282,34.0581156673,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,305.045140774,26.2535602282,37.2711496134,0.0,41.9242800987,36.8599292233,10.5045540405,0.0,9.34,1.16455404046
 07/23  17:00:00,276.20655603,26.2535602282,37.203995386,0.0,27.9495200658,27.7759469175,8.16951805594,0.0,7.005,1.16451805594
 07/23  18:00:00,274.910826974,26.2535602282,32.8720980289,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,262.329536148,26.2535602282,29.6659789022,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,249.823820011,26.2535602282,24.3006778607,0.0,13.9747600329,18.6919646116,5.83444658195,0.0,4.67,1.16444658195
 07/23  21:00:00,229.867193643,26.2535602282,33.3746338094,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,135.196629145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553575928,0.0,1.75125,1.16428575928
 07/23  23:00:00,162.561187265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,143.054957299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,133.822288058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,132.120375537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923529503,0.0,2.335,1.16423529503
 07/24  03:00:00,131.341321318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,139.409817583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,138.735950587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922260828,0.0,2.335,1.16422260828
 07/24  06:00:00,200.010726597,26.2535602282,13.9412152195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  07:00:00,211.13740926,26.2535602282,10.1422481027,0.0,13.9747600329,18.6919646116,5.42691564215,0.736915642151,4.67,0.02
 07/24  08:00:00,292.008771633,26.2535602282,14.4917598616,0.0,34.9369000822,32.3179380704,9.33688453708,0.0,8.1725,1.16438453708
 07/24  09:00:00,330.63742112,26.2535602282,20.488809851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,328.309567582,26.2535602282,21.8310393671,0.0,62.886420148,41.4019203762,11.6721677725,0.0,10.5075,1.16466777251
 07/24  11:00:00,346.606049905,26.2535602282,28.1668329956,0.0,62.886420148,41.4019203762,11.6722657058,0.0,10.5075,1.16476570579
 07/24  12:00:00,351.84308608,26.2535602282,36.4937339684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  13:00:00,362.082052691,26.2535602282,42.6582693367,0.0,62.886420148,41.4019203762,11.6723329462,0.0,10.5075,1.16483294619
 07/24  14:00:00,359.576128256,26.2535602282,46.7995141383,0.0,62.886420148,41.4019203762,11.6721948977,0.0,10.5075,1.16469489769
 07/24  15:00:00,357.922650389,26.2535602282,52.0374206748,0.0,62.886420148,41.4019203762,11.6721605543,0.0,10.5075,1.16466055427
 07/24  16:00:00,358.781140027,26.2535602282,53.1744756355,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  17:00:00,329.239660669,26.2535602282,34.0505106071,0.0,62.886420148,41.4019203762,11.672191105,0.0,10.5075,1.16469110499
 07/24  18:00:00,312.984818686,26.2535602282,25.0468323229,0.0,41.9242800987,36.8599292233,10.5046170376,0.0,9.34,1.16461703759
 07/24  19:00:00,305.311143787,26.2535602282,23.9130616678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,285.555701056,26.2535602282,19.5551499108,0.0,34.9369000822,32.3179380704,9.33699499721,0.0,8.1725,1.16449499721
 07/24  21:00:00,214.181392414,26.2535602282,21.7697798308,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,134.948472407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,162.648122673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925753121,0.0,2.335,1.16425753121
 07/24  24:00:00,144.366977582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,134.194257358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,132.518748984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920015743,0.0,2.335,1.16420015743
 07/25  03:00:00,132.296741484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,160.639178072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,160.512944671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,216.81964038,26.2535602282,10.2590013901,0.0,13.9747600329,18.6919646116,5.83418304413,0.0,4.67,1.16418304413
 07/25  07:00:00,216.613751169,26.2535602282,7.12677198454,0.0,13.9747600329,18.6919646116,5.22342613998,0.533426139985,4.67,0.02
 07/25  08:00:00,281.292447,26.2535602282,10.2201284802,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,317.360544749,26.2535602282,14.4704529593,0.0,62.886420148,41.4019203762,11.6720388826,0.0,10.5075,1.16453888264
 07/25  10:00:00,323.656263436,26.2535602282,19.3104816922,0.0,62.886420148,41.4019203762,11.6721492548,0.0,10.5075,1.16464925485
 07/25  11:00:00,349.892590657,26.2535602282,29.8624146841,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  12:00:00,350.738243961,26.2535602282,35.0125183396,0.0,62.886420148,41.4019203762,11.6723422913,0.0,10.5075,1.1648422913
 07/25  13:00:00,360.966327561,26.2535602282,41.4737139473,0.0,62.886420148,41.4019203762,11.6723578539,0.0,10.5075,1.16485785392
 07/25  14:00:00,360.02791075,26.2535602282,47.0117033703,0.0,62.886420148,41.4019203762,11.6721954292,0.0,10.5075,1.16469542918
 07/25  15:00:00,353.804482316,26.2535602282,49.302218101,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,341.860388305,26.2535602282,42.3163923331,0.0,62.886420148,41.4019203762,11.6721620471,0.0,10.5075,1.16466204713
 07/25  17:00:00,332.946202344,26.2535602282,36.7866931213,0.0,62.886420148,41.4019203762,11.6721847984,0.0,10.5075,1.16468479839
 07/25  18:00:00,319.568321939,26.2535602282,30.0294815974,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,297.114655283,26.2535602282,24.7901416523,0.0,41.9242800987,36.8599292233,10.5045027852,0.0,9.34,1.16450278523
 07/25  20:00:00,277.066590498,26.2535602282,19.9347660064,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,207.418942655,26.2535602282,22.201241854,0.0,13.9747600329,18.6919646116,5.83446195384,0.0,4.67,1.16446195384
 07/25  22:00:00,133.849592146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,161.85534381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923373303,0.0,2.335,1.16423373303
 07/25  24:00:00,143.364313827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,133.677290779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,132.293038048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,132.143734613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921158297,0.0,2.335,1.16421158297
 07/26  04:00:00,140.128606424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,138.659282234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,195.086042383,26.2535602282,10.5779862614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  07:00:00,204.16617768,26.2535602282,7.65706439523,0.0,13.9747600329,18.6919646116,6.36735367943,0.532997281389,4.67,1.16435639804
 07/26  08:00:00,285.8649032,26.2535602282,12.3867978572,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,325.568961066,26.2535602282,17.7298109607,0.0,62.886420148,41.4019203762,11.6719976695,0.0,10.5075,1.16449766954
 07/26  10:00:00,328.348356627,26.2535602282,21.6287923333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,351.222395676,26.2535602282,31.2294491671,0.0,62.886420148,41.4019203762,11.6723217562,0.0,10.5075,1.16482175622
 07/26  12:00:00,356.371415039,26.2535602282,39.8951567326,0.0,62.886420148,41.4019203762,11.6723679889,0.0,10.5075,1.16486798891
 07/26  13:00:00,366.709921438,26.2535602282,46.3297376496,0.0,62.886420148,41.4019203762,11.6723811809,0.0,10.5075,1.16488118093
 07/26  14:00:00,365.490273987,26.2535602282,51.8052051865,0.0,62.886420148,41.4019203762,11.6721945206,0.0,10.5075,1.16469452062
 07/26  15:00:00,361.792151417,26.2535602282,55.7253831825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  16:00:00,365.067674128,26.2535602282,58.6321274857,0.0,62.886420148,41.4019203762,11.6721523379,0.0,10.5075,1.16465233793
 07/26  17:00:00,361.63549602,26.2535602282,56.2658760598,0.0,62.886420148,41.4019203762,11.6721771823,0.0,10.5075,1.1646771823
 07/26  18:00:00,348.372160688,26.2535602282,50.1625645125,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,329.687135718,26.2535602282,41.3910675661,0.0,41.9242800987,36.8599292233,10.5045928532,0.0,9.34,1.16459285316
 07/26  20:00:00,303.919194726,26.2535602282,33.4460391353,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,231.482357994,26.2535602282,36.1754833294,0.0,13.9747600329,18.6919646116,5.83439963968,0.0,4.67,1.16439963968
 07/26  22:00:00,136.224113748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,163.6987642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,144.494039981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922035812,0.0,2.335,1.16422035812
 07/27  01:00:00,134.165206697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,132.821040692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,133.128070484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,142.098773567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922858707,0.0,2.335,1.16422858707
 07/27  05:00:00,141.582569804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,206.885305535,26.2535602282,18.7992742602,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,214.407190562,26.2535602282,11.8760988038,0.0,13.9747600329,18.6919646116,6.62007739474,0.785736616944,4.67,1.1643407778
 07/27  08:00:00,294.552444751,26.2535602282,16.1517887168,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,333.275631605,26.2535602282,22.4123512168,0.0,62.886420148,41.4019203762,11.6720789937,0.0,10.5075,1.16457899373
 07/27  10:00:00,336.553037104,26.2535602282,27.7839826958,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,360.653895706,26.2535602282,38.8100252489,0.0,62.886420148,41.4019203762,11.6723360508,0.0,10.5075,1.1648360508
 07/27  12:00:00,361.909756818,26.2535602282,44.7512328799,0.0,62.886420148,41.4019203762,11.6723930315,0.0,10.5075,1.16489303154
 07/27  13:00:00,372.150866737,26.2535602282,50.7969191189,0.0,62.886420148,41.4019203762,11.6724039353,0.0,10.5075,1.16490393531
 07/27  14:00:00,370.008297153,26.2535602282,55.9396017989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,366.679100977,26.2535602282,60.2249740714,0.0,62.886420148,41.4019203762,11.6721328029,0.0,10.5075,1.16463280285
 07/27  16:00:00,369.769187115,26.2535602282,63.5792913469,0.0,62.886420148,41.4019203762,11.6721421495,0.0,10.5075,1.16464214946
 07/27  17:00:00,368.990489411,26.2535602282,63.1491840887,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,358.824096354,26.2535602282,58.4264255516,0.0,41.9242800987,36.8599292233,10.5046087782,0.0,9.34,1.16460877824
 07/27  19:00:00,347.312420261,26.2535602282,53.6216519106,0.0,41.9242800987,36.8599292233,10.5045559397,0.0,9.34,1.16455593965
 07/27  20:00:00,323.020086385,26.2535602282,46.8126866825,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,249.750586294,26.2535602282,50.0677862931,0.0,13.9747600329,18.6919646116,5.83444065667,0.0,4.67,1.16444065667
 07/27  22:00:00,140.276724048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,167.295520206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,149.456741117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,138.895049898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924964745,0.0,2.335,1.16424964745
 07/28  02:00:00,136.944992257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,136.497093209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,165.731624851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918508657,0.0,2.335,1.16418508657
 07/28  05:00:00,164.710824784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,233.906828033,26.2535602282,22.8281141122,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,227.803264595,26.2535602282,13.2420862139,0.0,13.9747600329,18.6919646116,5.01332890123,0.32332890123,4.67,0.02
 07/28  08:00:00,292.902561112,26.2535602282,16.8231215595,0.0,34.9369000822,32.3179380704,9.33694317292,0.0,8.1725,1.16444317292
 07/28  09:00:00,331.074989874,26.2535602282,22.8448406316,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,336.768560651,26.2535602282,29.4830389672,0.0,62.886420148,41.4019203762,11.6721459922,0.0,10.5075,1.16464599224
 07/28  11:00:00,355.449114411,26.2535602282,36.0835134836,0.0,62.886420148,41.4019203762,11.6723497796,0.0,10.5075,1.16484977962
 07/28  12:00:00,354.392871811,26.2535602282,40.3327586622,0.0,62.886420148,41.4019203762,11.672417601,0.0,10.5075,1.16491760099
 07/28  13:00:00,365.169189581,26.2535602282,46.5140844802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  14:00:00,354.578654936,26.2535602282,45.3326043738,0.0,62.886420148,41.4019203762,11.6722941907,0.0,10.5075,1.16479419074
 07/28  15:00:00,348.002082675,26.2535602282,46.7930923647,0.0,62.886420148,41.4019203762,11.6721201328,0.0,10.5075,1.16462013276
 07/28  16:00:00,348.934140728,26.2535602282,47.5594856404,0.0,62.886420148,41.4019203762,11.6721317388,0.0,10.5075,1.16463173878
 07/28  17:00:00,347.938853924,26.2535602282,46.489691258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,339.762286608,26.2535602282,43.5143224978,0.0,41.9242800987,36.8599292233,10.5045893847,0.0,9.34,1.16458938467
 07/28  19:00:00,317.489163132,26.2535602282,38.5538016255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,294.296821453,26.2535602282,31.5935212334,0.0,34.9369000822,32.3179380704,9.33700675833,0.0,8.1725,1.16450675833
 07/28  21:00:00,224.786051962,26.2535602282,35.533866347,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,137.497764995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933868523,0.0,2.335,1.16433868523
 07/28  23:00:00,165.029025073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,147.624522652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,135.812361579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554354631,0.0,1.75125,1.16429354631
 07/29  02:00:00,132.981711878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,132.490434546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,140.991832602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545775554,0.0,1.75125,1.16420775554
 07/29  05:00:00,138.584942542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,184.884460925,26.2535602282,13.6354086878,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,194.122332722,26.2535602282,9.2773622915,0.0,6.98738001645,14.1499734587,5.5693090484,0.902466478083,3.5025,1.16434257032
 07/29  08:00:00,261.441594931,26.2535602282,12.5791828573,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,301.544110523,26.2535602282,21.5691950501,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,345.359686938,26.2535602282,36.1599197895,0.0,62.886420148,41.4019203762,11.6721539109,0.0,10.5075,1.16465391089
 07/29  11:00:00,370.893680756,26.2535602282,46.4325569952,0.0,62.886420148,41.4019203762,11.672305247,0.0,10.5075,1.16480524702
 07/29  12:00:00,371.406846513,26.2535602282,51.5630134228,0.0,62.886420148,41.4019203762,11.6723403002,0.0,10.5075,1.16484030018
 07/29  13:00:00,381.056334328,26.2535602282,57.3207081887,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,377.675183138,26.2535602282,62.0662147327,0.0,62.886420148,41.4019203762,11.6722254239,0.0,10.5075,1.16472542394
 07/29  15:00:00,371.400694049,26.2535602282,63.9749053909,0.0,62.886420148,41.4019203762,11.672254542,0.0,10.5075,1.164754542
 07/29  16:00:00,367.993304762,26.2535602282,62.0868431205,0.0,62.886420148,41.4019203762,11.6721113113,0.0,10.5075,1.16461131128
 07/29  17:00:00,365.730616485,26.2535602282,60.0855534141,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,338.07776834,26.2535602282,51.4316712119,0.0,34.9369000822,32.3179380704,9.33707891643,0.0,8.1725,1.16457891643
 07/29  19:00:00,293.864660884,26.2535602282,42.0741802732,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,279.843945534,26.2535602282,36.2184490082,0.0,20.9621400493,23.2339557645,7.00195469148,0.0,5.8375,1.16445469148
 07/29  21:00:00,226.692829589,26.2535602282,41.7988488481,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,137.461673707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562739373,0.0,1.75125,1.16437739373
 07/29  23:00:00,164.818495468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,147.055625679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,135.798860474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551218917,0.0,1.75125,1.16426218917
 07/30  02:00:00,133.334386434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,132.527215468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,141.023749423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550789414,0.0,1.75125,1.16425789414
 07/30  05:00:00,138.913169861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,186.187255495,26.2535602282,14.747896725,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,191.719461581,26.2535602282,9.08335864394,0.0,6.98738001645,14.1499734587,4.30287221259,0.780372212586,3.5025,0.02
 07/30  08:00:00,227.537840576,26.2535602282,9.42780827286,0.0,6.98738001645,14.1499734587,4.66680240394,0.0,3.5025,1.16430240394
 07/30  09:00:00,213.20243085,26.2535602282,10.7023894519,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,252.534317397,26.2535602282,17.2488167353,0.0,27.9495200658,27.7759469175,8.16946836823,0.0,7.005,1.16446836823
 07/30  11:00:00,281.598113268,26.2535602282,23.7952649835,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,312.636613038,26.2535602282,34.1940731443,0.0,41.9242800987,36.8599292233,10.5046136168,0.0,9.34,1.16461361684
 07/30  13:00:00,316.319610346,26.2535602282,39.4239222521,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,309.215272559,26.2535602282,44.7563096249,0.0,41.9242800987,36.8599292233,10.5045894895,0.0,9.34,1.16458948955
 07/30  15:00:00,305.145515874,26.2535602282,46.7736524211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,309.493549192,26.2535602282,49.6228466663,0.0,41.9242800987,36.8599292233,10.5046080667,0.0,9.34,1.16460806674
 07/30  17:00:00,279.338780355,26.2535602282,49.1046567818,0.0,27.9495200658,27.7759469175,8.16957179454,0.0,7.005,1.16457179454
 07/30  18:00:00,278.067176498,26.2535602282,42.6749063053,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  19:00:00,262.384054657,26.2535602282,37.3396741252,0.0,13.9747600329,18.6919646116,5.83446104556,0.0,4.67,1.16446104556
 07/30  20:00:00,242.485429148,26.2535602282,27.1181428064,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,217.83263017,26.2535602282,29.5322346096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,127.484170943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555229625,0.0,1.75125,1.16430229625
 07/30  23:00:00,156.962681437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,136.695626808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,125.509011169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922586451,0.0,2.335,1.16422586451
 07/31  02:00:00,124.296976274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,123.82084001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,131.158692263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,130.573354545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921538196,0.0,2.335,1.16421538196
 07/31  06:00:00,190.57922841,26.2535602282,10.9971005119,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,199.981427152,26.2535602282,7.68358270676,0.0,13.9747600329,18.6919646116,5.42820878276,0.738208782764,4.67,0.02
 07/31  08:00:00,281.245085644,26.2535602282,11.2755199382,0.0,34.9369000822,32.3179380704,9.33693779852,0.0,8.1725,1.16443779852
 07/31  09:00:00,322.314218532,26.2535602282,17.6031371803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,331.87875951,26.2535602282,25.8300322642,0.0,62.886420148,41.4019203762,11.6720787749,0.0,10.5075,1.16457877491
 07/31  11:00:00,361.767238997,26.2535602282,39.1649681604,0.0,62.886420148,41.4019203762,11.6723184057,0.0,10.5075,1.16481840567
 07/31  12:00:00,360.12814052,26.2535602282,43.3256943774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  13:00:00,372.49773085,26.2535602282,51.1802005394,0.0,62.886420148,41.4019203762,11.6723855286,0.0,10.5075,1.16488552863
 07/31  14:00:00,373.839462249,26.2535602282,58.6923914205,0.0,62.886420148,41.4019203762,11.672247629,0.0,10.5075,1.16474762903
 07/31  15:00:00,368.080456197,26.2535602282,61.1394072434,0.0,62.886420148,41.4019203762,11.6722132897,0.0,10.5075,1.16471328967
 07/31  16:00:00,370.050147076,26.2535602282,63.3550009552,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,371.433174822,26.2535602282,64.6792642556,0.0,62.886420148,41.4019203762,11.6722437104,0.0,10.5075,1.16474371042
 07/31  18:00:00,358.820609694,26.2535602282,58.4777418097,0.0,41.9242800987,36.8599292233,10.5046696708,0.0,9.34,1.16466967078
 07/31  19:00:00,345.13573886,26.2535602282,52.0916645643,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,316.818358652,26.2535602282,42.7683402083,0.0,34.9369000822,32.3179380704,9.33704769585,0.0,8.1725,1.16454769585
 07/31  21:00:00,241.013699967,26.2535602282,43.3378410771,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,138.714376658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929025175,0.0,2.335,1.16429025175
 07/31  23:00:00,166.082577912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,147.193399814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,135.571891372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,132.7629069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925300336,0.0,2.335,1.16425300336
 08/01  03:00:00,130.498006069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,156.502175841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,153.524160803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,211.315757067,26.2535602282,10.9279456381,0.0,13.9747600329,18.6919646116,5.83423588114,0.0,4.67,1.16423588114
 08/01  07:00:00,208.667364437,26.2535602282,7.0940099172,0.0,13.9747600329,18.6919646116,5.45906584601,0.769065846006,4.67,0.02
 08/01  08:00:00,276.927102068,26.2535602282,10.1169484352,0.0,34.9369000822,32.3179380704,9.33687940893,0.0,8.1725,1.16437940893
 08/01  09:00:00,317.593174741,26.2535602282,15.883174984,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,319.220354699,26.2535602282,19.419363324,0.0,62.886420148,41.4019203762,11.6720605884,0.0,10.5075,1.16456058836
 08/01  11:00:00,344.777975643,26.2535602282,27.1915863983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  12:00:00,347.072801003,26.2535602282,34.7102930183,0.0,62.886420148,41.4019203762,11.6723957593,0.0,10.5075,1.16489575926
 08/01  13:00:00,354.765537634,26.2535602282,39.7163507005,0.0,62.886420148,41.4019203762,11.672411637,0.0,10.5075,1.16491163701
 08/01  14:00:00,348.699732914,26.2535602282,45.0430613705,0.0,62.886420148,41.4019203762,11.6722496164,0.0,10.5075,1.16474961638
 08/01  15:00:00,345.806519075,26.2535602282,48.2957343824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,348.8758957,26.2535602282,51.3239453999,0.0,62.886420148,41.4019203762,11.6722165446,0.0,10.5075,1.16471654461
 08/01  17:00:00,345.977022867,26.2535602282,50.2117974675,0.0,62.886420148,41.4019203762,11.6722395387,0.0,10.5075,1.16473953873
 08/01  18:00:00,332.957321202,26.2535602282,44.3569751597,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,313.474252368,26.2535602282,40.7816876423,0.0,41.9242800987,36.8599292233,10.5045580403,0.0,9.34,1.16455804033
 08/01  20:00:00,282.985479554,26.2535602282,31.6778940658,0.0,34.9369000822,32.3179380704,9.33701295685,0.0,8.1725,1.16451295685
 08/01  21:00:00,213.068270535,26.2535602282,31.1089276804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,131.076696479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,160.91545112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928938179,0.0,2.335,1.16428938179
 08/01  24:00:00,142.778665952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,131.081483181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,130.457261307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,129.402181483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499206691,0.0,2.335,1.164206691
 08/02  04:00:00,137.310491216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,136.450956982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,195.585468801,26.2535602282,12.4852012297,0.0,13.9747600329,18.6919646116,5.83419731779,0.0,4.67,1.16419731779
 08/02  07:00:00,202.218453761,26.2535602282,8.18852549347,0.0,13.9747600329,18.6919646116,5.47153617391,0.781536173908,4.67,0.02
 08/02  08:00:00,282.813831869,26.2535602282,11.8126713842,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  09:00:00,322.154852756,26.2535602282,17.3401608616,0.0,62.886420148,41.4019203762,11.6720539016,0.0,10.5075,1.16455390157
 08/02  10:00:00,323.228127986,26.2535602282,20.3247821192,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,342.535169093,26.2535602282,25.4753709263,0.0,62.886420148,41.4019203762,11.6723782715,0.0,10.5075,1.16487827151
 08/02  12:00:00,338.466893709,26.2535602282,28.2465856394,0.0,62.886420148,41.4019203762,11.6724251057,0.0,10.5075,1.16492510572
 08/02  13:00:00,350.09829285,26.2535602282,34.8534471831,0.0,62.886420148,41.4019203762,11.6722540694,0.0,10.5075,1.16475406937
 08/02  14:00:00,347.381703467,26.2535602282,39.7942337928,0.0,62.886420148,41.4019203762,11.6722531666,0.0,10.5075,1.16475316655
 08/02  15:00:00,342.78267261,26.2535602282,42.0358984756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,342.810486459,26.2535602282,44.3254635306,0.0,62.886420148,41.4019203762,11.6722116067,0.0,10.5075,1.16471160669
 08/02  17:00:00,342.603765694,26.2535602282,46.4836459164,0.0,62.886420148,41.4019203762,11.6722370512,0.0,10.5075,1.16473705121
 08/02  18:00:00,329.943539905,26.2535602282,41.1167330694,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,315.633671281,26.2535602282,35.1256620521,0.0,41.9242800987,36.8599292233,10.5045267064,0.0,9.34,1.16452670636
 08/02  20:00:00,284.938893745,26.2535602282,26.8247299161,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,218.054794482,26.2535602282,28.7093686505,0.0,13.9747600329,18.6919646116,5.83446102626,0.0,4.67,1.16446102626
 08/02  22:00:00,132.925789477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,161.863278817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,142.870872714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922132781,0.0,2.335,1.16422132781
 08/03  01:00:00,129.325644068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,128.466222677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,129.136042099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922986862,0.0,2.335,1.16422986862
 08/03  04:00:00,138.117562902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,137.373553963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,197.403308015,26.2535602282,12.9134532221,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,204.640284745,26.2535602282,8.67451025323,0.0,13.9747600329,18.6919646116,6.59806516628,0.76374730455,4.67,1.16431786173
 08/03  08:00:00,284.666880508,26.2535602282,12.2108971603,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,323.973271039,26.2535602282,17.9568198474,0.0,62.886420148,41.4019203762,11.6720196472,0.0,10.5075,1.16451964717
 08/03  10:00:00,325.124109585,26.2535602282,21.2195645404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,346.63492733,26.2535602282,28.5872268962,0.0,62.886420148,41.4019203762,11.6722235701,0.0,10.5075,1.16472357012
 08/03  12:00:00,351.216195309,26.2535602282,37.451338224,0.0,62.886420148,41.4019203762,11.6722710387,0.0,10.5075,1.16477103865
 08/03  13:00:00,361.491823349,26.2535602282,43.1944683058,0.0,62.886420148,41.4019203762,11.6722852963,0.0,10.5075,1.16478529629
 08/03  14:00:00,355.571626755,26.2535602282,46.0367902656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,353.940754922,26.2535602282,50.5763414077,0.0,62.886420148,41.4019203762,11.6722003081,0.0,10.5075,1.16470030806
 08/03  16:00:00,352.645766735,26.2535602282,50.034635346,0.0,62.886420148,41.4019203762,11.6722105589,0.0,10.5075,1.16471055888
 08/03  17:00:00,351.657228153,26.2535602282,49.5814774531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  18:00:00,344.835346295,26.2535602282,47.5420973602,0.0,41.9242800987,36.8599292233,10.5046782116,0.0,9.34,1.16467821164
 08/03  19:00:00,332.160476175,26.2535602282,42.4852533295,0.0,41.9242800987,36.8599292233,10.5044994885,0.0,9.34,1.16449948852
 08/03  20:00:00,306.432421983,26.2535602282,35.8247383551,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,233.556326046,26.2535602282,37.1224976797,0.0,13.9747600329,18.6919646116,5.83440927383,0.0,4.67,1.16440927383
 08/03  22:00:00,137.801967505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,165.659696149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,146.782818318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918792081,0.0,2.335,1.16418792081
 08/04  01:00:00,135.252267152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,133.521948214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,132.786200628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,162.108128213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919638185,0.0,2.335,1.16419638185
 08/04  05:00:00,161.705354033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,226.069488349,26.2535602282,17.3104525016,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,222.694359538,26.2535602282,10.6403260221,0.0,13.9747600329,18.6919646116,6.60628692312,0.77195298518,4.67,1.16433393794
 08/04  08:00:00,288.980536433,26.2535602282,14.1707149908,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,328.851610123,26.2535602282,20.7905020425,0.0,62.886420148,41.4019203762,11.671988798,0.0,10.5075,1.16448879798
 08/04  10:00:00,331.585938793,26.2535602282,25.3551345363,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,353.924384537,26.2535602282,34.0051943126,0.0,62.886420148,41.4019203762,11.6722485768,0.0,10.5075,1.16474857679
 08/04  12:00:00,358.994804856,26.2535602282,42.7336810029,0.0,62.886420148,41.4019203762,11.6723072972,0.0,10.5075,1.16480729723
 08/04  13:00:00,368.425429623,26.2535602282,47.9833764493,0.0,62.886420148,41.4019203762,11.6723197118,0.0,10.5075,1.16481971175
 08/04  14:00:00,363.701726545,26.2535602282,51.6059017801,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  15:00:00,362.810164355,26.2535602282,57.0470955305,0.0,62.886420148,41.4019203762,11.6721997709,0.0,10.5075,1.16469977088
 08/04  16:00:00,363.127121724,26.2535602282,57.6519310732,0.0,62.886420148,41.4019203762,11.6722125868,0.0,10.5075,1.16471258685
 08/04  17:00:00,354.518584832,26.2535602282,52.1142290933,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,341.247021621,26.2535602282,45.5690272131,0.0,41.9242800987,36.8599292233,10.5046715578,0.0,9.34,1.16467155775
 08/04  19:00:00,320.48485212,26.2535602282,41.1726484542,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,295.238944731,26.2535602282,33.1000821894,0.0,34.9369000822,32.3179380704,9.33709011048,0.0,8.1725,1.16459011048
 08/04  21:00:00,223.107068359,26.2535602282,34.1855139197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,137.009930403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934263737,0.0,2.335,1.16434263737
 08/04  23:00:00,164.644333864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,145.698052076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,131.527613605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915554427,0.0,1.75125,1.164304427
 08/05  02:00:00,129.924413296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,129.443956146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,137.353126613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547792596,0.0,1.75125,1.16422792596
 08/05  05:00:00,136.03152769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,181.895746544,26.2535602282,11.5274638257,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,190.752073581,26.2535602282,8.05320310884,0.0,6.98738001645,14.1499734587,5.47777691255,0.810848256243,3.5025,1.16442865631
 08/05  08:00:00,257.108080201,26.2535602282,10.7990688978,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,294.474104415,26.2535602282,17.9057219553,0.0,41.9242800987,36.8599292233,10.5044488701,0.0,9.34,1.16444887012
 08/05  10:00:00,330.062636764,26.2535602282,25.9467796359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,356.593127089,26.2535602282,35.3423225377,0.0,62.886420148,41.4019203762,11.6722245157,0.0,10.5075,1.16472451573
 08/05  12:00:00,359.45588189,26.2535602282,42.4455804198,0.0,62.886420148,41.4019203762,11.6722507155,0.0,10.5075,1.16475071553
 08/05  13:00:00,364.917437207,26.2535602282,45.3554909767,0.0,62.886420148,41.4019203762,11.6722679808,0.0,10.5075,1.16476798078
 08/05  14:00:00,363.94898127,26.2535602282,52.1027899699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,362.775844672,26.2535602282,57.2254202432,0.0,62.886420148,41.4019203762,11.6721922567,0.0,10.5075,1.16469225667
 08/05  16:00:00,364.86334173,26.2535602282,59.3862136003,0.0,62.886420148,41.4019203762,11.672207792,0.0,10.5075,1.16470779202
 08/05  17:00:00,361.869078851,26.2535602282,56.9970475988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,331.825080908,26.2535602282,46.8350999881,0.0,34.9369000822,32.3179380704,9.33717700681,0.0,8.1725,1.16467700681
 08/05  19:00:00,281.90926066,26.2535602282,34.6620646206,0.0,20.9621400493,23.2339557645,7.00200772082,0.0,5.8375,1.16450772082
 08/05  20:00:00,266.088448292,26.2535602282,27.1056134092,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,212.316434039,26.2535602282,31.1350397524,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,133.975677018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563497305,0.0,1.75125,1.16438497305
 08/05  23:00:00,162.735488494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,144.933660553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551889689,0.0,1.75125,1.16426889689
 08/06  01:00:00,133.888294153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,131.000063334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,130.897589006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,139.054308297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548021367,0.0,1.75125,1.16423021367
 08/06  05:00:00,137.739223667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,184.46629349,26.2535602282,13.1219601727,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,189.624798894,26.2535602282,8.0024694408,0.0,6.98738001645,14.1499734587,5.63457599588,0.967768468391,3.5025,1.16430752749
 08/06  08:00:00,225.063513486,26.2535602282,8.37738181575,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,211.631659158,26.2535602282,9.84646171063,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,251.550805685,26.2535602282,16.0970446521,0.0,27.9495200658,27.7759469175,8.16945693795,0.0,7.005,1.16445693795
 08/06  11:00:00,282.83096426,26.2535602282,23.9250071508,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,317.017627636,26.2535602282,35.0915599259,0.0,41.9242800987,36.8599292233,10.5045888597,0.0,9.34,1.16458885971
