Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  13:00:00,326.921058548,26.2535602282,40.7587964496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,324.966872416,26.2535602282,47.2223587838,0.0,41.9242800987,36.8599292233,10.504571025,0.0,9.34,1.16457102501
 08/06  15:00:00,323.093900617,26.2535602282,51.6944477938,0.0,41.9242800987,36.8599292233,10.5045650829,0.0,9.34,1.16456508293
 08/06  16:00:00,325.214951377,26.2535602282,54.018504894,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,296.611401738,26.2535602282,55.018681426,0.0,27.9495200658,27.7759469175,8.16955701851,0.0,7.005,1.16455701851
 08/06  18:00:00,288.902439231,26.2535602282,44.8315117493,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,276.606999241,26.2535602282,41.2082687936,0.0,13.9747600329,18.6919646116,5.83446293999,0.0,4.67,1.16446293999
 08/06  20:00:00,267.316873622,26.2535602282,38.3075758767,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,246.148070235,26.2535602282,46.1078579335,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,138.501706897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555602612,0.0,1.75125,1.16430602612
 08/06  23:00:00,165.886342312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,147.543740901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,138.164303908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921538263,0.0,2.335,1.16421538263
 08/07  02:00:00,136.424126318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,135.77718504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,144.122511073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,142.806415861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920989346,0.0,2.335,1.16420989346
 08/07  06:00:00,210.27325731,26.2535602282,21.7269902682,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,213.287951847,26.2535602282,12.3126203332,0.0,13.9747600329,18.6919646116,5.31772674836,0.627726748357,4.67,0.02
 08/07  08:00:00,292.159105445,26.2535602282,16.3546441243,0.0,34.9369000822,32.3179380704,9.33695226621,0.0,8.1725,1.16445226621
 08/07  09:00:00,334.256757233,26.2535602282,24.2478948223,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,339.66506058,26.2535602282,31.2337164533,0.0,62.886420148,41.4019203762,11.672055838,0.0,10.5075,1.16455583805
 08/07  11:00:00,362.050504657,26.2535602282,40.1382239142,0.0,62.886420148,41.4019203762,11.6722636762,0.0,10.5075,1.16476367619
 08/07  12:00:00,365.36621566,26.2535602282,47.362162967,0.0,62.886420148,41.4019203762,11.6723348246,0.0,10.5075,1.1648348246
 08/07  13:00:00,374.82410727,26.2535602282,52.9156252452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  14:00:00,373.183381103,26.2535602282,59.944623103,0.0,62.886420148,41.4019203762,11.6722133674,0.0,10.5075,1.16471336742
 08/07  15:00:00,371.87546251,26.2535602282,65.7681106613,0.0,62.886420148,41.4019203762,11.6721922359,0.0,10.5075,1.16469223587
 08/07  16:00:00,368.917132931,26.2535602282,62.9526266323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,367.157528305,26.2535602282,61.6313464286,0.0,62.886420148,41.4019203762,11.6722207048,0.0,10.5075,1.1647207048
 08/07  18:00:00,357.45241874,26.2535602282,57.4115936899,0.0,41.9242800987,36.8599292233,10.5046598124,0.0,9.34,1.16465981237
 08/07  19:00:00,344.564445697,26.2535602282,51.3159261352,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,317.803304401,26.2535602282,43.258478456,0.0,34.9369000822,32.3179380704,9.33705938917,0.0,8.1725,1.16455938917
 08/07  21:00:00,239.092680757,26.2535602282,41.9019054685,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,137.558137782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993477602,0.0,2.335,1.1643477602
 08/07  23:00:00,165.790448665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,148.171789449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,138.764489145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920271851,0.0,2.335,1.16420271851
 08/08  02:00:00,137.448306427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,136.799302753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,165.858846831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,165.126796029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919277813,0.0,2.335,1.16419277813
 08/08  06:00:00,234.546186167,26.2535602282,22.6371343171,0.0,13.9747600329,18.6919646116,4.92933876191,0.239338761907,4.67,0.02
 08/08  07:00:00,227.481985372,26.2535602282,12.703482405,0.0,13.9747600329,18.6919646116,5.64883956832,0.958839568323,4.67,0.02
 08/08  08:00:00,292.770583558,26.2535602282,16.4511695998,0.0,34.9369000822,32.3179380704,9.33691757561,0.0,8.1725,1.16441757561
 08/08  09:00:00,330.736970743,26.2535602282,22.3997276227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,331.052029848,26.2535602282,25.3977035263,0.0,62.886420148,41.4019203762,11.6720619449,0.0,10.5075,1.16456194485
 08/08  11:00:00,350.974009927,26.2535602282,32.6267993395,0.0,62.886420148,41.4019203762,11.6723056649,0.0,10.5075,1.16480566489
 08/08  12:00:00,354.267033088,26.2535602282,39.5355569468,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,365.287492959,26.2535602282,45.7575647654,0.0,62.886420148,41.4019203762,11.6723762328,0.0,10.5075,1.16487623277
 08/08  14:00:00,363.850093067,26.2535602282,50.2491420744,0.0,62.886420148,41.4019203762,11.6722407411,0.0,10.5075,1.16474074107
 08/08  15:00:00,365.108209197,26.2535602282,57.3520380845,0.0,62.886420148,41.4019203762,11.6722090966,0.0,10.5075,1.16470909659
 08/08  16:00:00,361.798810877,26.2535602282,55.1933280289,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,362.063959198,26.2535602282,55.7825562367,0.0,62.886420148,41.4019203762,11.6722425294,0.0,10.5075,1.16474252937
 08/08  18:00:00,348.448541476,26.2535602282,49.2439332808,0.0,41.9242800987,36.8599292233,10.5046709962,0.0,9.34,1.16467099616
 08/08  19:00:00,318.008160939,26.2535602282,38.6699703214,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,293.886296495,26.2535602282,31.39647418,0.0,34.9369000822,32.3179380704,9.33705106974,0.0,8.1725,1.16455106974
 08/08  21:00:00,225.819546984,26.2535602282,36.2732340352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,137.558627521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929457603,0.0,2.335,1.16429457603
 08/08  23:00:00,164.963560376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,146.056163807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,135.616728854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,134.11345119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919499732,0.0,2.335,1.16419499732
 08/09  03:00:00,133.518557798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,141.318131042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,140.33263279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,200.744484931,26.2535602282,14.9044622267,0.0,13.9747600329,18.6919646116,5.83400176187,0.0,4.67,1.16400176187
 08/09  07:00:00,206.265440761,26.2535602282,9.10138068517,0.0,13.9747600329,18.6919646116,5.6685027867,0.978502786703,4.67,0.02
 08/09  08:00:00,281.24482056,26.2535602282,11.3556939269,0.0,34.9369000822,32.3179380704,9.33688789489,0.0,8.1725,1.16438789489
 08/09  09:00:00,312.006118153,26.2535602282,13.8436452768,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,308.54489806,26.2535602282,14.1437517155,0.0,62.886420148,41.4019203762,11.6720729705,0.0,10.5075,1.16457297054
 08/09  11:00:00,324.651429287,26.2535602282,15.451319446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  12:00:00,322.757524741,26.2535602282,18.0910961829,0.0,62.886420148,41.4019203762,11.6724130837,0.0,10.5075,1.16491308369
 08/09  13:00:00,328.638929038,26.2535602282,20.0007725734,0.0,62.886420148,41.4019203762,11.6724325237,0.0,10.5075,1.1649325237
 08/09  14:00:00,324.555684098,26.2535602282,22.0052643482,0.0,62.886420148,41.4019203762,11.6722731865,0.0,10.5075,1.16477318653
 08/09  15:00:00,326.683628057,26.2535602282,28.0328721784,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  16:00:00,329.452161622,26.2535602282,30.2956662416,0.0,62.886420148,41.4019203762,11.67224318,0.0,10.5075,1.16474318003
 08/09  17:00:00,330.071898204,26.2535602282,31.0691203133,0.0,62.886420148,41.4019203762,11.6721140556,0.0,10.5075,1.16461405557
 08/09  18:00:00,319.481322852,26.2535602282,27.1875099877,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,307.799473543,26.2535602282,23.7276316722,0.0,41.9242800987,36.8599292233,10.5045905791,0.0,9.34,1.16459057908
 08/09  20:00:00,287.345607875,26.2535602282,19.3848122601,0.0,34.9369000822,32.3179380704,9.33704822582,0.0,8.1725,1.16454822582
 08/09  21:00:00,217.048351303,26.2535602282,23.5721666896,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,135.810707132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,164.630050775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925589179,0.0,2.335,1.16425589179
 08/09  24:00:00,145.39884713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,134.471313369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,132.467207842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919266888,0.0,2.335,1.16419266888
 08/10  03:00:00,131.330845852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,138.886838644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,137.93067318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,192.050792109,26.2535602282,8.43650165129,0.0,13.9747600329,18.6919646116,5.83423483647,0.0,4.67,1.16423483647
 08/10  07:00:00,201.300987018,26.2535602282,6.16425957332,0.0,13.9747600329,18.6919646116,5.21239150317,0.522391503168,4.67,0.02
 08/10  08:00:00,279.796065703,26.2535602282,9.56005710847,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,319.12429758,26.2535602282,14.6538989176,0.0,62.886420148,41.4019203762,11.6720357059,0.0,10.5075,1.16453570591
 08/10  10:00:00,321.148437363,26.2535602282,17.7577849301,0.0,62.886420148,41.4019203762,11.6720894038,0.0,10.5075,1.16458940383
 08/10  11:00:00,339.104980195,26.2535602282,21.9432087575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,341.149463903,26.2535602282,29.1183059876,0.0,62.886420148,41.4019203762,11.6722886666,0.0,10.5075,1.16478866661
 08/10  13:00:00,348.805205244,26.2535602282,33.4251298953,0.0,62.886420148,41.4019203762,11.6723088592,0.0,10.5075,1.16480885917
 08/10  14:00:00,346.616198042,26.2535602282,38.3513272286,0.0,62.886420148,41.4019203762,11.6721496958,0.0,10.5075,1.16464969583
 08/10  15:00:00,348.170912023,26.2535602282,45.2488635225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,349.647856743,26.2535602282,46.8433413581,0.0,62.886420148,41.4019203762,11.6721202549,0.0,10.5075,1.16462025487
 08/10  17:00:00,343.165706944,26.2535602282,43.3628722278,0.0,62.886420148,41.4019203762,11.6721474101,0.0,10.5075,1.16464741015
 08/10  18:00:00,330.750680239,26.2535602282,37.5737010289,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,316.221196863,26.2535602282,31.9346320046,0.0,41.9242800987,36.8599292233,10.504595408,0.0,9.34,1.16459540799
 08/10  20:00:00,294.959811133,26.2535602282,26.6178200791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,226.371106894,26.2535602282,31.7543355862,0.0,13.9747600329,18.6919646116,5.83442966665,0.0,4.67,1.16442966665
 08/10  22:00:00,136.114381387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,164.094724805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927281128,0.0,2.335,1.16427281128
 08/10  24:00:00,145.739358545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,134.852084545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,132.365278603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,130.769639468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918193909,0.0,2.335,1.16418193909
 08/11  04:00:00,158.083604748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,157.925932526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,215.226682263,26.2535602282,10.2889383915,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,213.149810391,26.2535602282,6.85052812866,0.0,13.9747600329,18.6919646116,6.93451124436,1.10014659538,4.67,1.16436464897
 08/11  08:00:00,282.487957703,26.2535602282,11.0279563203,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,332.558787768,26.2535602282,21.6072483468,0.0,62.886420148,41.4019203762,11.6720382311,0.0,10.5075,1.16453823109
 08/11  10:00:00,335.271749544,26.2535602282,26.7642887937,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,350.417551194,26.2535602282,30.7066789075,0.0,62.886420148,41.4019203762,11.6723069898,0.0,10.5075,1.16480698981
 08/11  12:00:00,347.75997468,26.2535602282,34.6368418812,0.0,62.886420148,41.4019203762,11.6723589766,0.0,10.5075,1.16485897657
 08/11  13:00:00,359.572743358,26.2535602282,41.8738414127,0.0,62.886420148,41.4019203762,11.67237762,0.0,10.5075,1.16487762005
 08/11  14:00:00,357.185237667,26.2535602282,47.2612470839,0.0,62.886420148,41.4019203762,11.6721947606,0.0,10.5075,1.16469476063
 08/11  15:00:00,352.566185814,26.2535602282,49.6228426057,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,356.331175157,26.2535602282,52.7453407973,0.0,62.886420148,41.4019203762,11.6721571724,0.0,10.5075,1.16465717236
 08/11  17:00:00,355.59142018,26.2535602282,52.5783085774,0.0,62.886420148,41.4019203762,11.6721871596,0.0,10.5075,1.16468715962
 08/11  18:00:00,340.992690792,26.2535602282,46.2166919718,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,322.059504245,26.2535602282,42.8934339638,0.0,41.9242800987,36.8599292233,10.5046067158,0.0,9.34,1.16460671584
 08/11  20:00:00,302.787723209,26.2535602282,37.1585175908,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,228.100760453,26.2535602282,38.1120595416,0.0,13.9747600329,18.6919646116,5.834416545,0.0,4.67,1.164416545
 08/11  22:00:00,138.072403735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,166.237271498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,148.008793413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923822701,0.0,2.335,1.16423822701
 08/12  01:00:00,133.771741944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,131.185551506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,129.553944512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548178244,0.0,1.75125,1.16423178244
 08/12  04:00:00,137.987092449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,137.288512662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,185.595191553,26.2535602282,14.3471835653,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,190.665265963,26.2535602282,8.56990870003,0.0,6.98738001645,14.1499734587,5.45425106596,0.787345201882,3.5025,1.16440586407
 08/12  08:00:00,255.517828748,26.2535602282,10.6939053278,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,291.487718635,26.2535602282,17.2905760898,0.0,41.9242800987,36.8599292233,10.5044940917,0.0,9.34,1.16449409171
 08/12  10:00:00,328.832250588,26.2535602282,26.0293176773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,358.492058545,26.2535602282,37.0595063857,0.0,62.886420148,41.4019203762,11.6723262602,0.0,10.5075,1.16482626019
 08/12  12:00:00,358.374181205,26.2535602282,42.183795858,0.0,62.886420148,41.4019203762,11.6723456367,0.0,10.5075,1.16484563675
 08/12  13:00:00,368.123449814,26.2535602282,47.7959085285,0.0,62.886420148,41.4019203762,11.6723650713,0.0,10.5075,1.16486507128
 08/12  14:00:00,366.780126598,26.2535602282,53.5987211831,0.0,62.886420148,41.4019203762,11.6721716002,0.0,10.5075,1.16467160025
 08/12  15:00:00,363.722628088,26.2535602282,57.3739910381,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,365.080261833,26.2535602282,59.0717602966,0.0,62.886420148,41.4019203762,11.6721857516,0.0,10.5075,1.16468575164
 08/12  17:00:00,364.811139441,26.2535602282,59.2360290629,0.0,62.886420148,41.4019203762,11.6721920415,0.0,10.5075,1.16469204154
 08/12  18:00:00,333.030424633,26.2535602282,48.1872426311,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,286.362778527,26.2535602282,37.6735190418,0.0,20.9621400493,23.2339557645,7.00204160666,0.0,5.8375,1.16454160666
 08/12  20:00:00,274.247596322,26.2535602282,31.3183600008,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,214.964370807,26.2535602282,33.3230598269,0.0,6.98738001645,14.1499734587,4.66691797971,0.0,3.5025,1.16441797971
 08/12  22:00:00,135.148224575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,163.413684681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553579332,0.0,1.75125,1.16428579332
 08/12  24:00:00,144.0466906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,132.976773983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,132.268503467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,131.790800352,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545779095,0.0,1.75125,1.16420779095
 08/13  04:00:00,139.436530541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,138.273886493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,186.275894207,26.2535602282,14.6163660722,0.0,6.98738001645,14.1499734587,4.66671869752,0.0,3.5025,1.16421869752
 08/13  07:00:00,192.566935079,26.2535602282,8.85613477818,0.0,6.98738001645,14.1499734587,4.30050359946,0.778003599464,3.5025,0.02
 08/13  08:00:00,228.837378918,26.2535602282,9.39919818356,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  09:00:00,215.58155306,26.2535602282,10.6938150848,0.0,6.98738001645,14.1499734587,4.66679879986,0.0,3.5025,1.16429879986
 08/13  10:00:00,254.739440311,26.2535602282,17.416977121,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,278.423825364,26.2535602282,21.2706732993,0.0,27.9495200658,27.7759469175,8.16946593883,0.0,7.005,1.16446593883
 08/13  12:00:00,309.882817025,26.2535602282,30.6852307532,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,323.215635268,26.2535602282,38.6841070863,0.0,41.9242800987,36.8599292233,10.5045152833,0.0,9.34,1.16451528333
 08/13  14:00:00,319.035890805,26.2535602282,43.9167672814,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,317.453077198,26.2535602282,47.5146131826,0.0,41.9242800987,36.8599292233,10.5044954926,0.0,9.34,1.16449549256
 08/13  16:00:00,320.159982536,26.2535602282,50.1727278242,0.0,41.9242800987,36.8599292233,10.5045282713,0.0,9.34,1.16452827135
 08/13  17:00:00,288.862256735,26.2535602282,48.6984221622,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,285.545584087,26.2535602282,42.550751649,0.0,13.9747600329,18.6919646116,5.83443402877,0.0,4.67,1.16443402877
 08/13  19:00:00,270.83502488,26.2535602282,37.6449612918,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,263.20691763,26.2535602282,33.515907728,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,239.598150098,26.2535602282,41.3643346265,0.0,13.9747600329,18.6919646116,5.83435872391,0.0,4.67,1.16435872391
 08/13  22:00:00,136.682873286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,164.110336044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,145.81289543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548798278,0.0,1.75125,1.16423798278
 08/14  01:00:00,136.205280968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,134.296641566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,134.445059487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923817611,0.0,2.335,1.16423817611
 08/14  04:00:00,142.781962283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,142.086498671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,206.384552102,26.2535602282,18.9703765804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,208.591424766,26.2535602282,10.3042143148,0.0,13.9747600329,18.6919646116,6.48927706536,0.654948254443,4.67,1.16432881091
 08/14  08:00:00,289.072686295,26.2535602282,14.4400049801,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,332.571146115,26.2535602282,22.6423270362,0.0,62.886420148,41.4019203762,11.6720372689,0.0,10.5075,1.16453726894
 08/14  10:00:00,339.959717501,26.2535602282,30.8784147898,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,357.663211497,26.2535602282,37.1846067193,0.0,62.886420148,41.4019203762,11.6722493568,0.0,10.5075,1.16474935677
 08/14  12:00:00,358.975713959,26.2535602282,43.3687249941,0.0,62.886420148,41.4019203762,11.6723040527,0.0,10.5075,1.16480405268
 08/14  13:00:00,370.433669278,26.2535602282,50.2667764729,0.0,62.886420148,41.4019203762,11.6723252353,0.0,10.5075,1.16482523534
 08/14  14:00:00,372.699599785,26.2535602282,59.269544812,0.0,62.886420148,41.4019203762,11.6721440278,0.0,10.5075,1.16464402784
 08/14  15:00:00,368.430579873,26.2535602282,62.2493622867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,367.967402307,26.2535602282,62.3463065099,0.0,62.886420148,41.4019203762,11.6721085393,0.0,10.5075,1.16460853928
 08/14  17:00:00,361.601826549,26.2535602282,57.9427427104,0.0,62.886420148,41.4019203762,11.6721409745,0.0,10.5075,1.16464097448
 08/14  18:00:00,345.466038247,26.2535602282,49.690862666,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,335.823292982,26.2535602282,46.6124206796,0.0,41.9242800987,36.8599292233,10.5045622056,0.0,9.34,1.16456220559
 08/14  20:00:00,318.726431083,26.2535602282,41.9824218124,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,242.5799725,26.2535602282,44.7111540025,0.0,13.9747600329,18.6919646116,5.83437316743,0.0,4.67,1.16437316743
 08/14  22:00:00,138.976835454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,167.068451891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,149.277155115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919537958,0.0,2.335,1.16419537958
 08/15  01:00:00,138.518545073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,135.789437069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,133.881068553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,161.420732741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920555609,0.0,2.335,1.16420555609
 08/15  05:00:00,162.134929629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,231.351020219,26.2535602282,18.9809756439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,221.734481826,26.2535602282,10.67764545,0.0,13.9747600329,18.6919646116,6.47784327215,0.643521425638,4.67,1.16432184651
 08/15  08:00:00,289.326665048,26.2535602282,14.6156759056,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,328.266238905,26.2535602282,20.928125255,0.0,62.886420148,41.4019203762,11.672069425,0.0,10.5075,1.16456942496
 08/15  10:00:00,330.412463717,26.2535602282,24.5998235258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,354.191667629,26.2535602282,34.5558313774,0.0,62.886420148,41.4019203762,11.67233813,0.0,10.5075,1.16483813
 08/15  12:00:00,359.546293271,26.2535602282,43.4702329299,0.0,62.886420148,41.4019203762,11.6724046466,0.0,10.5075,1.16490464657
 08/15  13:00:00,369.171506909,26.2535602282,49.032372834,0.0,62.886420148,41.4019203762,11.6724244696,0.0,10.5075,1.16492446965
 08/15  14:00:00,367.475708683,26.2535602282,54.0844703702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,364.401039795,26.2535602282,58.3967032655,0.0,62.886420148,41.4019203762,11.6721585421,0.0,10.5075,1.16465854209
 08/15  16:00:00,370.044892574,26.2535602282,63.104758406,0.0,62.886420148,41.4019203762,11.6721761236,0.0,10.5075,1.16467612364
 08/15  17:00:00,366.555664604,26.2535602282,60.5241186724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  18:00:00,355.166206735,26.2535602282,55.2097316985,0.0,41.9242800987,36.8599292233,10.5046504898,0.0,9.34,1.16465048983
 08/15  19:00:00,331.300488296,26.2535602282,48.8164001534,0.0,41.9242800987,36.8599292233,10.5046044686,0.0,9.34,1.1646044686
 08/15  20:00:00,305.958433182,26.2535602282,38.8599222336,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,229.353065535,26.2535602282,39.3149097289,0.0,13.9747600329,18.6919646116,5.83439120513,0.0,4.67,1.16439120513
 08/15  22:00:00,137.427785668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,164.793382216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,145.608272248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923151614,0.0,2.335,1.16423151614
 08/16  01:00:00,135.003870646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,133.782503147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,133.665457898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,140.938271677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49897461757,0.0,2.335,1.16397461757
 08/16  05:00:00,139.419851818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,206.087214463,26.2535602282,16.6809096383,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,206.973125766,26.2535602282,9.79213463952,0.0,13.9747600329,18.6919646116,6.15405205558,0.319729197996,4.67,1.16432285758
 08/16  08:00:00,283.557203453,26.2535602282,12.2911569061,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,319.714568567,26.2535602282,16.8587847644,0.0,62.886420148,41.4019203762,11.6719860931,0.0,10.5075,1.16448609308
 08/16  10:00:00,320.516422439,26.2535602282,19.535004304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,346.595128317,26.2535602282,28.7763157294,0.0,62.886420148,41.4019203762,11.6722568418,0.0,10.5075,1.16475684184
 08/16  12:00:00,352.973208618,26.2535602282,38.5649193759,0.0,62.886420148,41.4019203762,11.6723245941,0.0,10.5075,1.16482459412
 08/16  13:00:00,362.774494582,26.2535602282,44.3514959339,0.0,62.886420148,41.4019203762,11.6723454717,0.0,10.5075,1.16484547167
 08/16  14:00:00,366.088850948,26.2535602282,52.4279264863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,356.324185093,26.2535602282,52.3139727158,0.0,62.886420148,41.4019203762,11.6722317862,0.0,10.5075,1.16473178625
 08/16  16:00:00,348.597431976,26.2535602282,47.643456227,0.0,62.886420148,41.4019203762,11.6722523955,0.0,10.5075,1.1647523955
 08/16  17:00:00,348.0879164,26.2535602282,47.338202325,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,342.916324928,26.2535602282,46.4318144466,0.0,41.9242800987,36.8599292233,10.5045731509,0.0,9.34,1.16457315091
 08/16  19:00:00,327.117908584,26.2535602282,39.246633562,0.0,41.9242800987,36.8599292233,10.5045277974,0.0,9.34,1.1645277974
 08/16  20:00:00,299.540717627,26.2535602282,27.2109683834,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,225.350146939,26.2535602282,31.3590664759,0.0,13.9747600329,18.6919646116,5.83441828982,0.0,4.67,1.16441828982
 08/16  22:00:00,136.048109751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,163.201281601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,145.479793762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,134.837444978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922822787,0.0,2.335,1.16422822787
 08/17  02:00:00,132.722885439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,132.554037369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,140.091736787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922647689,0.0,2.335,1.16422647689
 08/17  05:00:00,138.815020603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,201.446634764,26.2535602282,12.9585618976,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,205.723711449,26.2535602282,8.53091279001,0.0,13.9747600329,18.6919646116,5.63143465882,0.94143465882,4.67,0.02
 08/17  08:00:00,287.601177783,26.2535602282,13.174115669,0.0,34.9369000822,32.3179380704,9.33693132433,0.0,8.1725,1.16443132433
 08/17  09:00:00,329.31254702,26.2535602282,19.9316294568,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,338.609255804,26.2535602282,28.5855727034,0.0,62.886420148,41.4019203762,11.6721458727,0.0,10.5075,1.16464587268
 08/17  11:00:00,363.896715347,26.2535602282,40.4756611904,0.0,62.886420148,41.4019203762,11.672362979,0.0,10.5075,1.16486297899
 08/17  12:00:00,370.516880053,26.2535602282,50.0577862962,0.0,62.886420148,41.4019203762,11.6724426686,0.0,10.5075,1.16494266864
 08/17  13:00:00,378.098965137,26.2535602282,54.5535603194,0.0,62.886420148,41.4019203762,11.6722751811,0.0,10.5075,1.16477518114
 08/17  14:00:00,373.504406553,26.2535602282,59.0506129698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,374.859462252,26.2535602282,68.0774335288,0.0,62.886420148,41.4019203762,11.6721620158,0.0,10.5075,1.1646620158
 08/17  16:00:00,375.24405463,26.2535602282,68.5441824551,0.0,62.886420148,41.4019203762,11.6721837319,0.0,10.5075,1.16468373191
 08/17  17:00:00,374.168746873,26.2535602282,67.9512729795,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,363.099576443,26.2535602282,62.2733504795,0.0,41.9242800987,36.8599292233,10.5046507268,0.0,9.34,1.16465072683
 08/17  19:00:00,352.011331335,26.2535602282,56.4163885074,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,330.836423308,26.2535602282,49.6888832034,0.0,34.9369000822,32.3179380704,9.33707601644,0.0,8.1725,1.16457601644
 08/17  21:00:00,253.382667585,26.2535602282,52.5441706919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,141.70202507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934369739,0.0,2.335,1.16434369739
 08/17  23:00:00,169.027617575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,150.632871272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,139.445619625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499224241,0.0,2.335,1.164224241
 08/18  02:00:00,136.840211837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,137.178450874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,168.375742265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,166.51435658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922047239,0.0,2.335,1.16422047239
 08/18  06:00:00,239.030171926,26.2535602282,23.5970011755,0.0,13.9747600329,18.6919646116,4.9334479648,0.243447964799,4.67,0.02
 08/18  07:00:00,229.772373786,26.2535602282,14.0322284988,0.0,13.9747600329,18.6919646116,5.34225268856,0.652252688559,4.67,0.02
 08/18  08:00:00,299.361345476,26.2535602282,19.9317660474,0.0,34.9369000822,32.3179380704,9.33696929798,0.0,8.1725,1.16446929798
 08/18  09:00:00,345.12729077,26.2535602282,31.1269967825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,353.225014541,26.2535602282,40.409701445,0.0,62.886420148,41.4019203762,11.6720817794,0.0,10.5075,1.16458177939
 08/18  11:00:00,376.185474242,26.2535602282,51.3534827112,0.0,62.886420148,41.4019203762,11.6723006144,0.0,10.5075,1.16480061439
 08/18  12:00:00,381.927887829,26.2535602282,60.1555904987,0.0,62.886420148,41.4019203762,11.6723816423,0.0,10.5075,1.16488164229
 08/18  13:00:00,391.658966483,26.2535602282,67.1700885698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  14:00:00,387.344295913,26.2535602282,71.2425078554,0.0,62.886420148,41.4019203762,11.6722676959,0.0,10.5075,1.16476769593
 08/18  15:00:00,382.109686587,26.2535602282,74.7682803757,0.0,62.886420148,41.4019203762,11.6721022883,0.0,10.5075,1.16460228834
 08/18  16:00:00,381.836830513,26.2535602282,75.2509404664,0.0,62.886420148,41.4019203762,11.6721250602,0.0,10.5075,1.1646250602
 08/18  17:00:00,379.305621694,26.2535602282,73.227461081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  18:00:00,367.21819596,26.2535602282,66.5521021637,0.0,41.9242800987,36.8599292233,10.5045929254,0.0,9.34,1.16459292537
 08/18  19:00:00,346.331057705,26.2535602282,61.0722726033,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,322.995509122,26.2535602282,51.7767919573,0.0,34.9369000822,32.3179380704,9.33701891221,0.0,8.1725,1.16451891221
 08/18  21:00:00,245.355167759,26.2535602282,52.0493655125,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,141.213357421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934459488,0.0,2.335,1.16434459488
 08/18  23:00:00,168.851304758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,151.225858799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,137.876254415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556472686,0.0,1.75125,1.16431472686
 08/19  02:00:00,135.28493487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,134.557285066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,142.77057955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154820912,0.0,1.75125,1.1642320912
 08/19  05:00:00,140.892750783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,201.212510397,26.2535602282,23.164627763,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,202.071399698,26.2535602282,13.641279044,0.0,6.98738001645,14.1499734587,5.29194521028,0.625069876189,3.5025,1.16437533409
 08/19  08:00:00,264.308859523,26.2535602282,15.3729141975,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,301.276414392,26.2535602282,23.1644390729,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,343.257066251,26.2535602282,35.9087507847,0.0,62.886420148,41.4019203762,11.6722013535,0.0,10.5075,1.16470135348
 08/19  11:00:00,370.924993566,26.2535602282,47.0879664289,0.0,62.886420148,41.4019203762,11.6721951218,0.0,10.5075,1.16469512184
 08/19  12:00:00,374.542748859,26.2535602282,54.3489777493,0.0,62.886420148,41.4019203762,11.6724160638,0.0,10.5075,1.16491606384
 08/19  13:00:00,384.183913642,26.2535602282,60.6410307708,0.0,62.886420148,41.4019203762,11.6722614036,0.0,10.5075,1.16476140358
 08/19  14:00:00,380.973136545,26.2535602282,66.395320989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,376.451631516,26.2535602282,70.0548438401,0.0,62.886420148,41.4019203762,11.6721946765,0.0,10.5075,1.16469467653
 08/19  16:00:00,378.894722397,26.2535602282,73.0536225459,0.0,62.886420148,41.4019203762,11.6722207585,0.0,10.5075,1.16472075848
 08/19  17:00:00,378.887758924,26.2535602282,72.9954778384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,346.492350713,26.2535602282,59.6656389086,0.0,34.9369000822,32.3179380704,9.33719972113,0.0,8.1725,1.16469972113
 08/19  19:00:00,301.832440151,26.2535602282,48.7235240599,0.0,20.9621400493,23.2339557645,7.0020378943,0.0,5.8375,1.1645378943
 08/19  20:00:00,290.252748952,26.2535602282,42.663005578,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,231.601026361,26.2535602282,46.2644307398,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,138.85022972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563288953,0.0,1.75125,1.16438288953
 08/19  23:00:00,166.123017284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,147.785003015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555888632,0.0,1.75125,1.16430888632
 08/20  01:00:00,136.212347162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,133.777280929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,133.516978516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,142.131169606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545760317,0.0,1.75125,1.16420760317
 08/20  05:00:00,141.352229281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,203.470412004,26.2535602282,24.2951275829,0.0,6.98738001645,14.1499734587,3.72912560277,0.206625602774,3.5025,0.02
 08/20  07:00:00,203.161874533,26.2535602282,13.829389591,0.0,6.98738001645,14.1499734587,5.340966275,0.674185557221,3.5025,1.16428071778
 08/20  08:00:00,235.823327939,26.2535602282,13.0047567372,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,219.69343377,26.2535602282,13.5221413667,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,258.513753363,26.2535602282,20.3035908774,0.0,27.9495200658,27.7759469175,8.16951411508,0.0,7.005,1.16451411508
 08/20  11:00:00,289.299492215,26.2535602282,29.6363202601,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,329.993634773,26.2535602282,45.0530226361,0.0,41.9242800987,36.8599292233,10.5045244533,0.0,9.34,1.16452445335
 08/20  13:00:00,339.58648847,26.2535602282,50.2508157649,0.0,41.9242800987,36.8599292233,10.5045410612,0.0,9.34,1.16454106119
 08/20  14:00:00,332.181817888,26.2535602282,51.9704553809,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  15:00:00,322.80687375,26.2535602282,51.4382387274,0.0,41.9242800987,36.8599292233,10.5045226426,0.0,9.34,1.1645226426
 08/20  16:00:00,327.52341702,26.2535602282,55.5454569136,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,302.393578813,26.2535602282,59.2398499764,0.0,27.9495200658,27.7759469175,8.16952681008,0.0,7.005,1.16452681008
 08/20  18:00:00,298.015635797,26.2535602282,51.6761069409,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,283.435262733,26.2535602282,45.9249802939,0.0,13.9747600329,18.6919646116,5.83445584892,0.0,4.67,1.16445584892
 08/20  20:00:00,275.890295461,26.2535602282,41.749169615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,247.477890562,26.2535602282,47.5552386417,0.0,13.9747600329,18.6919646116,5.8343141935,0.0,4.67,1.1643141935
 08/20  22:00:00,135.435898022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,161.787963909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,142.563328884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547236908,0.0,1.75125,1.16422236908
 08/21  01:00:00,134.252430533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,133.117921906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,132.556509728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,140.391080609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920392238,0.0,2.335,1.16420392238
 08/21  05:00:00,139.106340014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,205.334044643,26.2535602282,16.2064307314,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,206.894311455,26.2535602282,9.59314003709,0.0,13.9747600329,18.6919646116,5.03840189415,0.348401894146,4.67,0.02
 08/21  08:00:00,280.211996952,26.2535602282,11.2904646788,0.0,34.9369000822,32.3179380704,9.33697250271,0.0,8.1725,1.16447250271
 08/21  09:00:00,312.146380297,26.2535602282,14.0205593838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,309.697811537,26.2535602282,14.5380705933,0.0,62.886420148,41.4019203762,11.6721916368,0.0,10.5075,1.16469163678
 08/21  11:00:00,324.66420633,26.2535602282,15.2965593707,0.0,62.886420148,41.4019203762,11.6722348266,0.0,10.5075,1.1647348266
 08/21  12:00:00,315.887941713,26.2535602282,15.153991274,0.0,62.886420148,41.4019203762,11.6723086841,0.0,10.5075,1.16480868412
 08/21  13:00:00,318.620586157,26.2535602282,15.2484882481,0.0,62.886420148,41.4019203762,11.6723352717,0.0,10.5075,1.16483527167
 08/21  14:00:00,317.229681914,26.2535602282,18.087267997,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,315.242909586,26.2535602282,19.6061677425,0.0,62.886420148,41.4019203762,11.6722257133,0.0,10.5075,1.16472571327
 08/21  16:00:00,318.322251573,26.2535602282,21.3207096791,0.0,62.886420148,41.4019203762,11.6722516114,0.0,10.5075,1.16475161143
 08/21  17:00:00,323.178645254,26.2535602282,24.704529036,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,316.562220945,26.2535602282,23.5298243586,0.0,41.9242800987,36.8599292233,10.5045763605,0.0,9.34,1.16457636049
 08/21  19:00:00,306.197625924,26.2535602282,20.9239838908,0.0,41.9242800987,36.8599292233,10.5045353211,0.0,9.34,1.16453532107
 08/21  20:00:00,290.289757133,26.2535602282,17.6733056428,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,213.609404063,26.2535602282,19.9012194826,0.0,13.9747600329,18.6919646116,5.83442917747,0.0,4.67,1.16442917747
 08/21  22:00:00,134.875643571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,162.790147731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,144.331141917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,133.629614254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923958264,0.0,2.335,1.16423958264
 08/22  02:00:00,132.543138732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,132.055194825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,160.228767176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923903897,0.0,2.335,1.16423903897
 08/22  05:00:00,160.158111438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,220.451458975,26.2535602282,9.50479998703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,217.710890168,26.2535602282,6.84805922012,0.0,13.9747600329,18.6919646116,5.362927568,0.672927568005,4.67,0.02
 08/22  08:00:00,281.58911703,26.2535602282,9.76286372611,0.0,34.9369000822,32.3179380704,9.33694774233,0.0,8.1725,1.16444774233
 08/22  09:00:00,316.385626857,26.2535602282,13.573099061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,316.340877078,26.2535602282,15.0556170195,0.0,62.886420148,41.4019203762,11.6721684488,0.0,10.5075,1.1646684488
 08/22  11:00:00,329.438756571,26.2535602282,16.1277187688,0.0,62.886420148,41.4019203762,11.6723926179,0.0,10.5075,1.16489261794
 08/22  12:00:00,327.407121301,26.2535602282,18.3668501874,0.0,62.886420148,41.4019203762,11.6722881721,0.0,10.5075,1.16478817214
 08/22  13:00:00,345.938899176,26.2535602282,29.5177408976,0.0,62.886420148,41.4019203762,11.6723160394,0.0,10.5075,1.16481603943
 08/22  14:00:00,348.603092699,26.2535602282,36.9448250761,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,347.115482606,26.2535602282,42.4006285005,0.0,62.886420148,41.4019203762,11.6722073719,0.0,10.5075,1.16470737191
 08/22  16:00:00,346.952685445,26.2535602282,43.0810046393,0.0,62.886420148,41.4019203762,11.6722345019,0.0,10.5075,1.16473450194
 08/22  17:00:00,323.605943264,26.2535602282,28.1060830143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,310.514788216,26.2535602282,21.5557019354,0.0,41.9242800987,36.8599292233,10.5047065641,0.0,9.34,1.16470656406
 08/22  19:00:00,301.243603973,26.2535602282,25.5542057636,0.0,41.9242800987,36.8599292233,10.5045198745,0.0,9.34,1.16451987452
 08/22  20:00:00,290.233261047,26.2535602282,23.2296962708,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,219.467877527,26.2535602282,30.2594354973,0.0,13.9747600329,18.6919646116,5.83441445022,0.0,4.67,1.16441445022
 08/22  22:00:00,136.765301801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,163.416653426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,145.069921096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,135.541867825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922501323,0.0,2.335,1.16422501323
 08/23  02:00:00,134.493152873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,134.163698802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,142.461750659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992247742,0.0,2.335,1.1642247742
 08/23  05:00:00,141.798729722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,204.422330908,26.2535602282,13.3232035761,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,210.185586152,26.2535602282,8.84418212629,0.0,13.9747600329,18.6919646116,5.69233915456,1.00233915456,4.67,0.02
 08/23  08:00:00,287.523401311,26.2535602282,12.37072919,0.0,34.9369000822,32.3179380704,9.33693445627,0.0,8.1725,1.16443445627
 08/23  09:00:00,325.896750557,26.2535602282,17.5800437868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,331.870392322,26.2535602282,23.1893622517,0.0,62.886420148,41.4019203762,11.6721566851,0.0,10.5075,1.16465668515
 08/23  11:00:00,352.369291752,26.2535602282,32.6473462764,0.0,62.886420148,41.4019203762,11.6723825486,0.0,10.5075,1.16488254864
 08/23  12:00:00,358.768918216,26.2535602282,40.9012383914,0.0,62.886420148,41.4019203762,11.6722793037,0.0,10.5075,1.16477930371
 08/23  13:00:00,366.825877415,26.2535602282,45.9909516283,0.0,62.886420148,41.4019203762,11.6723084717,0.0,10.5075,1.16480847173
 08/23  14:00:00,362.837241754,26.2535602282,49.4415330047,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,364.956021591,26.2535602282,57.7085946623,0.0,62.886420148,41.4019203762,11.6722007599,0.0,10.5075,1.16470075994
 08/23  16:00:00,368.353963555,26.2535602282,60.8419284997,0.0,62.886420148,41.4019203762,11.6722291418,0.0,10.5075,1.16472914185
 08/23  17:00:00,363.493475895,26.2535602282,57.3939006918,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,348.853675314,26.2535602282,50.0370789649,0.0,41.9242800987,36.8599292233,10.5047023287,0.0,9.34,1.16470232867
