Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  19:00:00,330.649499844,26.2535602282,41.1126628186,0.0,41.9242800987,36.8599292233,10.5045164441,0.0,9.34,1.16451644407
 08/23  20:00:00,306.897831182,26.2535602282,32.0001457842,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,228.555572985,26.2535602282,33.4720905298,0.0,13.9747600329,18.6919646116,5.83441179281,0.0,4.67,1.16441179281
 08/23  22:00:00,136.81808807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,164.913081717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,146.45724321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,136.538012405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922248104,0.0,2.335,1.16422248104
 08/24  02:00:00,134.401758591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,133.819814547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,142.43651218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922253368,0.0,2.335,1.16422253368
 08/24  05:00:00,142.325371902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,211.751847667,26.2535602282,19.6872414491,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,215.163619018,26.2535602282,11.7013073921,0.0,13.9747600329,18.6919646116,5.45503490573,0.765034905733,4.67,0.02
 08/24  08:00:00,294.155846883,26.2535602282,15.7571380839,0.0,34.9369000822,32.3179380704,9.33693314749,0.0,8.1725,1.16443314749
 08/24  09:00:00,332.221021998,26.2535602282,21.8614155171,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,339.300969616,26.2535602282,29.2294752578,0.0,62.886420148,41.4019203762,11.6721568512,0.0,10.5075,1.16465685121
 08/24  11:00:00,361.136526982,26.2535602282,39.4815004113,0.0,62.886420148,41.4019203762,11.6723843908,0.0,10.5075,1.16488439085
 08/24  12:00:00,363.841012969,26.2535602282,46.0065179285,0.0,62.886420148,41.4019203762,11.6722823452,0.0,10.5075,1.16478234517
 08/24  13:00:00,373.098535994,26.2535602282,51.5852968663,0.0,62.886420148,41.4019203762,11.6723128962,0.0,10.5075,1.16481289617
 08/24  14:00:00,371.836115551,26.2535602282,56.6786617551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,365.435356378,26.2535602282,58.7691856309,0.0,62.886420148,41.4019203762,11.6722062058,0.0,10.5075,1.16470620578
 08/24  16:00:00,366.253560316,26.2535602282,59.9813015542,0.0,62.886420148,41.4019203762,11.6722358575,0.0,10.5075,1.16473585752
 08/24  17:00:00,365.412420663,26.2535602282,59.9639309938,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  18:00:00,349.998132194,26.2535602282,52.1019839463,0.0,41.9242800987,36.8599292233,10.5047102181,0.0,9.34,1.16471021815
 08/24  19:00:00,330.503048072,26.2535602282,42.3631508026,0.0,41.9242800987,36.8599292233,10.5045252032,0.0,9.34,1.16452520319
 08/24  20:00:00,308.202411168,26.2535602282,34.0410790772,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  21:00:00,234.07128121,26.2535602282,38.3715749138,0.0,13.9747600329,18.6919646116,5.83442139061,0.0,4.67,1.16442139061
 08/24  22:00:00,137.374813397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,164.937631558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,146.84866545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,136.121464427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923216927,0.0,2.335,1.16423216928
 08/25  02:00:00,133.685091412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,133.712093385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,161.983398203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923249944,0.0,2.335,1.16423249944
 08/25  05:00:00,160.626187299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,226.545630549,26.2535602282,15.6285827506,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,220.353817846,26.2535602282,9.45516134718,0.0,13.9747600329,18.6919646116,5.47144526683,0.781445266831,4.67,0.02
 08/25  08:00:00,287.255215422,26.2535602282,13.1468579893,0.0,34.9369000822,32.3179380704,9.33694399649,0.0,8.1725,1.16444399649
 08/25  09:00:00,330.607508999,26.2535602282,21.2182083754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,338.936750138,26.2535602282,29.1875940018,0.0,62.886420148,41.4019203762,11.6721691272,0.0,10.5075,1.16466912725
 08/25  11:00:00,359.120111081,26.2535602282,37.6467501034,0.0,62.886420148,41.4019203762,11.672398318,0.0,10.5075,1.164898318
 08/25  12:00:00,360.623622695,26.2535602282,43.7093809305,0.0,62.886420148,41.4019203762,11.6722974684,0.0,10.5075,1.1647974684
 08/25  13:00:00,370.495952559,26.2535602282,49.7512784613,0.0,62.886420148,41.4019203762,11.6723294836,0.0,10.5075,1.16482948362
 08/25  14:00:00,369.344297535,26.2535602282,55.6801096729,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,362.901384322,26.2535602282,57.2862770439,0.0,62.886420148,41.4019203762,11.6722238786,0.0,10.5075,1.16472387859
 08/25  16:00:00,367.513995932,26.2535602282,60.9781975951,0.0,62.886420148,41.4019203762,11.6722548166,0.0,10.5075,1.16475481659
 08/25  17:00:00,369.187247712,26.2535602282,62.0977095689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,349.746527461,26.2535602282,51.2354706929,0.0,41.9242800987,36.8599292233,10.5045833861,0.0,9.34,1.1645833861
 08/25  19:00:00,325.630160008,26.2535602282,44.9937772418,0.0,41.9242800987,36.8599292233,10.5045464726,0.0,9.34,1.16454647259
 08/25  20:00:00,306.243455734,26.2535602282,38.9719032102,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,231.224556574,26.2535602282,41.0007761381,0.0,13.9747600329,18.6919646116,5.83444354805,0.0,4.67,1.16444354805
 08/25  22:00:00,138.761869513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,166.648601014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,148.1538059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,135.084654924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556652409,0.0,1.75125,1.16431652409
 08/26  02:00:00,132.811427699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,132.398172673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,140.752899892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550435775,0.0,1.75125,1.16425435775
 08/26  05:00:00,139.856743586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,195.711717554,26.2535602282,18.3129333146,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,196.678518011,26.2535602282,10.1747864595,0.0,6.98738001645,14.1499734587,5.30833083362,0.64139454546,3.5025,1.16443628816
 08/26  08:00:00,260.368554413,26.2535602282,12.195530307,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,296.359899,26.2535602282,19.3250597703,0.0,41.9242800987,36.8599292233,10.5044567148,0.0,9.34,1.16445671479
 08/26  10:00:00,334.034029771,26.2535602282,28.9865833014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,360.121901791,26.2535602282,38.6386149782,0.0,62.886420148,41.4019203762,11.6721981378,0.0,10.5075,1.16469813779
 08/26  12:00:00,362.478352483,26.2535602282,45.5709741628,0.0,62.886420148,41.4019203762,11.6724191162,0.0,10.5075,1.16491911621
 08/26  13:00:00,369.797720502,26.2535602282,49.48501641,0.0,62.886420148,41.4019203762,11.6722697018,0.0,10.5075,1.16476970181
 08/26  14:00:00,366.288018204,26.2535602282,53.7028813773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,366.286688439,26.2535602282,59.5868617047,0.0,62.886420148,41.4019203762,11.6722375911,0.0,10.5075,1.1647375911
 08/26  16:00:00,366.564546343,26.2535602282,60.1555501427,0.0,62.886420148,41.4019203762,11.672274612,0.0,10.5075,1.16477461202
 08/26  17:00:00,362.682969708,26.2535602282,57.4111803806,0.0,62.886420148,41.4019203762,11.672137156,0.0,10.5075,1.16463715598
 08/26  18:00:00,332.246980419,26.2535602282,47.0822344475,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,292.478607233,26.2535602282,38.7936606566,0.0,20.9621400493,23.2339557645,7.00213140322,0.0,5.8375,1.16463140322
 08/26  20:00:00,277.258128418,26.2535602282,32.3935479412,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,218.9031095,26.2535602282,36.0915076932,0.0,6.98738001645,14.1499734587,4.66688294369,0.0,3.5025,1.16438294369
 08/26  22:00:00,136.69551261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,163.952045695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,145.67512741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556398957,0.0,1.75125,1.16431398957
 08/27  01:00:00,134.924821165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,132.452855957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,130.888860319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549907061,0.0,1.75125,1.16424907061
 08/27  04:00:00,138.744758739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,138.100812509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,189.316016527,26.2535602282,14.2037144885,0.0,6.98738001645,14.1499734587,4.66676741669,0.0,3.5025,1.16426741669
 08/27  07:00:00,194.798596722,26.2535602282,9.54182214935,0.0,6.98738001645,14.1499734587,4.25639098893,0.733890988933,3.5025,0.02
 08/27  08:00:00,231.494963678,26.2535602282,10.2133091085,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,216.483886456,26.2535602282,10.938114844,0.0,6.98738001645,14.1499734587,4.66678912542,0.0,3.5025,1.16428912542
 08/27  10:00:00,255.617633093,26.2535602282,17.5331937365,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,280.367733066,26.2535602282,22.4343027841,0.0,27.9495200658,27.7759469175,8.16947314681,0.0,7.005,1.16447314681
 08/27  12:00:00,317.549744102,26.2535602282,35.3400412846,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,326.247620125,26.2535602282,40.5316899527,0.0,41.9242800987,36.8599292233,10.5045377109,0.0,9.34,1.1645377109
 08/27  14:00:00,325.408747586,26.2535602282,46.778488234,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,317.939469046,26.2535602282,47.2405548974,0.0,41.9242800987,36.8599292233,10.5045314087,0.0,9.34,1.1645314087
 08/27  16:00:00,317.323582534,26.2535602282,47.7062192273,0.0,41.9242800987,36.8599292233,10.5045789413,0.0,9.34,1.16457894134
 08/27  17:00:00,288.122079761,26.2535602282,47.6017667729,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,283.071648231,26.2535602282,40.3278811118,0.0,13.9747600329,18.6919646116,5.83449518396,0.0,4.67,1.16449518396
 08/27  19:00:00,269.848740594,26.2535602282,34.2682045973,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,257.76615391,26.2535602282,29.1083740183,0.0,13.9747600329,18.6919646116,5.83439211006,0.0,4.67,1.16439211006
 08/27  21:00:00,235.078745115,26.2535602282,37.9129770298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,135.615091168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,163.077340779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548526889,0.0,1.75125,1.16423526889
 08/27  24:00:00,144.732701298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,135.558755465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,132.945199424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,132.25707976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919538575,0.0,2.335,1.16419538575
 08/28  04:00:00,140.322171481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,139.403125257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,202.546206514,26.2535602282,14.0088065253,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,203.93166679,26.2535602282,8.27542173249,0.0,13.9747600329,18.6919646116,6.78720796229,0.952850282237,4.67,1.16435768005
 08/28  08:00:00,284.172264101,26.2535602282,12.1723077541,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,326.8608445,26.2535602282,19.1563269138,0.0,62.886420148,41.4019203762,11.6720787695,0.0,10.5075,1.16457876951
 08/28  10:00:00,330.775520109,26.2535602282,24.2203280862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,356.346259009,26.2535602282,35.379835585,0.0,62.886420148,41.4019203762,11.6723725902,0.0,10.5075,1.1648725902
 08/28  12:00:00,357.826289098,26.2535602282,41.6321499513,0.0,62.886420148,41.4019203762,11.6724455685,0.0,10.5075,1.16494556849
 08/28  13:00:00,364.908025768,26.2535602282,45.8379574686,0.0,62.886420148,41.4019203762,11.6722941997,0.0,10.5075,1.16479419973
 08/28  14:00:00,363.474936718,26.2535602282,51.2844409693,0.0,62.886420148,41.4019203762,11.6723160009,0.0,10.5075,1.16481600092
 08/28  15:00:00,361.06370554,26.2535602282,55.875485082,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  16:00:00,360.201561969,26.2535602282,55.4565255671,0.0,62.886420148,41.4019203762,11.6721387258,0.0,10.5075,1.16463872581
 08/28  17:00:00,360.395382466,26.2535602282,55.6116142845,0.0,62.886420148,41.4019203762,11.6721855475,0.0,10.5075,1.16468554752
 08/28  18:00:00,352.171375739,26.2535602282,52.79307325,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,340.628539765,26.2535602282,45.8147408628,0.0,41.9242800987,36.8599292233,10.5045197823,0.0,9.34,1.16451978226
 08/28  20:00:00,315.144357899,26.2535602282,38.7575693645,0.0,34.9369000822,32.3179380704,9.33699396603,0.0,8.1725,1.16449396603
 08/28  21:00:00,240.78182114,26.2535602282,42.8479918851,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,139.088924156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,166.168484485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927528785,0.0,2.335,1.16427528785
 08/28  24:00:00,148.29544426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,137.785920133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,136.079098129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,135.631905325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919696279,0.0,2.335,1.16419696279
 08/29  04:00:00,164.597176523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,162.472333434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,231.294399597,26.2535602282,18.6834150157,0.0,13.9747600329,18.6919646116,5.8341928628,0.0,4.67,1.1641928628
 08/29  07:00:00,224.361133695,26.2535602282,11.0730408773,0.0,13.9747600329,18.6919646116,5.45411408767,0.764114087667,4.67,0.02
 08/29  08:00:00,292.381938765,26.2535602282,15.5713961108,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,333.963893376,26.2535602282,23.2098771438,0.0,62.886420148,41.4019203762,11.6720794005,0.0,10.5075,1.16457940046
 08/29  10:00:00,340.500377627,26.2535602282,31.4837928701,0.0,62.886420148,41.4019203762,11.6720928571,0.0,10.5075,1.16459285714
 08/29  11:00:00,362.028910226,26.2535602282,40.1211045726,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  12:00:00,361.56838624,26.2535602282,44.8921226622,0.0,62.886420148,41.4019203762,11.6723206201,0.0,10.5075,1.16482062005
 08/29  13:00:00,371.017172901,26.2535602282,50.295777919,0.0,62.886420148,41.4019203762,11.6723634331,0.0,10.5075,1.16486343306
 08/29  14:00:00,369.065076612,26.2535602282,56.3122639122,0.0,62.886420148,41.4019203762,11.6722210256,0.0,10.5075,1.16472102561
 08/29  15:00:00,367.220435207,26.2535602282,61.2819647987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,365.438950151,26.2535602282,59.8638415322,0.0,62.886420148,41.4019203762,11.6722109061,0.0,10.5075,1.16471090614
 08/29  17:00:00,365.672552953,26.2535602282,60.2836343133,0.0,62.886420148,41.4019203762,11.6722591194,0.0,10.5075,1.16475911938
 08/29  18:00:00,354.485128721,26.2535602282,55.2720303058,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,332.404070689,26.2535602282,47.6839085641,0.0,41.9242800987,36.8599292233,10.5045947156,0.0,9.34,1.16459471557
 08/29  20:00:00,306.480764388,26.2535602282,39.4133876156,0.0,34.9369000822,32.3179380704,9.33707009837,0.0,8.1725,1.16457009837
 08/29  21:00:00,232.418003009,26.2535602282,42.0728965994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,138.759763004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,166.568119167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928168712,0.0,2.335,1.16428168712
 08/29  24:00:00,148.983536028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,138.506490786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,135.925496774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922312463,0.0,2.335,1.16422312463
 08/30  03:00:00,134.874070958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,143.361605522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,142.304423114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,212.677517562,26.2535602282,20.8180415022,0.0,13.9747600329,18.6919646116,5.83420906469,0.0,4.67,1.16420906469
 08/30  07:00:00,212.685067251,26.2535602282,11.7349691553,0.0,13.9747600329,18.6919646116,5.32794093675,0.637940936748,4.67,0.02
 08/30  08:00:00,293.138406231,26.2535602282,16.3771066622,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,336.746684091,26.2535602282,25.1398598831,0.0,62.886420148,41.4019203762,11.6720967948,0.0,10.5075,1.1645967948
 08/30  10:00:00,341.330254363,26.2535602282,31.83277973,0.0,62.886420148,41.4019203762,11.6721732274,0.0,10.5075,1.16467322739
 08/30  11:00:00,366.091852702,26.2535602282,43.5230973839,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  12:00:00,373.921066348,26.2535602282,53.6723377828,0.0,62.886420148,41.4019203762,11.6724026138,0.0,10.5075,1.16490261384
 08/30  13:00:00,377.668246054,26.2535602282,55.2875580053,0.0,62.886420148,41.4019203762,11.6724470491,0.0,10.5075,1.16494704912
 08/30  14:00:00,373.691888903,26.2535602282,58.95495813,0.0,62.886420148,41.4019203762,11.6723060336,0.0,10.5075,1.16480603362
 08/30  15:00:00,376.247625689,26.2535602282,67.9661489887,0.0,62.886420148,41.4019203762,11.6721298641,0.0,10.5075,1.16462986414
 08/30  16:00:00,370.750651967,26.2535602282,64.1991540497,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,359.55890631,26.2535602282,55.2726601271,0.0,62.886420148,41.4019203762,11.672187757,0.0,10.5075,1.16468775697
 08/30  18:00:00,345.279716215,26.2535602282,48.5052877477,0.0,41.9242800987,36.8599292233,10.5046365031,0.0,9.34,1.16463650311
 08/30  19:00:00,335.281860454,26.2535602282,42.9338646409,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,312.329148044,26.2535602282,36.1282206156,0.0,34.9369000822,32.3179380704,9.33703311353,0.0,8.1725,1.16453311353
 08/30  21:00:00,238.275644627,26.2535602282,41.4443590308,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,138.090907269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928409185,0.0,2.335,1.16428409185
 08/30  23:00:00,165.618290714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,147.665098999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,137.983510514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,136.234698354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925162319,0.0,2.335,1.16425162319
 08/31  03:00:00,135.659594431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,143.710764493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,142.289277097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,212.723891428,26.2535602282,20.4967863079,0.0,13.9747600329,18.6919646116,5.83424013992,0.0,4.67,1.16424013992
 08/31  07:00:00,215.51267539,26.2535602282,12.3038003961,0.0,13.9747600329,18.6919646116,5.46386302252,0.773863022519,4.67,0.02
 08/31  08:00:00,294.836818425,26.2535602282,16.413289379,0.0,34.9369000822,32.3179380704,9.33690819494,0.0,8.1725,1.16440819494
 08/31  09:00:00,335.470021355,26.2535602282,23.8934748238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,338.279201534,26.2535602282,29.260042384,0.0,62.886420148,41.4019203762,11.6721224029,0.0,10.5075,1.16462240286
 08/31  11:00:00,363.62926843,26.2535602282,41.2517626997,0.0,62.886420148,41.4019203762,11.6722546964,0.0,10.5075,1.1647546964
 08/31  12:00:00,368.412857135,26.2535602282,49.4613603614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  13:00:00,372.097549573,26.2535602282,51.006934389,0.0,62.886420148,41.4019203762,11.6723547231,0.0,10.5075,1.16485472312
 08/31  14:00:00,355.304281234,26.2535602282,45.5189974813,0.0,62.886420148,41.4019203762,11.6722402485,0.0,10.5075,1.16474024849
 08/31  15:00:00,344.265324126,26.2535602282,44.2498319426,0.0,62.886420148,41.4019203762,11.6722319108,0.0,10.5075,1.16473191078
 08/31  16:00:00,345.284028612,26.2535602282,45.3458587431,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  17:00:00,349.350189773,26.2535602282,48.1667525744,0.0,62.886420148,41.4019203762,11.6721315115,0.0,10.5075,1.16463151151
 08/31  18:00:00,341.526424606,26.2535602282,45.3989656617,0.0,41.9242800987,36.8599292233,10.5045931049,0.0,9.34,1.16459310493
 08/31  19:00:00,331.571155704,26.2535602282,39.8391436272,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,308.32338227,26.2535602282,32.5949828121,0.0,34.9369000822,32.3179380704,9.33701152708,0.0,8.1725,1.16451152708
 08/31  21:00:00,234.733510988,26.2535602282,38.5074529237,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,137.958012165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935079124,0.0,2.335,1.16435079124
 08/31  23:00:00,165.034980291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,146.586061649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,136.214370566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,133.147344936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923246491,0.0,2.335,1.16423246491
 09/01  03:00:00,131.782065075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,158.84741434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,158.283294722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922589148,0.0,2.335,1.16422589148
 09/01  06:00:00,218.979251659,26.2535602282,11.0038695834,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,212.611433851,26.2535602282,7.181282856,0.0,13.9747600329,18.6919646116,5.67565983703,0.985659837029,4.67,0.02
 09/01  08:00:00,278.208052726,26.2535602282,10.0873986613,0.0,34.9369000822,32.3179380704,9.33691216952,0.0,8.1725,1.16441216952
 09/01  09:00:00,317.532565521,26.2535602282,15.214406735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,321.940825479,26.2535602282,19.42937009,0.0,62.886420148,41.4019203762,11.6720866687,0.0,10.5075,1.16458666871
 09/01  11:00:00,343.540081914,26.2535602282,25.9925481797,0.0,62.886420148,41.4019203762,11.672366885,0.0,10.5075,1.16486688504
 09/01  12:00:00,344.216919178,26.2535602282,32.447480535,0.0,62.886420148,41.4019203762,11.6722874773,0.0,10.5075,1.16478747731
 09/01  13:00:00,355.092256799,26.2535602282,39.098119859,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  14:00:00,357.598958024,26.2535602282,46.9171067714,0.0,62.886420148,41.4019203762,11.6721892668,0.0,10.5075,1.16468926684
 09/01  15:00:00,354.142439448,26.2535602282,50.1073472248,0.0,62.886420148,41.4019203762,11.6721939862,0.0,10.5075,1.16469398616
 09/01  16:00:00,351.471786207,26.2535602282,48.842276076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,346.646812586,26.2535602282,45.7292084567,0.0,62.886420148,41.4019203762,11.6722504236,0.0,10.5075,1.1647504236
 09/01  18:00:00,332.691983499,26.2535602282,40.116136229,0.0,41.9242800987,36.8599292233,10.5047135633,0.0,9.34,1.16471356334
 09/01  19:00:00,311.511131887,26.2535602282,34.4051763744,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,288.62353602,26.2535602282,28.6915114078,0.0,34.9369000822,32.3179380704,9.33700512524,0.0,8.1725,1.16450512524
 09/01  21:00:00,216.909137906,26.2535602282,29.9122290908,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,135.252617933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935107789,0.0,2.335,1.16435107789
 09/01  23:00:00,163.016961668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,143.823458034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,129.574984382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556591031,0.0,1.75125,1.16431591031
 09/02  02:00:00,128.373337798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,128.057036728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,135.759857005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548832326,0.0,1.75125,1.16423832326
 09/02  05:00:00,135.322581947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,183.733857513,26.2535602282,10.4905182674,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,186.170819419,26.2535602282,6.46925173208,0.0,6.98738001645,14.1499734587,5.53709060258,0.870195459955,3.5025,1.16439514263
 09/02  08:00:00,249.324590373,26.2535602282,8.29017540987,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,282.968794801,26.2535602282,13.4422321567,0.0,41.9242800987,36.8599292233,10.5044407168,0.0,9.34,1.16444071685
 09/02  10:00:00,317.374270811,26.2535602282,18.2388114062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,340.629366575,26.2535602282,24.1733916107,0.0,62.886420148,41.4019203762,11.6722588215,0.0,10.5075,1.16475882147
 09/02  12:00:00,359.185556521,26.2535602282,42.0594426917,0.0,62.886420148,41.4019203762,11.6723177965,0.0,10.5075,1.16481779654
 09/02  13:00:00,381.212663691,26.2535602282,57.3245752279,0.0,62.886420148,41.4019203762,11.6723674647,0.0,10.5075,1.16486746472
 09/02  14:00:00,379.953410584,26.2535602282,62.1886400583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,351.015367095,26.2535602282,47.8042346137,0.0,62.886420148,41.4019203762,11.6721550109,0.0,10.5075,1.16465501094
 09/02  16:00:00,350.887385343,26.2535602282,48.4395461636,0.0,62.886420148,41.4019203762,11.6722028835,0.0,10.5075,1.16470288352
 09/02  17:00:00,340.082046773,26.2535602282,40.2728383053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,303.249177201,26.2535602282,25.8121151371,0.0,34.9369000822,32.3179380704,9.33720691448,0.0,8.1725,1.16470691448
 09/02  19:00:00,264.76049327,26.2535602282,19.8278162642,0.0,20.9621400493,23.2339557645,7.00207745083,0.0,5.8375,1.16457745083
 09/02  20:00:00,256.73200891,26.2535602282,18.0299259885,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,202.236961323,26.2535602282,22.7961045384,0.0,6.98738001645,14.1499734587,4.66693705466,0.0,3.5025,1.16443705466
 09/02  22:00:00,133.354284259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,161.182172939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,142.42153042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551968699,0.0,1.75125,1.16426968699
 09/03  01:00:00,131.17090031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,129.658889083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,129.137541718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154579506,0.0,1.75125,1.1642079506
 09/03  04:00:00,136.97980136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,136.188206518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,183.195527649,26.2535602282,9.29072663483,0.0,6.98738001645,14.1499734587,4.66673004055,0.0,3.5025,1.16423004055
 09/03  07:00:00,188.561309742,26.2535602282,6.44487601682,0.0,6.98738001645,14.1499734587,4.16818351664,0.645683516641,3.5025,0.02
 09/03  08:00:00,220.61351207,26.2535602282,6.08878970757,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,204.894828315,26.2535602282,6.84206574847,0.0,6.98738001645,14.1499734587,4.66684272934,0.0,3.5025,1.16434272934
 09/03  10:00:00,247.695824715,26.2535602282,13.2895188933,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,275.104068366,26.2535602282,17.7869073022,0.0,27.9495200658,27.7759469175,8.1695779623,0.0,7.005,1.1645779623
 09/03  12:00:00,311.212728318,26.2535602282,29.9907016541,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,304.086276679,26.2535602282,24.7444812165,0.0,41.9242800987,36.8599292233,10.5045291459,0.0,9.34,1.16452914589
 09/03  14:00:00,289.702347795,26.2535602282,21.9104673199,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,288.702061284,26.2535602282,26.3242918302,0.0,41.9242800987,36.8599292233,10.5045323603,0.0,9.34,1.16453236026
 09/03  16:00:00,285.758172245,26.2535602282,25.1210940007,0.0,41.9242800987,36.8599292233,10.5045903285,0.0,9.34,1.16459032849
 09/03  17:00:00,250.180706599,26.2535602282,19.4601841805,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,249.06994061,26.2535602282,16.295801162,0.0,13.9747600329,18.6919646116,6.15566901669,0.321265270477,4.67,1.16440374621
 09/03  19:00:00,238.204114155,26.2535602282,14.2428664619,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,234.254148656,26.2535602282,14.0040511848,0.0,13.9747600329,18.6919646116,5.83441792708,0.0,4.67,1.16441792708
 09/03  21:00:00,209.345576296,26.2535602282,17.8079639351,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,131.674405676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,159.293080677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551351142,0.0,1.75125,1.16426351142
 09/03  24:00:00,140.26186046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,129.966805837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,128.245123388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,127.063282011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547849812,0.0,1.75125,1.16422849812
 09/04  04:00:00,134.847238617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,133.816891595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,175.315267298,26.2535602282,4.94758373079,0.0,6.98738001645,14.1499734587,4.66674879335,0.0,3.5025,1.16424879335
 09/04  07:00:00,178.696294513,26.2535602282,2.67999620317,0.0,6.98738001645,14.1499734587,8.32882117238,4.80632117238,3.5025,0.02
 09/04  08:00:00,213.393339181,26.2535602282,3.37897190943,0.0,6.98738001645,14.1499734587,5.20555153998,1.68305153998,3.5025,0.02
 09/04  09:00:00,202.468326859,26.2535602282,5.73306999126,0.0,6.98738001645,14.1499734587,4.66684619601,0.0,3.5025,1.16434619601
 09/04  10:00:00,241.971133746,26.2535602282,10.5665240749,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,266.487423596,26.2535602282,12.747321293,0.0,27.9495200658,27.7759469175,8.16954392189,0.0,7.005,1.16454392189
 09/04  12:00:00,297.714245573,26.2535602282,20.7133943712,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,312.901536264,26.2535602282,29.9816925343,0.0,41.9242800987,36.8599292233,10.5046207275,0.0,9.34,1.16462072752
 09/04  14:00:00,309.182969856,26.2535602282,35.299715315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,305.639435045,26.2535602282,37.7741628237,0.0,41.9242800987,36.8599292233,10.5046253186,0.0,9.34,1.16462531857
 09/04  16:00:00,304.66033319,26.2535602282,37.9063063892,0.0,41.9242800987,36.8599292233,10.5045467463,0.0,9.34,1.16454674634
 09/04  17:00:00,273.006890714,26.2535602282,35.8342249372,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,269.458216256,26.2535602282,29.6656034391,0.0,13.9747600329,18.6919646116,5.83449964496,0.0,4.67,1.16449964496
 09/04  19:00:00,259.59432095,26.2535602282,26.0601789748,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,247.746866286,26.2535602282,20.6057273822,0.0,13.9747600329,18.6919646116,5.83441414805,0.0,4.67,1.16441414805
 09/04  21:00:00,226.288688458,26.2535602282,30.8354248686,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,134.832423352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,161.659335421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547959712,0.0,1.75125,1.16422959712
 09/04  24:00:00,143.287106566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,132.17065027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,129.934780024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921275995,0.0,2.335,1.16421275995
 09/05  03:00:00,130.507669984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,157.364320549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,156.317128581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,213.400048124,26.2535602282,8.3960353563,0.0,13.9747600329,18.6919646116,5.83420069595,0.0,4.67,1.16420069595
 09/05  07:00:00,208.339144253,26.2535602282,5.47939345499,0.0,13.9747600329,18.6919646116,5.63851375896,0.948513758964,4.67,0.02
 09/05  08:00:00,279.609925188,26.2535602282,10.1230006709,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,319.535206408,26.2535602282,15.22721571,0.0,62.886420148,41.4019203762,11.6721003027,0.0,10.5075,1.16460030271
 09/05  10:00:00,322.466110498,26.2535602282,19.3882578552,0.0,62.886420148,41.4019203762,11.6721870102,0.0,10.5075,1.16468701019
 09/05  11:00:00,345.85859831,26.2535602282,27.6079028155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,343.821531232,26.2535602282,32.2592169419,0.0,62.886420148,41.4019203762,11.6724301426,0.0,10.5075,1.16493014258
 09/05  13:00:00,352.219542058,26.2535602282,37.24908687,0.0,62.886420148,41.4019203762,11.672292434,0.0,10.5075,1.16479243403
 09/05  14:00:00,349.05768384,26.2535602282,42.1865879809,0.0,62.886420148,41.4019203762,11.6721847669,0.0,10.5075,1.16468476694
 09/05  15:00:00,345.368697983,26.2535602282,44.9354115707,0.0,62.886420148,41.4019203762,11.6721843396,0.0,10.5075,1.16468433962
 09/05  16:00:00,348.023603265,26.2535602282,47.2760227999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,343.427993313,26.2535602282,44.1924959528,0.0,62.886420148,41.4019203762,11.6722525432,0.0,10.5075,1.16475254315
 09/05  18:00:00,331.839777488,26.2535602282,38.9732076867,0.0,41.9242800987,36.8599292233,10.5047099933,0.0,9.34,1.16470999328
 09/05  19:00:00,312.101553597,26.2535602282,33.726532702,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,288.7603509,26.2535602282,27.0842954381,0.0,34.9369000822,32.3179380704,9.33711373678,0.0,8.1725,1.16461373678
 09/05  21:00:00,217.405031265,26.2535602282,30.3433034102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,135.703614994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993273439,0.0,2.335,1.1643273439
 09/05  23:00:00,163.583985803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,145.053299821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,134.330548163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,132.103012774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921042249,0.0,2.335,1.16421042249
 09/06  03:00:00,131.464105606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,138.866098262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,136.861297817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920572548,0.0,2.335,1.16420572548
 09/06  06:00:00,196.761966906,26.2535602282,10.3541637475,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,201.635990258,26.2535602282,7.15386847645,0.0,13.9747600329,18.6919646116,5.64200776708,0.952007767078,4.67,0.02
 09/06  08:00:00,280.610675074,26.2535602282,10.6112271004,0.0,34.9369000822,32.3179380704,9.33689919715,0.0,8.1725,1.16439919715
 09/06  09:00:00,318.632731482,26.2535602282,15.2477098611,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,322.149603866,26.2535602282,19.1669090494,0.0,62.886420148,41.4019203762,11.6720835465,0.0,10.5075,1.16458354649
 09/06  11:00:00,344.110347833,26.2535602282,26.4719377581,0.0,62.886420148,41.4019203762,11.6723756917,0.0,10.5075,1.16487569173
 09/06  12:00:00,347.762002603,26.2535602282,34.6739700119,0.0,62.886420148,41.4019203762,11.6723046238,0.0,10.5075,1.16480462384
 09/06  13:00:00,356.151338671,26.2535602282,39.7309632708,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,353.445280218,26.2535602282,44.2905321179,0.0,62.886420148,41.4019203762,11.6722140026,0.0,10.5075,1.16471400264
 09/06  15:00:00,349.453476249,26.2535602282,47.3734305111,0.0,62.886420148,41.4019203762,11.6722269536,0.0,10.5075,1.16472695358
 09/06  16:00:00,345.998962619,26.2535602282,45.4414040911,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,346.308133936,26.2535602282,45.7993680464,0.0,62.886420148,41.4019203762,11.6722922152,0.0,10.5075,1.16479221519
 09/06  18:00:00,337.483459327,26.2535602282,42.2877864104,0.0,41.9242800987,36.8599292233,10.504613042,0.0,9.34,1.16461304196
 09/06  19:00:00,326.117618569,26.2535602282,36.3257220894,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,299.24659298,26.2535602282,27.7766733871,0.0,34.9369000822,32.3179380704,9.33706023133,0.0,8.1725,1.16456023133
 09/06  21:00:00,223.03045081,26.2535602282,29.5205969927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,134.764423723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935173132,0.0,2.335,1.16435173132
 09/06  23:00:00,162.875305199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,143.599071097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,132.541967057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922666723,0.0,2.335,1.16422666723
 09/07  02:00:00,130.89518644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,130.038760514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,138.467078438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,138.087398302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922937069,0.0,2.335,1.16422937069
 09/07  06:00:00,197.025963681,26.2535602282,9.94502146311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,199.470045744,26.2535602282,6.42766035188,0.0,13.9747600329,18.6919646116,5.81926329323,1.12926329323,4.67,0.02
 09/07  08:00:00,279.374985024,26.2535602282,10.0220074162,0.0,34.9369000822,32.3179380704,9.33689509819,0.0,8.1725,1.16439509819
 09/07  09:00:00,320.170941299,26.2535602282,15.5148006917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,327.225028908,26.2535602282,22.5616004188,0.0,62.886420148,41.4019203762,11.6721446727,0.0,10.5075,1.1646446727
 09/07  11:00:00,353.418195118,26.2535602282,32.664623095,0.0,62.886420148,41.4019203762,11.6724015716,0.0,10.5075,1.16490157161
 09/07  12:00:00,355.358030655,26.2535602282,39.5643172667,0.0,62.886420148,41.4019203762,11.672320531,0.0,10.5075,1.16482053099
 09/07  13:00:00,366.606261364,26.2535602282,46.4998105856,0.0,62.886420148,41.4019203762,11.6723751944,0.0,10.5075,1.16487519443
 09/07  14:00:00,360.890210926,26.2535602282,52.8719886844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,352.270937777,26.2535602282,54.3873333813,0.0,62.886420148,41.4019203762,11.6721290916,0.0,10.5075,1.16462909157
 09/07  16:00:00,349.301401543,26.2535602282,53.9208828753,0.0,62.886420148,41.4019203762,11.6721788132,0.0,10.5075,1.16467881316
 09/07  17:00:00,349.687200515,26.2535602282,54.1760813874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,338.72806078,26.2535602282,48.4679283184,0.0,41.9242800987,36.8599292233,10.5046831543,0.0,9.34,1.16468315431
 09/07  19:00:00,329.539587864,26.2535602282,41.1696641856,0.0,41.9242800987,36.8599292233,10.5045317776,0.0,9.34,1.1645317776
 09/07  20:00:00,300.693393366,26.2535602282,36.3489706936,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,225.966098065,26.2535602282,37.37477948,0.0,13.9747600329,18.6919646116,5.83446832336,0.0,4.67,1.16446832336
 09/07  22:00:00,129.480276037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,158.734404804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,139.003820913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919079619,0.0,2.335,1.16419079619
 09/08  01:00:00,125.506028624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,124.873939609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,124.887900431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,155.194168517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920929244,0.0,2.335,1.16420929244
 09/08  05:00:00,155.333743178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,223.227588357,26.2535602282,14.7130415221,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,217.994561285,26.2535602282,9.19476190006,0.0,13.9747600329,18.6919646116,6.59128318472,0.756940691828,4.67,1.16434249289
 09/08  08:00:00,284.774521799,26.2535602282,12.586446878,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,324.39259004,26.2535602282,18.8521149236,0.0,62.886420148,41.4019203762,11.672000844,0.0,10.5075,1.164500844
 09/08  10:00:00,332.625470148,26.2535602282,26.8012340299,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,361.285569508,26.2535602282,39.1244166594,0.0,62.886420148,41.4019203762,11.6722588921,0.0,10.5075,1.1647588921
 09/08  12:00:00,367.356394857,26.2535602282,49.2269679131,0.0,62.886420148,41.4019203762,11.6723532427,0.0,10.5075,1.16485324273
 09/08  13:00:00,375.194883359,26.2535602282,55.1693393195,0.0,62.886420148,41.4019203762,11.6724123468,0.0,10.5075,1.16491234677
 09/08  14:00:00,363.585416856,26.2535602282,57.0842134185,0.0,62.886420148,41.4019203762,11.6722578351,0.0,10.5075,1.16475783507
 09/08  15:00:00,360.269071314,26.2535602282,63.2072000818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,356.968864826,26.2535602282,62.5490957882,0.0,62.886420148,41.4019203762,11.6722543182,0.0,10.5075,1.16475431818
 09/08  17:00:00,352.032037399,26.2535602282,58.1303952956,0.0,62.886420148,41.4019203762,11.6721601714,0.0,10.5075,1.16466017136
 09/08  18:00:00,342.646740079,26.2535602282,51.9322935594,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,324.566188943,26.2535602282,43.0651073081,0.0,41.9242800987,36.8599292233,10.5045071287,0.0,9.34,1.16450712872
 09/08  20:00:00,297.313201408,26.2535602282,36.7954559138,0.0,34.9369000822,32.3179380704,9.33699680758,0.0,8.1725,1.16449680758
 09/08  21:00:00,227.62440087,26.2535602282,39.5824769879,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,136.811732654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,163.634431316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928209241,0.0,2.335,1.16428209241
 09/08  24:00:00,143.176605637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,126.603217484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,123.823246694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551480053,0.0,1.75125,1.16426480053
 09/09  03:00:00,123.158454996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,132.624133102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,132.03397771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,185.587886497,26.2535602282,14.7950329474,0.0,6.98738001645,14.1499734587,4.66676474652,0.0,3.5025,1.16426474652
 09/09  07:00:00,188.10868751,26.2535602282,8.36762622526,0.0,6.98738001645,14.1499734587,4.13872763042,0.616227630416,3.5025,0.02
 09/09  08:00:00,252.462439105,26.2535602282,9.96915997474,0.0,20.9621400493,23.2339557645,7.00199723862,0.0,5.8375,1.16449723862
 09/09  09:00:00,288.829729582,26.2535602282,16.5597189335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,322.75676156,26.2535602282,23.8255271233,0.0,62.886420148,41.4019203762,11.6721899777,0.0,10.5075,1.16468997774
 09/09  11:00:00,354.593647066,26.2535602282,34.4258693934,0.0,62.886420148,41.4019203762,11.6722731491,0.0,10.5075,1.16477314908
 09/09  12:00:00,358.472559026,26.2535602282,42.9528524711,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  13:00:00,373.354321014,26.2535602282,52.6706611778,0.0,62.886420148,41.4019203762,11.6723823736,0.0,10.5075,1.16488237357
 09/09  14:00:00,373.43211558,26.2535602282,62.0760964878,0.0,62.886420148,41.4019203762,11.6722695739,0.0,10.5075,1.1647695739
 09/09  15:00:00,366.116435672,26.2535602282,61.1801794643,0.0,62.886420148,41.4019203762,11.6721772195,0.0,10.5075,1.16467721949
 09/09  16:00:00,363.633167547,26.2535602282,60.0228936193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,363.440890128,26.2535602282,60.0130944112,0.0,62.886420148,41.4019203762,11.6722202956,0.0,10.5075,1.16472029563
 09/09  18:00:00,327.193425779,26.2535602282,46.9321640831,0.0,34.9369000822,32.3179380704,9.33723493484,0.0,8.1725,1.16473493484
 09/09  19:00:00,285.71327046,26.2535602282,38.1763428016,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,267.034721864,26.2535602282,32.3344226217,0.0,20.9621400493,23.2339557645,7.00198616682,0.0,5.8375,1.16448616682
 09/09  21:00:00,212.835862809,26.2535602282,34.3886902866,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,133.56452779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563939829,0.0,1.75125,1.16438939829
 09/09  23:00:00,161.795595944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,142.210290629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
