Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  01:00:00,128.934499488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551598052,0.0,1.75125,1.16426598052
 09/10  02:00:00,126.561349331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,124.359282844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,131.805734914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546224052,0.0,1.75125,1.16421224052
 09/10  05:00:00,130.391814775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,179.701832702,26.2535602282,10.1673157884,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,185.656889886,26.2535602282,6.11288876719,0.0,6.98738001645,14.1499734587,5.47264164075,0.805832622797,3.5025,1.16430901795
 09/10  08:00:00,218.828847533,26.2535602282,6.73576972951,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,207.542456568,26.2535602282,8.7384596316,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,249.432075647,26.2535602282,15.3905708448,0.0,27.9495200658,27.7759469175,8.16949752896,0.0,7.005,1.16449752896
 09/10  11:00:00,275.02301731,26.2535602282,19.2156437499,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,311.851987604,26.2535602282,32.2311485648,0.0,41.9242800987,36.8599292233,10.5045374582,0.0,9.34,1.16453745818
 09/10  13:00:00,329.535559337,26.2535602282,43.3086723206,0.0,41.9242800987,36.8599292233,10.5045840276,0.0,9.34,1.16458402765
 09/10  14:00:00,325.839839936,26.2535602282,49.6104859491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,323.129936328,26.2535602282,52.413421155,0.0,41.9242800987,36.8599292233,10.5045937072,0.0,9.34,1.16459370725
 09/10  16:00:00,322.352989615,26.2535602282,51.8027897338,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,290.184789165,26.2535602282,49.7731411786,0.0,27.9495200658,27.7759469175,8.1696271886,0.0,7.005,1.1646271886
 09/10  18:00:00,284.862894243,26.2535602282,42.5838032946,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,273.735942905,26.2535602282,35.8351045394,0.0,13.9747600329,18.6919646116,5.8344629428,0.0,4.67,1.1644629428
 09/10  20:00:00,258.69006422,26.2535602282,32.1281120675,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,236.276268877,26.2535602282,40.1234256857,0.0,13.9747600329,18.6919646116,5.83436418745,0.0,4.67,1.16436418745
 09/10  22:00:00,134.855775858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,162.604054786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,143.445879237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548334061,0.0,1.75125,1.16423334061
 09/11  01:00:00,132.083000413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,130.078340929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,128.821181653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,137.057789118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923575563,0.0,2.335,1.16423575563
 09/11  05:00:00,135.642671117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,203.412391365,26.2535602282,16.5711995948,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,207.059183025,26.2535602282,9.26889601933,0.0,13.9747600329,18.6919646116,6.46542485452,0.631053161551,4.67,1.16437169297
 09/11  08:00:00,278.681703414,26.2535602282,11.0533511772,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,312.606865266,26.2535602282,14.5899523771,0.0,62.886420148,41.4019203762,11.6720358498,0.0,10.5075,1.16453584984
 09/11  10:00:00,309.835070217,26.2535602282,15.9119398744,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,330.422459121,26.2535602282,19.2125164054,0.0,62.886420148,41.4019203762,11.6723012471,0.0,10.5075,1.16480124707
 09/11  12:00:00,333.313504206,26.2535602282,27.4780020453,0.0,62.886420148,41.4019203762,11.6724022371,0.0,10.5075,1.16490223714
 09/11  13:00:00,344.912229956,26.2535602282,34.4047834637,0.0,62.886420148,41.4019203762,11.6724676885,0.0,10.5075,1.16496768854
 09/11  14:00:00,345.80551305,26.2535602282,40.9375103069,0.0,62.886420148,41.4019203762,11.6723177043,0.0,10.5075,1.16481770433
 09/11  15:00:00,347.12982952,26.2535602282,47.1077695107,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  16:00:00,348.984006982,26.2535602282,48.8380353735,0.0,62.886420148,41.4019203762,11.6721587174,0.0,10.5075,1.16465871742
 09/11  17:00:00,347.497685834,26.2535602282,47.7652069816,0.0,62.886420148,41.4019203762,11.6722305368,0.0,10.5075,1.16473053681
 09/11  18:00:00,335.088781197,26.2535602282,41.8809645914,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,327.249899599,26.2535602282,36.0261758793,0.0,41.9242800987,36.8599292233,10.504581909,0.0,9.34,1.16458190901
 09/11  20:00:00,299.113118402,26.2535602282,28.3523343785,0.0,34.9369000822,32.3179380704,9.33707640194,0.0,8.1725,1.16457640194
 09/11  21:00:00,225.589740106,26.2535602282,32.3336890052,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,135.318971709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,162.09964754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929215396,0.0,2.335,1.16429215396
 09/11  24:00:00,144.451767693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,134.505987812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,132.58141148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923853965,0.0,2.335,1.16423853965
 09/12  03:00:00,132.044920891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,159.593118399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,159.151188351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,223.298549294,26.2535602282,14.0700602311,0.0,13.9747600329,18.6919646116,5.83422918054,0.0,4.67,1.16422918054
 09/12  07:00:00,219.0459683,26.2535602282,8.12525630598,0.0,13.9747600329,18.6919646116,5.52196019879,0.831960198787,4.67,0.02
 09/12  08:00:00,280.217566174,26.2535602282,10.8437897449,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,317.415451516,26.2535602282,15.4564117297,0.0,62.886420148,41.4019203762,11.6720806651,0.0,10.5075,1.16458066509
 09/12  10:00:00,319.424213842,26.2535602282,18.6728730585,0.0,62.886420148,41.4019203762,11.6720956351,0.0,10.5075,1.16459563511
 09/12  11:00:00,343.59928783,26.2535602282,26.592997061,0.0,62.886420148,41.4019203762,11.6722548149,0.0,10.5075,1.16475481489
 09/12  12:00:00,346.052674541,26.2535602282,34.1669166152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  13:00:00,357.385494098,26.2535602282,40.9559812868,0.0,62.886420148,41.4019203762,11.6723806155,0.0,10.5075,1.16488061546
 09/12  14:00:00,356.613651456,26.2535602282,46.3713327335,0.0,62.886420148,41.4019203762,11.672284693,0.0,10.5075,1.16478469303
 09/12  15:00:00,351.37830908,26.2535602282,48.7592353968,0.0,62.886420148,41.4019203762,11.6721379139,0.0,10.5075,1.16463791389
 09/12  16:00:00,350.240487277,26.2535602282,48.3484201208,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,347.281348505,26.2535602282,46.4736209804,0.0,62.886420148,41.4019203762,11.672215305,0.0,10.5075,1.16471530505
 09/12  18:00:00,336.04605621,26.2535602282,41.3947219877,0.0,41.9242800987,36.8599292233,10.5046963922,0.0,9.34,1.16469639225
 09/12  19:00:00,317.97571734,26.2535602282,35.0534029179,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,290.794409774,26.2535602282,27.9837975089,0.0,34.9369000822,32.3179380704,9.33700042667,0.0,8.1725,1.16450042667
 09/12  21:00:00,218.736982294,26.2535602282,31.2239905067,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,135.770164609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935590191,0.0,2.335,1.16435590191
 09/12  23:00:00,163.743152136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,144.923397023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,133.963159058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923783038,0.0,2.335,1.16423783038
 09/13  02:00:00,132.115292759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,131.056579621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,137.977923353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,135.707957794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924073898,0.0,2.335,1.16424073898
 09/13  06:00:00,194.222235189,26.2535602282,9.50419124057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,199.875174124,26.2535602282,6.18983535877,0.0,13.9747600329,18.6919646116,5.48780104317,0.79780104317,4.67,0.02
 09/13  08:00:00,275.141605744,26.2535602282,8.89567875265,0.0,34.9369000822,32.3179380704,9.3369608455,0.0,8.1725,1.1644608455
 09/13  09:00:00,311.337591733,26.2535602282,12.5824519759,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,306.834318675,26.2535602282,13.5629138673,0.0,62.886420148,41.4019203762,11.6721170469,0.0,10.5075,1.16461704686
 09/13  11:00:00,326.755087332,26.2535602282,15.1749176854,0.0,62.886420148,41.4019203762,11.6723897062,0.0,10.5075,1.16488970616
 09/13  12:00:00,316.611399016,26.2535602282,14.9903128949,0.0,62.886420148,41.4019203762,11.6723199466,0.0,10.5075,1.16481994656
 09/13  13:00:00,317.790712304,26.2535602282,14.6509445637,0.0,62.886420148,41.4019203762,11.6723874221,0.0,10.5075,1.16488742205
 09/13  14:00:00,311.552687492,26.2535602282,16.0253658155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,313.660515053,26.2535602282,20.2020696922,0.0,62.886420148,41.4019203762,11.6721487758,0.0,10.5075,1.16464877578
 09/13  16:00:00,321.288577003,26.2535602282,25.2673121847,0.0,62.886420148,41.4019203762,11.672210349,0.0,10.5075,1.16471034899
 09/13  17:00:00,322.899504608,26.2535602282,26.0604954566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  18:00:00,314.488242731,26.2535602282,23.1149091219,0.0,41.9242800987,36.8599292233,10.5047257721,0.0,9.34,1.16472577215
 09/13  19:00:00,307.156289717,26.2535602282,18.4707004062,0.0,41.9242800987,36.8599292233,10.5045827288,0.0,9.34,1.16458272877
 09/13  20:00:00,281.759562731,26.2535602282,14.8487969206,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,203.141142766,26.2535602282,13.8380734359,0.0,13.9747600329,18.6919646116,5.8344203508,0.0,4.67,1.1644203508
 09/13  22:00:00,131.257273303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,158.778284469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,136.567429816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991900068,0.0,2.335,1.1641900068
 09/14  01:00:00,123.419454623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,121.666144678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,119.844371586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921153978,0.0,2.335,1.16421153978
 09/14  04:00:00,125.622160032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,123.514479511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,177.047326103,26.2535602282,1.81581713479,0.0,13.9747600329,18.6919646116,5.86660434446,1.17660434446,4.67,0.02
 09/14  07:00:00,185.626402835,26.2535602282,1.25780981613,0.0,13.9747600329,18.6919646116,36.2754739298,30.4411500299,4.67,1.16432389994
 09/14  08:00:00,260.378634684,26.2535602282,3.36558839522,0.0,34.9369000822,32.3179380704,22.1147462938,13.9222462938,8.1725,0.02
 09/14  09:00:00,296.068114775,26.2535602282,6.71845930349,0.0,62.886420148,41.4019203762,11.672082257,0.0,10.5075,1.16458225696
 09/14  10:00:00,296.965889795,26.2535602282,8.82030133858,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,318.873026213,26.2535602282,10.652435831,0.0,62.886420148,41.4019203762,11.6723552891,0.0,10.5075,1.16485528909
 09/14  12:00:00,310.288369569,26.2535602282,11.7090092301,0.0,62.886420148,41.4019203762,11.6724632535,0.0,10.5075,1.16496325355
 09/14  13:00:00,312.818615808,26.2535602282,15.0663511329,0.0,62.886420148,41.4019203762,11.6723382729,0.0,10.5075,1.16483827288
 09/14  14:00:00,309.118950011,26.2535602282,21.0783721305,0.0,62.886420148,41.4019203762,11.6722191321,0.0,10.5075,1.16471913212
 09/14  15:00:00,310.335496116,26.2535602282,26.848595099,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,318.742763006,26.2535602282,33.233821855,0.0,62.886420148,41.4019203762,11.6722362456,0.0,10.5075,1.16473624561
 09/14  17:00:00,322.247777793,26.2535602282,35.9515444019,0.0,62.886420148,41.4019203762,11.6721500274,0.0,10.5075,1.1646500274
 09/14  18:00:00,304.923761208,26.2535602282,26.3065156741,0.0,41.9242800987,36.8599292233,10.5046226416,0.0,9.34,1.16462264156
 09/14  19:00:00,291.571346297,26.2535602282,17.8565283849,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  20:00:00,263.53550405,26.2535602282,14.1906719742,0.0,34.9369000822,32.3179380704,9.33703882446,0.0,8.1725,1.16453882446
 09/14  21:00:00,191.395976938,26.2535602282,12.355986166,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,122.280845153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499298763,0.0,2.335,1.164298763
 09/14  23:00:00,152.360308253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,130.286271065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,117.943880956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,116.693923528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920728245,0.0,2.335,1.16420728245
 09/15  03:00:00,115.595052182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,141.333568487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,139.976452867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,194.16815907,26.2535602282,2.89893771973,0.0,13.9747600329,18.6919646116,5.83423475455,0.0,4.67,1.16423475455
 09/15  07:00:00,190.764265397,26.2535602282,1.69655794555,0.0,13.9747600329,18.6919646116,28.2097031089,23.5197031089,4.67,0.02
 09/15  08:00:00,254.189136274,26.2535602282,4.04161958386,0.0,34.9369000822,32.3179380704,16.7076154445,7.37065694792,8.1725,1.16445849658
 09/15  09:00:00,286.507171613,26.2535602282,7.44966992512,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,280.061181676,26.2535602282,9.95871938023,0.0,62.886420148,41.4019203762,11.6722061504,0.0,10.5075,1.16470615036
 09/15  11:00:00,311.614906576,26.2535602282,14.4034542058,0.0,62.886420148,41.4019203762,11.6723724942,0.0,10.5075,1.16487249423
 09/15  12:00:00,317.072605218,26.2535602282,25.1710193863,0.0,62.886420148,41.4019203762,11.6723187374,0.0,10.5075,1.16481873735
 09/15  13:00:00,318.145269859,26.2535602282,28.019478048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,314.285690635,26.2535602282,29.9454417381,0.0,62.886420148,41.4019203762,11.6722436947,0.0,10.5075,1.16474369471
 09/15  15:00:00,316.898579617,26.2535602282,35.9563832241,0.0,62.886420148,41.4019203762,11.6722736892,0.0,10.5075,1.16477368916
 09/15  16:00:00,320.50244708,26.2535602282,39.0352564315,0.0,62.886420148,41.4019203762,11.6721819387,0.0,10.5075,1.1646819387
 09/15  17:00:00,314.374230241,26.2535602282,35.3776000555,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,305.049937929,26.2535602282,30.5624661263,0.0,41.9242800987,36.8599292233,10.5046914836,0.0,9.34,1.16469148358
 09/15  19:00:00,286.916534222,26.2535602282,24.5153002054,0.0,41.9242800987,36.8599292233,10.5045319336,0.0,9.34,1.16453193357
 09/15  20:00:00,254.021354107,26.2535602282,18.3873022631,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,183.599257422,26.2535602282,16.3767010286,0.0,13.9747600329,18.6919646116,5.83445256232,0.0,4.67,1.16445256232
 09/15  22:00:00,114.998710691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,144.886137854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,121.079536725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919224023,0.0,2.335,1.16419224023
 09/16  01:00:00,106.338921201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,104.550419511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,102.993382409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,108.410804062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546532782,0.0,1.75125,1.16421532782
 09/16  05:00:00,106.242840391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,145.858418809,26.2535602282,1.88317236118,0.0,6.98738001645,14.1499734587,19.6936612038,16.1711612038,3.5025,0.02
 09/16  07:00:00,147.34998734,26.2535602282,1.17565835429,0.0,6.98738001645,14.1499734587,53.3757556439,48.7088670788,3.5025,1.1643885651
 09/16  08:00:00,211.177910607,26.2535602282,2.58261935912,0.0,20.9621400493,23.2339557645,34.2283748477,28.3708748477,5.8375,0.02
 09/16  09:00:00,242.828091331,26.2535602282,6.73289307915,0.0,41.9242800987,36.8599292233,10.9335947154,0.429054109317,9.34,1.16454060613
 09/16  10:00:00,272.691450345,26.2535602282,10.4059072185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,308.838861688,26.2535602282,14.3493803017,0.0,62.886420148,41.4019203762,11.6723346929,0.0,10.5075,1.16483469289
 09/16  12:00:00,306.066857324,26.2535602282,19.3477217385,0.0,62.886420148,41.4019203762,11.6724081537,0.0,10.5075,1.16490815373
 09/16  13:00:00,312.084845752,26.2535602282,26.3692375577,0.0,62.886420148,41.4019203762,11.6724849469,0.0,10.5075,1.16498494688
 09/16  14:00:00,310.197708903,26.2535602282,31.3655046078,0.0,62.886420148,41.4019203762,11.6723308705,0.0,10.5075,1.16483087048
 09/16  15:00:00,309.62842631,26.2535602282,36.5499187204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  16:00:00,309.914833658,26.2535602282,37.1912163787,0.0,62.886420148,41.4019203762,11.6722328351,0.0,10.5075,1.16473283506
 09/16  17:00:00,304.035513757,26.2535602282,31.8480687563,0.0,62.886420148,41.4019203762,11.6722936654,0.0,10.5075,1.16479366538
 09/16  18:00:00,276.737331598,26.2535602282,21.8631844854,0.0,34.9369000822,32.3179380704,9.33715428554,0.0,8.1725,1.16465428554
 09/16  19:00:00,240.826844098,26.2535602282,18.3006475893,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,226.216099488,26.2535602282,16.099276978,0.0,20.9621400493,23.2339557645,7.00199866145,0.0,5.8375,1.16449866145
 09/16  21:00:00,170.448346811,26.2535602282,14.7085461849,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,109.533384478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559578551,0.0,1.75125,1.16434578551
 09/16  23:00:00,140.437004263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,116.243155057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,104.376847298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550273708,0.0,1.75125,1.16425273708
 09/17  02:00:00,103.585336541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,102.243574532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,108.723695965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,107.558253541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551224466,0.0,1.75125,1.16426224466
 09/17  06:00:00,147.990153899,26.2535602282,1.57711034535,0.0,6.98738001645,14.1499734587,19.3733176198,15.8508176198,3.5025,0.02
 09/17  07:00:00,153.600550978,26.2535602282,1.07419306179,0.0,6.98738001645,14.1499734587,47.0754269686,43.5529269686,3.5025,0.02
 09/17  08:00:00,188.97706453,26.2535602282,1.43283693295,0.0,6.98738001645,14.1499734587,32.8457707776,28.1789869846,3.5025,1.16428379296
 09/17  09:00:00,174.33701891,26.2535602282,2.74469956708,0.0,6.98738001645,14.1499734587,8.33620863857,4.81370863857,3.5025,0.02
 09/17  10:00:00,217.821703498,26.2535602282,7.51982739495,0.0,27.9495200658,27.7759469175,8.1695473485,0.0,7.005,1.1645473485
 09/17  11:00:00,250.983419196,26.2535602282,10.1197749344,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,275.13321347,26.2535602282,15.7155497674,0.0,41.9242800987,36.8599292233,10.5046344744,0.0,9.34,1.16463447441
 09/17  13:00:00,275.751325731,26.2535602282,20.5681732039,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,275.948853516,26.2535602282,28.1833992253,0.0,41.9242800987,36.8599292233,10.5045284929,0.0,9.34,1.16452849293
 09/17  15:00:00,283.436334093,26.2535602282,38.1452385687,0.0,41.9242800987,36.8599292233,10.5045749175,0.0,9.34,1.16457491753
 09/17  16:00:00,290.051554981,26.2535602282,43.0111029351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,259.990650052,26.2535602282,40.6155013221,0.0,27.9495200658,27.7759469175,8.16961899327,0.0,7.005,1.16461899327
 09/17  18:00:00,257.091514909,26.2535602282,32.7823339021,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  19:00:00,244.799759333,26.2535602282,26.2750983056,0.0,13.9747600329,18.6919646116,5.83444649134,0.0,4.67,1.16444649134
 09/17  20:00:00,228.170515694,26.2535602282,19.5357450865,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  21:00:00,205.606743408,26.2535602282,24.9638593165,0.0,13.9747600329,18.6919646116,5.8343286143,0.0,4.67,1.1643286143
 09/17  22:00:00,118.902877835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,148.825537864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,127.826912873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549858785,0.0,1.75125,1.16424858785
 09/18  01:00:00,118.453069692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,118.552209407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,118.435284435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,128.157320892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923971021,0.0,2.335,1.16423971021
 09/18  05:00:00,129.715172649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,192.413597299,26.2535602282,9.59607332344,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,201.779466886,26.2535602282,6.3604851337,0.0,13.9747600329,18.6919646116,6.7322859973,0.897936939006,4.67,1.1643490583
 09/18  08:00:00,279.588499467,26.2535602282,10.1547554451,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,325.094833792,26.2535602282,18.2860044123,0.0,62.886420148,41.4019203762,11.6720710619,0.0,10.5075,1.1645710619
 09/18  10:00:00,334.811808559,26.2535602282,26.6714045084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,354.858886335,26.2535602282,35.2092597798,0.0,62.886420148,41.4019203762,11.6724152388,0.0,10.5075,1.1649152388
 09/18  12:00:00,362.173987453,26.2535602282,45.044069299,0.0,62.886420148,41.4019203762,11.6723435856,0.0,10.5075,1.16484358558
 09/18  13:00:00,376.077961235,26.2535602282,54.211550968,0.0,62.886420148,41.4019203762,11.6724252497,0.0,10.5075,1.16492524969
 09/18  14:00:00,364.407867607,26.2535602282,52.0462976781,0.0,62.886420148,41.4019203762,11.6722866145,0.0,10.5075,1.16478661453
 09/18  15:00:00,345.804677957,26.2535602282,45.9522684257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,342.334073849,26.2535602282,44.1567651734,0.0,62.886420148,41.4019203762,11.6723021474,0.0,10.5075,1.16480214737
 09/18  17:00:00,322.067031921,26.2535602282,29.570747494,0.0,62.886420148,41.4019203762,11.6722256606,0.0,10.5075,1.16472566059
 09/18  18:00:00,303.54333967,26.2535602282,20.544005735,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,297.059120399,26.2535602282,18.2492942046,0.0,41.9242800987,36.8599292233,10.5045873385,0.0,9.34,1.16458733845
 09/18  20:00:00,276.10901985,26.2535602282,15.2611359312,0.0,34.9369000822,32.3179380704,9.33709421713,0.0,8.1725,1.16459421713
 09/18  21:00:00,202.190700671,26.2535602282,15.1842176656,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,131.268440901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,160.261813326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924137211,0.0,2.335,1.16424137211
 09/18  24:00:00,140.314156444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,130.018895245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,128.887756512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919832919,0.0,2.335,1.16419832919
 09/19  03:00:00,128.145723086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,154.26190619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,155.152641077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,213.643755396,26.2535602282,6.84429685048,0.0,13.9747600329,18.6919646116,5.8341945191,0.0,4.67,1.1641945191
 09/19  07:00:00,213.916264931,26.2535602282,4.86910393438,0.0,13.9747600329,18.6919646116,5.22565742769,0.535657427692,4.67,0.02
 09/19  08:00:00,275.259566161,26.2535602282,7.83973007857,0.0,34.9369000822,32.3179380704,9.33689516774,0.0,8.1725,1.16439516774
 09/19  09:00:00,313.480512814,26.2535602282,12.8562274578,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  10:00:00,314.050829022,26.2535602282,14.8374863695,0.0,62.886420148,41.4019203762,11.6721536945,0.0,10.5075,1.1646536945
 09/19  11:00:00,336.644837808,26.2535602282,20.7541153579,0.0,62.886420148,41.4019203762,11.672331118,0.0,10.5075,1.16483111796
 09/19  12:00:00,348.631555128,26.2535602282,33.6783174709,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,361.70828257,26.2535602282,42.7584481245,0.0,62.886420148,41.4019203762,11.6724746405,0.0,10.5075,1.16497464054
 09/19  14:00:00,364.867498546,26.2535602282,51.1485367114,0.0,62.886420148,41.4019203762,11.6722183266,0.0,10.5075,1.16471832663
 09/19  15:00:00,367.252218181,26.2535602282,59.2447230192,0.0,62.886420148,41.4019203762,11.6722566851,0.0,10.5075,1.16475668513
 09/19  16:00:00,364.865047187,26.2535602282,58.3719946769,0.0,62.886420148,41.4019203762,11.6721723852,0.0,10.5075,1.16467238517
 09/19  17:00:00,358.775646218,26.2535602282,54.1494293136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,344.469866977,26.2535602282,47.0547123357,0.0,41.9242800987,36.8599292233,10.5046900285,0.0,9.34,1.1646900285
 09/19  19:00:00,324.66527875,26.2535602282,36.5411201855,0.0,41.9242800987,36.8599292233,10.5045363719,0.0,9.34,1.16453637193
 09/19  20:00:00,295.490101627,26.2535602282,29.5459546325,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,209.203368434,26.2535602282,23.9077114418,0.0,13.9747600329,18.6919646116,5.83446264969,0.0,4.67,1.16446264969
 09/19  22:00:00,132.878677423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,162.080563825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,142.107071493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920284439,0.0,2.335,1.16420284439
 09/20  01:00:00,128.261366417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,124.269562436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,121.785792261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,128.777097259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922747526,0.0,2.335,1.16422747526
 09/20  05:00:00,127.513782332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,188.328792316,26.2535602282,10.2659888504,0.0,13.9747600329,18.6919646116,4.919687598,0.229687597996,4.67,0.02
 09/20  07:00:00,195.973232411,26.2535602282,7.25246522677,0.0,13.9747600329,18.6919646116,6.5151676747,0.680828545678,4.67,1.16433912902
 09/20  08:00:00,269.528729763,26.2535602282,8.68181861846,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  09:00:00,307.372193062,26.2535602282,12.7876870353,0.0,62.886420148,41.4019203762,11.6720647101,0.0,10.5075,1.16456471012
 09/20  10:00:00,312.912450386,26.2535602282,18.4101738749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  11:00:00,344.040430312,26.2535602282,26.7832215752,0.0,62.886420148,41.4019203762,11.6724165542,0.0,10.5075,1.16491655417
 09/20  12:00:00,350.084424894,26.2535602282,36.4277861297,0.0,62.886420148,41.4019203762,11.6723491092,0.0,10.5075,1.16484910921
 09/20  13:00:00,363.649093203,26.2535602282,45.4174678093,0.0,62.886420148,41.4019203762,11.6724357178,0.0,10.5075,1.16493571778
 09/20  14:00:00,359.198718797,26.2535602282,52.216298849,0.0,62.886420148,41.4019203762,11.672300561,0.0,10.5075,1.16480056102
 09/20  15:00:00,355.519707232,26.2535602282,56.6631886943,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,351.478505787,26.2535602282,57.6415005062,0.0,62.886420148,41.4019203762,11.672156093,0.0,10.5075,1.16465609296
 09/20  17:00:00,340.782765749,26.2535602282,50.095170799,0.0,62.886420148,41.4019203762,11.6722477933,0.0,10.5075,1.16474779333
 09/20  18:00:00,321.583580537,26.2535602282,37.2568822911,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,322.561153063,26.2535602282,34.0639401174,0.0,41.9242800987,36.8599292233,10.5046127007,0.0,9.34,1.16461270072
 09/20  20:00:00,295.823672522,26.2535602282,30.9102971316,0.0,34.9369000822,32.3179380704,9.33712332093,0.0,8.1725,1.16462332093
 09/20  21:00:00,220.877236736,26.2535602282,30.5967059842,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,130.258049673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,158.33578594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927131776,0.0,2.335,1.16427131776
 09/20  24:00:00,137.606170818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,124.367323621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,123.081621597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922925625,0.0,2.335,1.16422925625
 09/21  03:00:00,119.138100332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,122.849491706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,119.448121528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,172.758536804,26.2535602282,3.46344325639,0.0,13.9747600329,18.6919646116,5.83422632779,0.0,4.67,1.16422632779
 09/21  07:00:00,178.640117931,26.2535602282,2.17966794942,0.0,13.9747600329,18.6919646116,31.472615522,26.782615522,4.67,0.02
 09/21  08:00:00,250.911586691,26.2535602282,3.76573091046,0.0,34.9369000822,32.3179380704,28.267747507,18.9308163583,8.1725,1.16443114874
 09/21  09:00:00,280.582450752,26.2535602282,5.58814300468,0.0,62.886420148,41.4019203762,12.8218830658,2.29438306576,10.5075,0.02
 09/21  10:00:00,275.808046692,26.2535602282,6.44296011463,0.0,62.886420148,41.4019203762,11.6721949982,0.0,10.5075,1.1646949982
 09/21  11:00:00,302.446070876,26.2535602282,7.63669802668,0.0,62.886420148,41.4019203762,11.6723778462,0.0,10.5075,1.16487784616
 09/21  12:00:00,291.417929772,26.2535602282,8.43286234171,0.0,62.886420148,41.4019203762,11.6723370544,0.0,10.5075,1.16483705439
 09/21  13:00:00,289.359779805,26.2535602282,9.06420165844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  14:00:00,284.84774722,26.2535602282,10.4708128253,0.0,62.886420148,41.4019203762,11.6722737517,0.0,10.5075,1.16477375169
 09/21  15:00:00,279.720394125,26.2535602282,11.3526092165,0.0,62.886420148,41.4019203762,11.6721543852,0.0,10.5075,1.1646543852
 09/21  16:00:00,275.057954214,26.2535602282,11.8541884433,0.0,62.886420148,41.4019203762,11.672236166,0.0,10.5075,1.16473616601
 09/21  17:00:00,273.313609254,26.2535602282,12.3841218039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,267.302822612,26.2535602282,10.9729756724,0.0,41.9242800987,36.8599292233,10.5047580927,0.0,9.34,1.16475809267
 09/21  19:00:00,261.823508808,26.2535602282,9.87468405486,0.0,41.9242800987,36.8599292233,10.5046076042,0.0,9.34,1.16460760422
 09/21  20:00:00,231.906913022,26.2535602282,8.65568811372,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,166.165990604,26.2535602282,7.01589323494,0.0,13.9747600329,18.6919646116,5.83442835844,0.0,4.67,1.16442835844
 09/21  22:00:00,100.85243679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,133.104078588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,106.929194944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921584184,0.0,2.335,1.16421584184
 09/22  01:00:00,97.1621831015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,96.2140758481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,94.576829058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,117.380899896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924162525,0.0,2.335,1.16424162525
 09/22  05:00:00,116.106786245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,167.852383169,26.2535602282,0.463708130515,0.0,13.9747600329,18.6919646116,69.1493126101,64.4593126101,4.67,0.02
 09/22  07:00:00,163.131878942,26.2535602282,0.353955492496,0.0,13.9747600329,18.6919646116,100.541620238,94.7072920567,4.67,1.16432818092
 09/22  08:00:00,227.454667754,26.2535602282,1.18085316934,0.0,34.9369000822,32.3179380704,85.9725640022,77.7800640022,8.1725,0.02
 09/22  09:00:00,260.725918653,26.2535602282,3.12732825364,0.0,62.886420148,41.4019203762,50.3338944482,38.6618777096,10.5075,1.16451673863
 09/22  10:00:00,254.627897905,26.2535602282,4.13681458926,0.0,62.886420148,41.4019203762,24.3303740211,13.8028740211,10.5075,0.02
 09/22  11:00:00,286.767233406,26.2535602282,5.48712312729,0.0,62.886420148,41.4019203762,11.6723138536,0.0,10.5075,1.16481385356
 09/22  12:00:00,273.667695182,26.2535602282,7.2932981908,0.0,62.886420148,41.4019203762,11.6724423223,0.0,10.5075,1.16494232231
 09/22  13:00:00,273.96490207,26.2535602282,9.52656743681,0.0,62.886420148,41.4019203762,11.672332863,0.0,10.5075,1.16483286296
 09/22  14:00:00,270.889079312,26.2535602282,11.8499240212,0.0,62.886420148,41.4019203762,11.6722280389,0.0,10.5075,1.16472803887
 09/22  15:00:00,271.114086712,26.2535602282,15.0951989189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,272.611861747,26.2535602282,16.7445792038,0.0,62.886420148,41.4019203762,11.6722618949,0.0,10.5075,1.16476189493
 09/22  17:00:00,270.609903839,26.2535602282,17.1059287303,0.0,62.886420148,41.4019203762,11.6721908744,0.0,10.5075,1.16469087443
 09/22  18:00:00,265.899157995,26.2535602282,15.6096338307,0.0,41.9242800987,36.8599292233,10.5046790623,0.0,9.34,1.16467906231
 09/22  19:00:00,248.561408591,26.2535602282,12.3589598332,0.0,41.9242800987,36.8599292233,10.0229912288,0.662991228792,9.34,0.02
 09/22  20:00:00,218.749896976,26.2535602282,9.47574401907,0.0,34.9369000822,32.3179380704,9.33710792462,0.0,8.1725,1.16460792462
 09/22  21:00:00,155.145816741,26.2535602282,7.28530697263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,97.3473620007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992897632,0.0,2.335,1.1642897632
 09/22  23:00:00,129.24989093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,102.462082912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,89.8067912461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551202667,0.0,1.75125,1.16426202667
 09/23  02:00:00,89.2326164893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,88.9473056567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,95.2961895129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,94.4173952791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550267964,0.0,1.75125,1.16425267964
 09/23  06:00:00,133.600462829,26.2535602282,0.431893160757,0.0,6.98738001645,14.1499734587,66.9198261755,63.3973261755,3.5025,0.02
 09/23  07:00:00,135.78997353,26.2535602282,0.279838782431,0.0,6.98738001645,14.1499734587,97.4771697524,93.9546697524,3.5025,0.02
 09/23  08:00:00,203.96051474,26.2535602282,1.34275722088,0.0,20.9621400493,23.2339557645,62.1540744265,55.1520554273,5.8375,1.16451899918
 09/23  09:00:00,237.259861271,26.2535602282,4.32064017187,0.0,41.9242800987,36.8599292233,18.3734054428,9.01340544275,9.34,0.02
 09/23  10:00:00,268.290879208,26.2535602282,7.53844533317,0.0,62.886420148,41.4019203762,11.6722128817,0.0,10.5075,1.16471288168
 09/23  11:00:00,302.951089905,26.2535602282,11.0092736711,0.0,62.886420148,41.4019203762,11.6722689485,0.0,10.5075,1.16476894852
 09/23  12:00:00,297.815337328,26.2535602282,14.9279892039,0.0,62.886420148,41.4019203762,11.6723754766,0.0,10.5075,1.1648754766
 09/23  13:00:00,302.272445806,26.2535602282,20.9846957103,0.0,62.886420148,41.4019203762,11.6724721791,0.0,10.5075,1.16497217906
 09/23  14:00:00,303.92459051,26.2535602282,28.4802002181,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,297.330583422,26.2535602282,28.8895590712,0.0,62.886420148,41.4019203762,11.6722893579,0.0,10.5075,1.16478935791
 09/23  16:00:00,290.499003921,26.2535602282,24.8530968203,0.0,62.886420148,41.4019203762,11.6722130702,0.0,10.5075,1.16471307019
 09/23  17:00:00,286.846526464,26.2535602282,22.994817099,0.0,62.886420148,41.4019203762,11.6722872893,0.0,10.5075,1.16478728926
 09/23  18:00:00,264.086796974,26.2535602282,18.1139804319,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/23  19:00:00,226.580765027,26.2535602282,14.6969664268,0.0,20.9621400493,23.2339557645,7.33394035003,0.331893614511,5.8375,1.16454673552
 09/23  20:00:00,206.903879093,26.2535602282,11.336342291,0.0,20.9621400493,23.2339557645,7.30439762204,0.302425963569,5.8375,1.16447165847
 09/23  21:00:00,154.057521117,26.2535602282,9.53431986494,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  22:00:00,99.8900473242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,132.634443852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558713899,0.0,1.75125,1.16433713899
 09/23  24:00:00,107.945480346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,97.1826992431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,96.7610178104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550224993,0.0,1.75125,1.16425224993
 09/24  03:00:00,97.0700830834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,103.706580939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,103.503349326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551167518,0.0,1.75125,1.16426167518
 09/24  06:00:00,146.11646136,26.2535602282,0.894297036674,0.0,6.98738001645,14.1499734587,33.8898411143,30.3673411143,3.5025,0.02
 09/24  07:00:00,155.450267718,26.2535602282,0.634449379845,0.0,6.98738001645,14.1499734587,56.1696354819,52.6471354819,3.5025,0.02
 09/24  08:00:00,195.916480293,26.2535602282,1.3985718178,0.0,6.98738001645,14.1499734587,27.776624492,23.1098035087,3.5025,1.16432098323
 09/24  09:00:00,179.954529891,26.2535602282,2.13575519456,0.0,6.98738001645,14.1499734587,4.58862530917,1.06612530917,3.5025,0.02
 09/24  10:00:00,218.316405685,26.2535602282,6.39493533025,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  11:00:00,250.714347592,26.2535602282,9.15679862356,0.0,27.9495200658,27.7759469175,8.16958832021,0.0,7.005,1.16458832021
 09/24  12:00:00,274.679568879,26.2535602282,13.9656178808,0.0,41.9242800987,36.8599292233,10.504681091,0.0,9.34,1.16468109098
 09/24  13:00:00,279.231212762,26.2535602282,18.0977111663,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  14:00:00,278.087210135,26.2535602282,23.2768945148,0.0,41.9242800987,36.8599292233,10.5045820902,0.0,9.34,1.16458209015
 09/24  15:00:00,274.469468512,26.2535602282,25.4186657134,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  16:00:00,272.373546159,26.2535602282,26.1375497685,0.0,41.9242800987,36.8599292233,10.5046725197,0.0,9.34,1.16467251972
 09/24  17:00:00,238.518628118,26.2535602282,25.1073128984,0.0,27.9495200658,27.7759469175,8.16956489338,0.0,7.005,1.16456489338
 09/24  18:00:00,234.870341064,26.2535602282,19.2308272406,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  19:00:00,227.141055678,26.2535602282,16.1621771828,0.0,13.9747600329,18.6919646116,5.83452082009,0.0,4.67,1.16452082009
 09/24  20:00:00,212.876580911,26.2535602282,13.8173396776,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,193.744909481,26.2535602282,16.9689260993,0.0,13.9747600329,18.6919646116,5.83438352953,0.0,4.67,1.16438352953
 09/24  22:00:00,117.954238161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,149.15549625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,128.7166484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,120.305702794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925787554,0.0,2.335,1.16425787554
 09/25  02:00:00,120.836749562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,121.357429253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,130.509191018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921017555,0.0,2.335,1.16421017555
 09/25  05:00:00,131.083998286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,191.734158853,26.2535602282,7.16657160206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,200.661102615,26.2535602282,5.15379988482,0.0,13.9747600329,18.6919646116,6.93615304065,1.10182483553,4.67,1.16432820512
 09/25  08:00:00,275.529907731,26.2535602282,8.15044042503,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/25  09:00:00,311.204419145,26.2535602282,11.7698658811,0.0,62.886420148,41.4019203762,11.6720664954,0.0,10.5075,1.16456649535
 09/25  10:00:00,310.300165931,26.2535602282,13.1213708957,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,330.95710207,26.2535602282,16.8089965844,0.0,62.886420148,41.4019203762,11.6724349414,0.0,10.5075,1.16493494138
 09/25  12:00:00,331.002927228,26.2535602282,21.9024055218,0.0,62.886420148,41.4019203762,11.6723784638,0.0,10.5075,1.16487846378
 09/25  13:00:00,340.316998494,26.2535602282,27.1271473651,0.0,62.886420148,41.4019203762,11.6724780189,0.0,10.5075,1.16497801893
 09/25  14:00:00,340.369829128,26.2535602282,33.1299560403,0.0,62.886420148,41.4019203762,11.6723519398,0.0,10.5075,1.16485193976
 09/25  15:00:00,339.662091841,26.2535602282,38.4260968471,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  16:00:00,340.857969762,26.2535602282,39.5773018401,0.0,62.886420148,41.4019203762,11.6722163257,0.0,10.5075,1.16471632572
 09/25  17:00:00,340.646290126,26.2535602282,39.4513572872,0.0,62.886420148,41.4019203762,11.6723201224,0.0,10.5075,1.16482012237
 09/25  18:00:00,328.74451849,26.2535602282,34.0339982898,0.0,41.9242800987,36.8599292233,10.5046457105,0.0,9.34,1.16464571045
 09/25  19:00:00,321.938699602,26.2535602282,26.6874767409,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,293.066878997,26.2535602282,20.8635940594,0.0,34.9369000822,32.3179380704,9.3370796725,0.0,8.1725,1.1645796725
 09/25  21:00:00,221.905898431,26.2535602282,27.4245455489,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,136.293290169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934785117,0.0,2.335,1.16434785117
 09/25  23:00:00,163.788120615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,144.892873493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,133.784434926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,132.920816591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926010357,0.0,2.335,1.16426010357
 09/26  03:00:00,133.460809108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,162.294782792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,161.585402424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920030538,0.0,2.335,1.16420030538
 09/26  06:00:00,226.106885047,26.2535602282,13.6576760649,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  07:00:00,226.395964288,26.2535602282,8.90836127794,0.0,13.9747600329,18.6919646116,5.53307774592,0.843077745922,4.67,0.02
 09/26  08:00:00,286.472286486,26.2535602282,11.8391985824,0.0,34.9369000822,32.3179380704,9.33692978367,0.0,8.1725,1.16442978367
 09/26  09:00:00,320.131871971,26.2535602282,15.2621996932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,317.474669486,26.2535602282,16.5647370088,0.0,62.886420148,41.4019203762,11.6721629112,0.0,10.5075,1.16466291122
 09/26  11:00:00,323.48492704,26.2535602282,14.8150649342,0.0,62.886420148,41.4019203762,11.6723207262,0.0,10.5075,1.16482072621
 09/26  12:00:00,313.166590472,26.2535602282,14.5201829244,0.0,62.886420148,41.4019203762,11.6724849694,0.0,10.5075,1.16498496944
 09/26  13:00:00,318.243679854,26.2535602282,16.3137163852,0.0,62.886420148,41.4019203762,11.6723787881,0.0,10.5075,1.16487878812
 09/26  14:00:00,327.187474392,26.2535602282,26.8669481038,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  15:00:00,335.996499676,26.2535602282,38.0272580395,0.0,62.886420148,41.4019203762,11.6721585715,0.0,10.5075,1.16465857148
 09/26  16:00:00,343.723200016,26.2535602282,43.7457668762,0.0,62.886420148,41.4019203762,11.6722498764,0.0,10.5075,1.16474987642
 09/26  17:00:00,346.205006901,26.2535602282,45.3378319364,0.0,62.886420148,41.4019203762,11.672192074,0.0,10.5075,1.16469207398
 09/26  18:00:00,332.091051595,26.2535602282,38.2970277235,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  19:00:00,301.642206436,26.2535602282,22.1521201022,0.0,41.9242800987,36.8599292233,10.8981040194,0.393570232766,9.34,1.16453378664
 09/26  20:00:00,267.582253158,26.2535602282,14.7093136873,0.0,34.9369000822,32.3179380704,8.61858476327,0.426084763269,8.1725,0.02
 09/26  21:00:00,192.106973245,26.2535602282,12.7022544387,0.0,13.9747600329,18.6919646116,5.83447237276,0.0,4.67,1.16447237276
 09/26  22:00:00,128.705517293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,158.441286379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928450737,0.0,2.335,1.16428450737
 09/26  24:00:00,139.496919701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,129.364415401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,128.916160329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
