Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  03:00:00,129.527337133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920690894,0.0,2.335,1.16420690894
 09/27  04:00:00,137.582975228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,137.234900203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,193.955853936,26.2535602282,7.33848509659,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,204.87990851,26.2535602282,6.1368869004,0.0,13.9747600329,18.6919646116,6.76865596286,0.934259332569,4.67,1.16439663029
 09/27  08:00:00,282.180555533,26.2535602282,10.1519458604,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  09:00:00,320.123940064,26.2535602282,14.7765618291,0.0,62.886420148,41.4019203762,11.6721133741,0.0,10.5075,1.16461337413
 09/27  10:00:00,323.928035494,26.2535602282,19.2399568789,0.0,62.886420148,41.4019203762,11.6721839387,0.0,10.5075,1.16468393872
 09/27  11:00:00,348.269302692,26.2535602282,28.6183456093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  12:00:00,352.050525756,26.2535602282,36.7014262356,0.0,62.886420148,41.4019203762,11.6724927778,0.0,10.5075,1.1649927778
 09/27  13:00:00,363.25189637,26.2535602282,43.301664724,0.0,62.886420148,41.4019203762,11.6723962648,0.0,10.5075,1.16489626479
 09/27  14:00:00,354.266700265,26.2535602282,44.3471559686,0.0,62.886420148,41.4019203762,11.6723291487,0.0,10.5075,1.16482914872
 09/27  15:00:00,347.687502107,26.2535602282,45.617519808,0.0,62.886420148,41.4019203762,11.672208569,0.0,10.5075,1.16470856899
 09/27  16:00:00,348.065252585,26.2535602282,46.4474685167,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  17:00:00,345.243888746,26.2535602282,45.6846781055,0.0,62.886420148,41.4019203762,11.6723210425,0.0,10.5075,1.16482104254
 09/27  18:00:00,331.881083619,26.2535602282,40.0961562145,0.0,41.9242800987,36.8599292233,10.5046752976,0.0,9.34,1.16467529756
 09/27  19:00:00,325.665794109,26.2535602282,33.0770717194,0.0,41.9242800987,36.8599292233,10.5045343311,0.0,9.34,1.16453433113
 09/27  20:00:00,294.033208331,26.2535602282,27.1008481511,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  21:00:00,225.21759185,26.2535602282,31.180424666,0.0,13.9747600329,18.6919646116,5.83447278356,0.0,4.67,1.16447278356
 09/27  22:00:00,136.666174327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,165.352114568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,147.267926706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921409655,0.0,2.335,1.16421409655
 09/28  01:00:00,135.540674406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,133.697668701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,133.050693478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,140.680857949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924344942,0.0,2.335,1.16424344942
 09/28  05:00:00,139.742044988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,203.173319677,26.2535602282,13.9030922084,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,208.050466466,26.2535602282,8.18210725397,0.0,13.9747600329,18.6919646116,6.19008975954,0.355724551625,4.67,1.16436520791
 09/28  08:00:00,283.904988628,26.2535602282,11.8133975586,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,326.677129885,26.2535602282,19.1094928869,0.0,62.886420148,41.4019203762,11.6721113179,0.0,10.5075,1.1646113179
 09/28  10:00:00,331.650415505,26.2535602282,24.7949176187,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,354.393367476,26.2535602282,34.4001139975,0.0,62.886420148,41.4019203762,11.6722951153,0.0,10.5075,1.16479511526
 09/28  12:00:00,353.953985658,26.2535602282,39.5402435263,0.0,62.886420148,41.4019203762,11.6724402725,0.0,10.5075,1.16494027253
 09/28  13:00:00,362.761017173,26.2535602282,44.6143931047,0.0,62.886420148,41.4019203762,11.67234348,0.0,10.5075,1.16484347997
 09/28  14:00:00,363.046693266,26.2535602282,51.177823143,0.0,62.886420148,41.4019203762,11.6722504367,0.0,10.5075,1.16475043668
 09/28  15:00:00,353.228520762,26.2535602282,50.1650896574,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  16:00:00,352.343985242,26.2535602282,50.1445127523,0.0,62.886420148,41.4019203762,11.672297949,0.0,10.5075,1.16479794898
 09/28  17:00:00,350.287307146,26.2535602282,48.8681332429,0.0,62.886420148,41.4019203762,11.6722393102,0.0,10.5075,1.16473931024
 09/28  18:00:00,340.159401818,26.2535602282,44.3605464066,0.0,41.9242800987,36.8599292233,10.5047402151,0.0,9.34,1.16474021509
 09/28  19:00:00,339.404933412,26.2535602282,40.4247126114,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,303.184577722,26.2535602282,31.0088389414,0.0,34.9369000822,32.3179380704,9.3370442898,0.0,8.1725,1.1645442898
 09/28  21:00:00,224.864726599,26.2535602282,30.7448026588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,133.026956909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936595139,0.0,2.335,1.16436595139
 09/28  23:00:00,157.232616576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,133.777035866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,119.069408758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923490419,0.0,2.335,1.16423490419
 09/29  02:00:00,115.932120984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,113.169565358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,135.37178422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,131.396729638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924343805,0.0,2.335,1.16424343805
 09/29  06:00:00,182.18444458,26.2535602282,2.47643996104,0.0,13.9747600329,18.6919646116,17.3838606675,12.6938606675,4.67,0.02
 09/29  07:00:00,174.429920159,26.2535602282,1.35723552941,0.0,13.9747600329,18.6919646116,54.4296828962,49.7396828962,4.67,0.02
 09/29  08:00:00,236.828048235,26.2535602282,2.82678641551,0.0,34.9369000822,32.3179380704,47.8700234157,38.5330928075,8.1725,1.16443060815
 09/29  09:00:00,268.750378984,26.2535602282,5.1366362752,0.0,62.886420148,41.4019203762,22.6576862055,12.1301862055,10.5075,0.02
 09/29  10:00:00,260.540861705,26.2535602282,6.41738836609,0.0,62.886420148,41.4019203762,11.6721264981,0.0,10.5075,1.16462649814
 09/29  11:00:00,292.536018771,26.2535602282,8.36112802968,0.0,62.886420148,41.4019203762,11.6724480465,0.0,10.5075,1.1649480465
 09/29  12:00:00,280.235129558,26.2535602282,9.81820422551,0.0,62.886420148,41.4019203762,11.6724133623,0.0,10.5075,1.16491336234
 09/29  13:00:00,279.814093917,26.2535602282,11.3748257087,0.0,62.886420148,41.4019203762,11.67252126,0.0,10.5075,1.16502125997
 09/29  14:00:00,277.430694022,26.2535602282,13.0937342029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  15:00:00,277.386074757,26.2535602282,15.6813787582,0.0,62.886420148,41.4019203762,11.6723061731,0.0,10.5075,1.16480617313
 09/29  16:00:00,275.2816143,26.2535602282,15.5090681076,0.0,62.886420148,41.4019203762,11.6722369154,0.0,10.5075,1.16473691543
 09/29  17:00:00,271.797336045,26.2535602282,15.039855185,0.0,62.886420148,41.4019203762,11.672183034,0.0,10.5075,1.16468303399
 09/29  18:00:00,265.878963726,26.2535602282,13.4673867531,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,252.049686032,26.2535602282,11.8156307294,0.0,41.9242800987,36.8599292233,10.5045627485,0.0,9.34,1.16456274846
 09/29  20:00:00,220.479169767,26.2535602282,8.84775405158,0.0,34.9369000822,32.3179380704,10.0059382597,0.668846654681,8.1725,1.16459160504
 09/29  21:00:00,155.171754726,26.2535602282,5.57795520183,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,97.302816707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,129.621031409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924275822,0.0,2.335,1.16424275822
 09/29  24:00:00,102.767132496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,91.0297786735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,90.2751959494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549196851,0.0,1.75125,1.16424196851
 09/30  03:00:00,88.6850467529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,94.0377284407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,93.5560605824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549980753,0.0,1.75125,1.16424980753
 09/30  06:00:00,132.190938106,26.2535602282,0.108793617162,0.0,6.98738001645,14.1499734587,82.6510219803,79.1285219803,3.5025,0.02
 09/30  07:00:00,134.633990716,26.2535602282,0.0626571100689,0.0,6.98738001645,14.1499734587,111.014634569,107.492134569,3.5025,0.02
 09/30  08:00:00,199.845060357,26.2535602282,0.926883750585,0.0,20.9621400493,23.2339557645,81.8276928572,74.825740011,5.8375,1.16445284617
 09/30  09:00:00,229.261137321,26.2535602282,3.19123392591,0.0,41.9242800987,36.8599292233,38.6263553704,29.2663553704,9.34,0.02
 09/30  10:00:00,259.856953795,26.2535602282,4.98228055132,0.0,62.886420148,41.4019203762,13.4535263627,1.78126003636,10.5075,1.16476632632
 09/30  11:00:00,292.901548781,26.2535602282,6.96255114752,0.0,62.886420148,41.4019203762,11.6723723255,0.0,10.5075,1.16487232551
 09/30  12:00:00,282.034895838,26.2535602282,8.92262603013,0.0,62.886420148,41.4019203762,11.6725104474,0.0,10.5075,1.16501044739
 09/30  13:00:00,284.908967374,26.2535602282,12.3952026958,0.0,62.886420148,41.4019203762,11.6724251721,0.0,10.5075,1.16492517209
 09/30  14:00:00,282.098683111,26.2535602282,14.5010029962,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  15:00:00,277.692866948,26.2535602282,15.6709346006,0.0,62.886420148,41.4019203762,11.6722542564,0.0,10.5075,1.16475425635
 09/30  16:00:00,277.185446138,26.2535602282,16.3862488893,0.0,62.886420148,41.4019203762,11.6721925073,0.0,10.5075,1.16469250733
 09/30  17:00:00,276.005053658,26.2535602282,16.7578572861,0.0,62.886420148,41.4019203762,11.6722838777,0.0,10.5075,1.16478387772
 09/30  18:00:00,257.09719624,26.2535602282,14.3356430251,0.0,34.9369000822,32.3179380704,8.66970178268,0.477201782678,8.1725,0.02
 09/30  19:00:00,219.879152515,26.2535602282,10.6703830847,0.0,20.9621400493,23.2339557645,7.65593324681,0.653879472152,5.8375,1.16455377466
 09/30  20:00:00,202.310548031,26.2535602282,8.12526658565,0.0,20.9621400493,23.2339557645,7.00199084384,0.0,5.8375,1.16449084384
 09/30  21:00:00,148.633529312,26.2535602282,6.02527167499,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,97.0588968833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,130.56206868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561311787,0.0,1.75125,1.16436311787
 09/30  24:00:00,106.311606575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,98.5392782888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,103.562730659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553359793,0.0,1.75125,1.16428359793
 10/01  03:00:00,109.078564476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,121.953208722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,124.839184269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548107504,0.0,1.75125,1.16423107504
 10/01  06:00:00,168.084919193,26.2535602282,1.44827981113,0.0,6.98738001645,14.1499734587,5.52788458402,2.00538458402,3.5025,0.02
 10/01  07:00:00,179.048030804,26.2535602282,1.23611554061,0.0,6.98738001645,14.1499734587,27.9573350665,24.4348350665,3.5025,0.02
 10/01  08:00:00,211.647824724,26.2535602282,1.6786583512,0.0,6.98738001645,14.1499734587,17.2514942853,12.5847102944,3.5025,1.16428399086
 10/01  09:00:00,199.079048457,26.2535602282,2.42916923961,0.0,6.98738001645,14.1499734587,3.90232392527,0.379823925269,3.5025,0.02
 10/01  10:00:00,237.37289122,26.2535602282,7.74279255094,0.0,27.9495200658,27.7759469175,8.16949829262,0.0,7.005,1.16449829262
 10/01  11:00:00,260.984552197,26.2535602282,9.50874235463,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  12:00:00,290.519915987,26.2535602282,14.8895942059,0.0,41.9242800987,36.8599292233,10.5046176218,0.0,9.34,1.16461762178
 10/01  13:00:00,300.402801508,26.2535602282,20.1951951275,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,298.80605379,26.2535602282,26.6638437581,0.0,41.9242800987,36.8599292233,10.5045365873,0.0,9.34,1.16453658728
 10/01  15:00:00,298.968796657,26.2535602282,31.7824692013,0.0,41.9242800987,36.8599292233,10.5046130881,0.0,9.34,1.16461308815
 10/01  16:00:00,304.6331881,26.2535602282,36.4182340345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,271.744230898,26.2535602282,33.4996820063,0.0,27.9495200658,27.7759469175,8.16954853311,0.0,7.005,1.16454853311
 10/01  18:00:00,264.674293427,26.2535602282,25.1575507772,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  19:00:00,261.697721214,26.2535602282,19.8041044878,0.0,13.9747600329,18.6919646116,5.834533934,0.0,4.67,1.164533934
 10/01  20:00:00,242.013339176,26.2535602282,16.9599723508,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  21:00:00,210.93839237,26.2535602282,18.8929840036,0.0,13.9747600329,18.6919646116,5.83434017102,0.0,4.67,1.16434017102
 10/01  22:00:00,130.910212463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,158.35414472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,139.469122164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547173249,0.0,1.75125,1.16422173249
 10/02  01:00:00,132.470822455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,130.200036116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,129.140660431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,136.239579469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923497265,0.0,2.335,1.16423497265
 10/02  05:00:00,135.01075098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,188.425787947,26.2535602282,5.28441200328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/02  07:00:00,193.0542147,26.2535602282,2.87202536304,0.0,13.9747600329,18.6919646116,15.5953390305,9.76094370423,4.67,1.16439532626
 10/02  08:00:00,266.957169253,26.2535602282,5.65073612227,0.0,34.9369000822,32.3179380704,8.79857902804,0.60607902804,8.1725,0.02
 10/02  09:00:00,304.387832879,26.2535602282,9.74284175307,0.0,62.886420148,41.4019203762,11.6721086658,0.0,10.5075,1.16460866578
 10/02  10:00:00,305.35928955,26.2535602282,11.7957593658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,329.281483231,26.2535602282,15.333648556,0.0,62.886420148,41.4019203762,11.6724408566,0.0,10.5075,1.16494085657
 10/02  12:00:00,326.831795264,26.2535602282,21.8637328778,0.0,62.886420148,41.4019203762,11.6723848103,0.0,10.5075,1.16488481029
 10/02  13:00:00,333.106108715,26.2535602282,26.7423618968,0.0,62.886420148,41.4019203762,11.6725062357,0.0,10.5075,1.16500623571
 10/02  14:00:00,328.67880494,26.2535602282,33.3454753852,0.0,62.886420148,41.4019203762,11.6722425889,0.0,10.5075,1.16474258885
 10/02  15:00:00,329.556228224,26.2535602282,39.8268988744,0.0,62.886420148,41.4019203762,11.6722984442,0.0,10.5075,1.16479844425
 10/02  16:00:00,329.584847841,26.2535602282,40.3660577793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,325.669493829,26.2535602282,36.9485886141,0.0,62.886420148,41.4019203762,11.6722573116,0.0,10.5075,1.16475731164
 10/02  18:00:00,317.999777348,26.2535602282,31.7676342383,0.0,41.9242800987,36.8599292233,10.5047799477,0.0,9.34,1.16477994769
 10/02  19:00:00,318.766750584,26.2535602282,24.9465879184,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/02  20:00:00,276.895323323,26.2535602282,17.4964344249,0.0,34.9369000822,32.3179380704,9.33711311704,0.0,8.1725,1.16461311704
 10/02  21:00:00,202.738219504,26.2535602282,18.8187444265,0.0,13.9747600329,18.6919646116,5.83443446626,0.0,4.67,1.16443446626
 10/02  22:00:00,125.82880972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,156.157253936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,136.538408692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,125.080891272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925268151,0.0,2.335,1.16425268151
 10/03  02:00:00,125.920906469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,126.90406954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,156.441087644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920914131,0.0,2.335,1.16420914131
 10/03  05:00:00,156.548833401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,218.846285481,26.2535602282,9.84839953863,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  07:00:00,219.867470688,26.2535602282,6.99470973649,0.0,13.9747600329,18.6919646116,6.95944756184,1.12510988062,4.67,1.16433768122
 10/03  08:00:00,281.178721657,26.2535602282,10.1227758369,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/03  09:00:00,318.463437916,26.2535602282,14.900484021,0.0,62.886420148,41.4019203762,11.6720975798,0.0,10.5075,1.16459757982
 10/03  10:00:00,319.360744467,26.2535602282,16.260250313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  11:00:00,339.657680092,26.2535602282,22.279193665,0.0,62.886420148,41.4019203762,11.6722967895,0.0,10.5075,1.16479678945
 10/03  12:00:00,344.542015682,26.2535602282,30.0576600454,0.0,62.886420148,41.4019203762,11.6724565907,0.0,10.5075,1.16495659069
 10/03  13:00:00,350.823246922,26.2535602282,33.9805192219,0.0,62.886420148,41.4019203762,11.6723708944,0.0,10.5075,1.1648708944
 10/03  14:00:00,347.844849007,26.2535602282,38.2336909369,0.0,62.886420148,41.4019203762,11.67228827,0.0,10.5075,1.16478827002
 10/03  15:00:00,346.82866356,26.2535602282,43.9137869099,0.0,62.886420148,41.4019203762,11.6721666324,0.0,10.5075,1.16466663237
 10/03  16:00:00,351.242391215,26.2535602282,47.677594489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  17:00:00,350.743478307,26.2535602282,47.4418838493,0.0,62.886420148,41.4019203762,11.6723001259,0.0,10.5075,1.16480012592
 10/03  18:00:00,336.836429367,26.2535602282,40.3287886441,0.0,41.9242800987,36.8599292233,10.5046526517,0.0,9.34,1.16465265165
 10/03  19:00:00,327.106699949,26.2535602282,34.9229528242,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,293.861524677,26.2535602282,28.7633903453,0.0,34.9369000822,32.3179380704,9.33712402208,0.0,8.1725,1.16462402208
 10/03  21:00:00,220.754603424,26.2535602282,31.714153283,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  22:00:00,137.113297003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936588136,0.0,2.335,1.16436588136
 10/03  23:00:00,164.935780488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,145.741303834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,134.592557666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925741322,0.0,2.335,1.16425741322
 10/04  02:00:00,133.077452094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,132.456051247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,140.496235496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,139.357161943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920925422,0.0,2.335,1.16420925422
 10/04  06:00:00,200.4226551,26.2535602282,12.021274229,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  07:00:00,206.906452286,26.2535602282,7.49825954402,0.0,13.9747600329,18.6919646116,5.65397649899,0.96397649899,4.67,0.02
 10/04  08:00:00,281.714716951,26.2535602282,10.813790276,0.0,34.9369000822,32.3179380704,9.33691875173,0.0,8.1725,1.16441875173
 10/04  09:00:00,319.767640287,26.2535602282,15.6351981861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  10:00:00,323.418596402,26.2535602282,19.3804750589,0.0,62.886420148,41.4019203762,11.6722392947,0.0,10.5075,1.16473929473
 10/04  11:00:00,344.384908325,26.2535602282,26.5379444437,0.0,62.886420148,41.4019203762,11.6723793557,0.0,10.5075,1.16487935571
 10/04  12:00:00,346.182125907,26.2535602282,32.7796642829,0.0,62.886420148,41.4019203762,11.6725548805,0.0,10.5075,1.16505488052
 10/04  13:00:00,354.68812374,26.2535602282,37.8382173921,0.0,62.886420148,41.4019203762,11.6724686338,0.0,10.5075,1.16496863384
 10/04  14:00:00,352.591711705,26.2535602282,42.4132646017,0.0,62.886420148,41.4019203762,11.6723600791,0.0,10.5075,1.16486007914
 10/04  15:00:00,349.549692863,26.2535602282,46.5154761709,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,346.811308447,26.2535602282,45.146555837,0.0,62.886420148,41.4019203762,11.6722416001,0.0,10.5075,1.16474160012
 10/04  17:00:00,340.668414344,26.2535602282,41.2108756583,0.0,62.886420148,41.4019203762,11.6721961815,0.0,10.5075,1.16469618145
 10/04  18:00:00,327.66644244,26.2535602282,35.356528763,0.0,41.9242800987,36.8599292233,10.5047104742,0.0,9.34,1.16471047417
 10/04  19:00:00,326.524305036,26.2535602282,29.5332220269,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  20:00:00,292.899866241,26.2535602282,22.5516226466,0.0,34.9369000822,32.3179380704,9.33702359263,0.0,8.1725,1.16452359263
 10/04  21:00:00,219.317773082,26.2535602282,26.3838691142,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,134.793316395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935136382,0.0,2.335,1.16435136382
 10/04  23:00:00,162.445002231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,143.045080631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,132.562404375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922290359,0.0,2.335,1.16422290359
 10/05  02:00:00,131.12710629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,130.617613259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,138.534236476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,137.617880316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923483589,0.0,2.335,1.16423483589
 10/05  06:00:00,195.680032567,26.2535602282,8.94919178649,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  07:00:00,207.164214545,26.2535602282,6.04372933556,0.0,13.9747600329,18.6919646116,5.33686245003,0.64686245003,4.67,0.02
 10/05  08:00:00,278.455835362,26.2535602282,9.48939360645,0.0,34.9369000822,32.3179380704,9.33693386831,0.0,8.1725,1.16443386831
 10/05  09:00:00,316.185233223,26.2535602282,14.0759018978,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  10:00:00,321.228878197,26.2535602282,18.0514022897,0.0,62.886420148,41.4019203762,11.6721463206,0.0,10.5075,1.16464632062
 10/05  11:00:00,342.892154783,26.2535602282,25.1195419655,0.0,62.886420148,41.4019203762,11.6724883207,0.0,10.5075,1.16498832069
 10/05  12:00:00,346.242270269,26.2535602282,33.0888732119,0.0,62.886420148,41.4019203762,11.6724683237,0.0,10.5075,1.16496832375
 10/05  13:00:00,352.356972477,26.2535602282,36.4866769453,0.0,62.886420148,41.4019203762,11.6723845741,0.0,10.5075,1.16488457412
 10/05  14:00:00,345.063771288,26.2535602282,38.4519381636,0.0,62.886420148,41.4019203762,11.6722778105,0.0,10.5075,1.16477781049
 10/05  15:00:00,345.916837661,26.2535602282,44.6554593252,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  16:00:00,350.124415237,26.2535602282,48.0725916103,0.0,62.886420148,41.4019203762,11.6723319606,0.0,10.5075,1.16483196058
 10/05  17:00:00,347.718072047,26.2535602282,46.5169183254,0.0,62.886420148,41.4019203762,11.6722912633,0.0,10.5075,1.16479126327
 10/05  18:00:00,332.402632905,26.2535602282,38.6800834472,0.0,41.9242800987,36.8599292233,10.5046345739,0.0,9.34,1.1646345739
 10/05  19:00:00,331.909258362,26.2535602282,33.1981008886,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/05  20:00:00,296.522005354,26.2535602282,26.1030216619,0.0,34.9369000822,32.3179380704,9.33708661137,0.0,8.1725,1.16458661137
 10/05  21:00:00,220.162318737,26.2535602282,27.1420822144,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,134.077554263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936307736,0.0,2.335,1.16436307736
 10/05  23:00:00,161.70792071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,141.075036952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,128.325029614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,125.924272165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921452144,0.0,2.335,1.16421452144
 10/06  03:00:00,123.870791827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,148.50610938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,146.185696471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922450055,0.0,2.335,1.16422450055
 10/06  06:00:00,199.456994903,26.2535602282,3.56423486427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  07:00:00,198.865534474,26.2535602282,1.83039518287,0.0,13.9747600329,18.6919646116,29.3368550446,24.6468550446,4.67,0.02
 10/06  08:00:00,256.769068108,26.2535602282,3.72557822004,0.0,34.9369000822,32.3179380704,25.7880902852,16.4511149383,8.1725,1.16447534695
 10/06  09:00:00,289.236911164,26.2535602282,6.1563460844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  10:00:00,283.219272879,26.2535602282,6.20311036754,0.0,62.886420148,41.4019203762,11.6722373214,0.0,10.5075,1.16473732136
 10/06  11:00:00,303.839192558,26.2535602282,6.37974741605,0.0,62.886420148,41.4019203762,11.6724247781,0.0,10.5075,1.16492477813
 10/06  12:00:00,292.857871264,26.2535602282,6.9409875079,0.0,62.886420148,41.4019203762,11.6724075034,0.0,10.5075,1.16490750343
 10/06  13:00:00,292.998076083,26.2535602282,7.50861881068,0.0,62.886420148,41.4019203762,11.6725352374,0.0,10.5075,1.16503523742
 10/06  14:00:00,288.576555403,26.2535602282,8.50342396219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,281.217101656,26.2535602282,8.49749964421,0.0,62.886420148,41.4019203762,11.6723316303,0.0,10.5075,1.16483163028
 10/06  16:00:00,277.013796028,26.2535602282,8.16162366005,0.0,62.886420148,41.4019203762,11.672277537,0.0,10.5075,1.16477753701
 10/06  17:00:00,270.523491036,26.2535602282,7.55524401654,0.0,62.886420148,41.4019203762,11.6722392319,0.0,10.5075,1.1647392319
 10/06  18:00:00,259.013746713,26.2535602282,5.3735376637,0.0,41.9242800987,36.8599292233,10.9911058596,1.63110585963,9.34,0.02
 10/06  19:00:00,247.19953074,26.2535602282,4.10111438633,0.0,41.9242800987,36.8599292233,27.8370543424,17.3324224932,9.34,1.16463184924
 10/06  20:00:00,216.502300852,26.2535602282,2.98394035148,0.0,34.9369000822,32.3179380704,40.0939377337,30.7568996367,8.1725,1.16453809691
 10/06  21:00:00,155.454699286,26.2535602282,1.26512477611,0.0,13.9747600329,18.6919646116,17.0462081513,12.3562081513,4.67,0.02
 10/06  22:00:00,104.573300137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931533256,0.0,2.335,1.16431533256
 10/06  23:00:00,136.375246317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,111.413863932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,101.547328099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,101.969444792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551288622,0.0,1.75125,1.16426288622
 10/07  03:00:00,103.333761099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,111.995739009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,111.712653394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546365982,0.0,1.75125,1.16421365982
 10/07  06:00:00,152.35252026,26.2535602282,0.0908709982557,0.0,6.98738001645,14.1499734587,50.2701614219,46.7476614219,3.5025,0.02
 10/07  07:00:00,166.534432647,26.2535602282,0.201775177667,0.0,6.98738001645,14.1499734587,73.6576703286,70.1351703286,3.5025,0.02
 10/07  08:00:00,226.072040826,26.2535602282,0.951761689986,0.0,20.9621400493,23.2339557645,54.0145677087,47.0125569582,5.8375,1.16451075049
 10/07  09:00:00,259.519964724,26.2535602282,3.43023640657,0.0,41.9242800987,36.8599292233,16.11086126,6.75086125999,9.34,0.02
 10/07  10:00:00,291.979040507,26.2535602282,6.08721867174,0.0,62.886420148,41.4019203762,11.6722399832,0.0,10.5075,1.16473998316
 10/07  11:00:00,317.592647282,26.2535602282,8.01048104607,0.0,62.886420148,41.4019203762,11.6723347549,0.0,10.5075,1.16483475491
 10/07  12:00:00,311.985385394,26.2535602282,9.35432245535,0.0,62.886420148,41.4019203762,11.6724806914,0.0,10.5075,1.1649806914
 10/07  13:00:00,317.377255453,26.2535602282,10.9878123961,0.0,62.886420148,41.4019203762,11.6724090363,0.0,10.5075,1.1649090363
 10/07  14:00:00,315.132292162,26.2535602282,14.0733894982,0.0,62.886420148,41.4019203762,11.6722934191,0.0,10.5075,1.16479341905
 10/07  15:00:00,309.931259549,26.2535602282,14.8664012608,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,312.306851559,26.2535602282,17.369797394,0.0,62.886420148,41.4019203762,11.6722381882,0.0,10.5075,1.16473818818
 10/07  17:00:00,311.614153494,26.2535602282,17.3848181522,0.0,62.886420148,41.4019203762,11.6721788566,0.0,10.5075,1.16467885662
 10/07  18:00:00,284.466804179,26.2535602282,11.1017253949,0.0,34.9369000822,32.3179380704,9.33725073994,0.0,8.1725,1.16475073994
 10/07  19:00:00,247.154487801,26.2535602282,5.93327334015,0.0,20.9621400493,23.2339557645,7.28085831745,1.42335831745,5.8375,0.02
 10/07  20:00:00,217.282459818,26.2535602282,2.94738304832,0.0,20.9621400493,23.2339557645,8.35203804864,1.35003943352,5.8375,1.16449861512
 10/07  21:00:00,155.053091306,26.2535602282,1.05496305831,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  22:00:00,103.841863043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565319882,0.0,1.75125,1.16440319882
 10/07  23:00:00,131.976907987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,102.422181054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,91.4685508178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552947996,0.0,1.75125,1.16427947996
 10/08  02:00:00,89.2173175985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,87.9182878142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,93.3386830509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549258967,0.0,1.75125,1.16424258967
 10/08  05:00:00,92.0866909965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,129.656780824,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,145.420959803,141.898459803,3.5025,0.02
 10/08  07:00:00,133.109099716,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,172.605251736,167.938450366,3.5025,1.1643013697
 10/08  08:00:00,161.176947383,26.2535602282,0.0204824119479,0.0,6.98738001645,14.1499734587,148.22882388,144.70632388,3.5025,0.02
 10/08  09:00:00,136.65676694,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,128.95431452,125.43181452,3.5025,0.02
 10/08  10:00:00,175.516675417,26.2535602282,0.55799572086,0.0,27.9495200658,27.7759469175,95.3148215408,87.1452721214,7.005,1.16454941938
 10/08  11:00:00,210.468698046,26.2535602282,1.29791528021,0.0,27.9495200658,27.7759469175,58.3608253326,51.3358253326,7.005,0.02
 10/08  12:00:00,223.597905448,26.2535602282,3.42944524327,0.0,41.9242800987,36.8599292233,24.3342509953,13.8296016017,9.34,1.16464939366
 10/08  13:00:00,223.91762411,26.2535602282,4.67993037456,0.0,41.9242800987,36.8599292233,10.5046108157,0.0,9.34,1.16461081566
 10/08  14:00:00,220.866511179,26.2535602282,5.8700974566,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,218.674126937,26.2535602282,7.26928735728,0.0,41.9242800987,36.8599292233,10.5046803571,0.0,9.34,1.16468035715
 10/08  16:00:00,221.639078412,26.2535602282,8.67610393022,0.0,41.9242800987,36.8599292233,10.5046703427,0.0,9.34,1.16467034266
 10/08  17:00:00,190.346785564,26.2535602282,7.10848610408,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,192.252019472,26.2535602282,4.43612425188,0.0,13.9747600329,18.6919646116,6.21538254889,0.380852810626,4.67,1.16452973826
 10/08  19:00:00,182.9992891,26.2535602282,2.6674126234,0.0,13.9747600329,18.6919646116,22.2431927924,17.5531927924,4.67,0.02
 10/08  20:00:00,169.042149337,26.2535602282,1.58169730299,0.0,13.9747600329,18.6919646116,45.7998018452,39.9654141423,4.67,1.16438770288
 10/08  21:00:00,151.469491053,26.2535602282,1.26270701445,0.0,13.9747600329,18.6919646116,23.541360372,18.851360372,4.67,0.02
 10/08  22:00:00,92.6826181116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,124.969427683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551302067,0.0,1.75125,1.16426302067
 10/08  24:00:00,98.0352307157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,89.1950384806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,89.104641331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551075094,0.0,1.75125,1.16426075094
 10/09  03:00:00,89.73295499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,96.9353308258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,95.4710957227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546411184,0.0,1.75125,1.16421411184
 10/09  06:00:00,133.552122507,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,92.4502584573,88.9277584573,3.5025,0.02
 10/09  07:00:00,138.360215814,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,127.786514042,124.264014042,3.5025,0.02
 10/09  08:00:00,169.611769083,26.2535602282,0.163877238035,0.0,6.98738001645,14.1499734587,101.802520217,97.1356590375,3.5025,1.16436117999
 10/09  09:00:00,149.857064134,26.2535602282,0.529531912696,0.0,6.98738001645,14.1499734587,69.0703747957,65.5478747957,3.5025,0.02
 10/09  10:00:00,188.015620858,26.2535602282,2.08969789401,0.0,27.9495200658,27.7759469175,32.975073611,24.8055617883,7.005,1.16451182276
 10/09  11:00:00,220.161053244,26.2535602282,3.20272728675,0.0,27.9495200658,27.7759469175,10.1486360318,3.12363603176,7.005,0.02
 10/09  12:00:00,237.701944742,26.2535602282,6.27643460476,0.0,41.9242800987,36.8599292233,10.5046513503,0.0,9.34,1.16465135028
 10/09  13:00:00,244.057738051,26.2535602282,8.90300778304,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  14:00:00,245.538924636,26.2535602282,10.3460443407,0.0,41.9242800987,36.8599292233,10.504586086,0.0,9.34,1.16458608595
 10/09  15:00:00,247.036597638,26.2535602282,11.5180132728,0.0,41.9242800987,36.8599292233,10.5046814723,0.0,9.34,1.16468147226
 10/09  16:00:00,253.205998504,26.2535602282,13.0902721136,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  17:00:00,225.697728811,26.2535602282,11.6461831434,0.0,27.9495200658,27.7759469175,8.16963318996,0.0,7.005,1.16463318996
 10/09  18:00:00,229.670083579,26.2535602282,9.0406919213,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/09  19:00:00,225.666612063,26.2535602282,6.86067986445,0.0,13.9747600329,18.6919646116,6.80705114453,0.972540859613,4.67,1.16451028492
 10/09  20:00:00,203.983718333,26.2535602282,5.06169983704,0.0,13.9747600329,18.6919646116,5.16044864254,0.470448642543,4.67,0.02
 10/09  21:00:00,178.538115493,26.2535602282,4.82297630421,0.0,13.9747600329,18.6919646116,5.8344183325,0.0,4.67,1.1644183325
 10/09  22:00:00,113.68378958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,142.986549601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,118.380947036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551587606,0.0,1.75125,1.16426587606
 10/10  01:00:00,108.906571763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,106.593317895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,103.902846368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922930396,0.0,2.335,1.16422930396
 10/10  04:00:00,125.777950112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,121.103448811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,166.826653222,26.2535602282,0.610707418217,0.0,13.9747600329,18.6919646116,69.5576201249,64.8676201249,4.67,0.02
 10/10  07:00:00,157.387615515,26.2535602282,0.270308023656,0.0,13.9747600329,18.6919646116,120.289275761,114.454934541,4.67,1.16434121989
 10/10  08:00:00,214.540151863,26.2535602282,0.949207459157,0.0,34.9369000822,32.3179380704,118.556163045,110.363663045,8.1725,0.02
 10/10  09:00:00,241.178722257,26.2535602282,2.13392040004,0.0,62.886420148,41.4019203762,99.0452996953,87.3731772851,10.5075,1.16462241019
 10/10  10:00:00,232.836628747,26.2535602282,2.50238398181,0.0,62.886420148,41.4019203762,88.7436339869,77.071408041,10.5075,1.16472594589
 10/10  11:00:00,264.309695593,26.2535602282,2.88953792484,0.0,62.886420148,41.4019203762,74.0241697874,63.4966697874,10.5075,0.02
 10/10  12:00:00,246.776198426,26.2535602282,3.17194598857,0.0,62.886420148,41.4019203762,65.6002163358,53.9276346455,10.5075,1.16508169031
 10/10  13:00:00,245.190184091,26.2535602282,3.2931333345,0.0,62.886420148,41.4019203762,61.2862786092,49.6137639296,10.5075,1.16501467954
 10/10  14:00:00,240.935373731,26.2535602282,3.3205753547,0.0,62.886420148,41.4019203762,59.9705589972,48.2982654439,10.5075,1.16479355327
 10/10  15:00:00,238.46612832,26.2535602282,3.57939439969,0.0,62.886420148,41.4019203762,51.5019220732,39.8297097764,10.5075,1.16471229678
 10/10  16:00:00,239.40864402,26.2535602282,3.68094421279,0.0,62.886420148,41.4019203762,49.5114573684,37.8391144214,10.5075,1.16484294708
 10/10  17:00:00,238.517696968,26.2535602282,3.43072846391,0.0,62.886420148,41.4019203762,56.8511988074,46.3236988074,10.5075,0.02
 10/10  18:00:00,235.716693356,26.2535602282,2.6740433864,0.0,41.9242800987,36.8599292233,68.2195843947,57.7148371665,9.34,1.16474722824
 10/10  19:00:00,226.812836583,26.2535602282,2.3026736364,0.0,41.9242800987,36.8599292233,80.2300625411,69.7254121888,9.34,1.16465035225
 10/10  20:00:00,200.788554265,26.2535602282,1.58227184997,0.0,34.9369000822,32.3179380704,86.0369062221,77.8444062221,8.1725,0.02
 10/10  21:00:00,143.370454076,26.2535602282,0.498981461493,0.0,13.9747600329,18.6919646116,51.5563870481,45.7219723395,4.67,1.16441470861
 10/10  22:00:00,93.4276994655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,128.320879326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929401758,0.0,2.335,1.16429401758
 10/10  24:00:00,100.393621603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,93.6823023848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,95.5931631393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,97.6619593815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992226051,0.0,2.335,1.1642226051
 10/11  04:00:00,106.404877202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,108.874366989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,162.785134833,26.2535602282,0.00206966460619,0.0,13.9747600329,18.6919646116,87.8161569175,83.1261569175,4.67,0.02
 10/11  07:00:00,178.88248334,26.2535602282,0.105578154748,0.0,13.9747600329,18.6919646116,92.4200305972,86.5856326673,4.67,1.16439792994
 10/11  08:00:00,256.889803142,26.2535602282,1.44760498513,0.0,34.9369000822,32.3179380704,56.7511289377,48.5586289377,8.1725,0.02
 10/11  09:00:00,291.213467919,26.2535602282,3.60581674959,0.0,62.886420148,41.4019203762,29.7654254898,18.0933807487,10.5075,1.1645447411
 10/11  10:00:00,288.184733181,26.2535602282,4.02529533566,0.0,62.886420148,41.4019203762,18.7346506344,7.06252327032,10.5075,1.16462736405
 10/11  11:00:00,306.086749801,26.2535602282,4.41399754309,0.0,62.886420148,41.4019203762,11.6723732947,0.0,10.5075,1.16487329471
 10/11  12:00:00,296.322220486,26.2535602282,4.74128025798,0.0,62.886420148,41.4019203762,11.672382225,0.0,10.5075,1.16488222501
 10/11  13:00:00,297.739427223,26.2535602282,5.2935143257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  14:00:00,295.730377085,26.2535602282,6.2632814806,0.0,62.886420148,41.4019203762,11.6723637645,0.0,10.5075,1.1648637645
 10/11  15:00:00,296.143962387,26.2535602282,8.01542906541,0.0,62.886420148,41.4019203762,11.6722847505,0.0,10.5075,1.16478475048
 10/11  16:00:00,297.120575667,26.2535602282,8.77286884846,0.0,62.886420148,41.4019203762,11.6722447359,0.0,10.5075,1.1647447359
 10/11  17:00:00,296.392758492,26.2535602282,8.92261686372,0.0,62.886420148,41.4019203762,11.6722206794,0.0,10.5075,1.16472067935
 10/11  18:00:00,289.47223734,26.2535602282,7.93817034713,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/11  19:00:00,293.036837559,26.2535602282,7.61335027617,0.0,41.9242800987,36.8599292233,10.5045879388,0.0,9.34,1.1645879388
 10/11  20:00:00,266.50801874,26.2535602282,6.32549818192,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,189.503424857,26.2535602282,3.87485074256,0.0,13.9747600329,18.6919646116,5.83449687322,0.0,4.67,1.16449687322
 10/11  22:00:00,128.36518241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,157.11262274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930327814,0.0,2.335,1.16430327814
 10/11  24:00:00,135.848050245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,125.383388445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,124.969768772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,124.530529772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924289855,0.0,2.335,1.16424289855
 10/12  04:00:00,131.96461918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,131.010068596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,181.234704418,26.2535602282,1.05455857487,0.0,13.9747600329,18.6919646116,13.4139792265,7.57978137641,4.67,1.16419785012
 10/12  07:00:00,192.283997611,26.2535602282,0.925313463903,0.0,13.9747600329,18.6919646116,48.1844699139,43.4944699139,4.67,0.02
 10/12  08:00:00,262.34059697,26.2535602282,2.74743882912,0.0,34.9369000822,32.3179380704,27.8221867459,19.6296867459,8.1725,0.02
 10/12  09:00:00,297.09065218,26.2535602282,5.37400770794,0.0,62.886420148,41.4019203762,11.6721313491,0.0,10.5075,1.16463134914
 10/12  10:00:00,297.73099909,26.2535602282,7.48156315459,0.0,62.886420148,41.4019203762,11.6722162523,0.0,10.5075,1.16471625227
 10/12  11:00:00,321.524925095,26.2535602282,10.6793593513,0.0,62.886420148,41.4019203762,11.6724652555,0.0,10.5075,1.16496525553
 10/12  12:00:00,316.423264253,26.2535602282,12.6752826951,0.0,62.886420148,41.4019203762,11.6724766264,0.0,10.5075,1.16497662642
 10/12  13:00:00,329.066648231,26.2535602282,19.8796311662,0.0,62.886420148,41.4019203762,11.672406576,0.0,10.5075,1.16490657605
 10/12  14:00:00,322.411203355,26.2535602282,22.7293563183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  15:00:00,312.760317093,26.2535602282,23.4159028709,0.0,62.886420148,41.4019203762,11.6722128309,0.0,10.5075,1.1647128309
 10/12  16:00:00,318.575657924,26.2535602282,27.8376175011,0.0,62.886420148,41.4019203762,11.6723463412,0.0,10.5075,1.16484634125
 10/12  17:00:00,314.446349929,26.2535602282,27.1769690185,0.0,62.886420148,41.4019203762,11.6723245472,0.0,10.5075,1.16482454722
 10/12  18:00:00,299.039627652,26.2535602282,19.9414793488,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  19:00:00,298.058674638,26.2535602282,15.1585906845,0.0,41.9242800987,36.8599292233,10.5045515794,0.0,9.34,1.16455157937
 10/12  20:00:00,268.128470981,26.2535602282,12.5909753119,0.0,34.9369000822,32.3179380704,9.33710925785,0.0,8.1725,1.16460925785
 10/12  21:00:00,196.209532778,26.2535602282,11.2604594935,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,127.869918296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,156.747324179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992657762,0.0,2.335,1.1642657762
 10/12  24:00:00,134.489305056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,121.43639565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,119.943257055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923641746,0.0,2.335,1.16423641746
 10/13  03:00:00,118.749594657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,144.083819247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,142.964373721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,196.508385284,26.2535602282,2.30272865344,0.0,13.9747600329,18.6919646116,6.21626609294,0.382020956087,4.67,1.16424513685
 10/13  07:00:00,198.358695425,26.2535602282,1.42127138291,0.0,13.9747600329,18.6919646116,31.2565348501,26.5665348501,4.67,0.02
 10/13  08:00:00,257.748085519,26.2535602282,3.31211502514,0.0,34.9369000822,32.3179380704,19.5696472896,10.2326469966,8.1725,1.16450029298
 10/13  09:00:00,292.387428157,26.2535602282,6.29628410686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  10:00:00,291.673365041,26.2535602282,8.09406335961,0.0,62.886420148,41.4019203762,11.672170682,0.0,10.5075,1.16467068199
 10/13  11:00:00,317.878710499,26.2535602282,10.6122614989,0.0,62.886420148,41.4019203762,11.6723807625,0.0,10.5075,1.16488076253
 10/13  12:00:00,311.110108061,26.2535602282,12.2957353847,0.0,62.886420148,41.4019203762,11.6723817438,0.0,10.5075,1.16488174382
 10/13  13:00:00,310.912667186,26.2535602282,14.3936534686,0.0,62.886420148,41.4019203762,11.6725302813,0.0,10.5075,1.16503028132
 10/13  14:00:00,307.660642465,26.2535602282,19.0633199809,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  15:00:00,302.229400186,26.2535602282,19.8406087418,0.0,62.886420148,41.4019203762,11.6723387146,0.0,10.5075,1.16483871464
 10/13  16:00:00,300.538774593,26.2535602282,19.4186268319,0.0,62.886420148,41.4019203762,11.67230053,0.0,10.5075,1.16480053
 10/13  17:00:00,297.085910553,26.2535602282,17.520079554,0.0,62.886420148,41.4019203762,11.6722785363,0.0,10.5075,1.16477853634
 10/13  18:00:00,292.872569624,26.2535602282,14.6135091873,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/13  19:00:00,286.733115066,26.2535602282,13.6626010304,0.0,41.9242800987,36.8599292233,10.5046845511,0.0,9.34,1.1646845511
 10/13  20:00:00,258.021274528,26.2535602282,11.6185365153,0.0,34.9369000822,32.3179380704,9.33710436949,0.0,8.1725,1.16460436949
 10/13  21:00:00,186.674820112,26.2535602282,10.0407618401,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/13  22:00:00,123.641883794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934482708,0.0,2.335,1.16434482708
 10/13  23:00:00,152.033328629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
