Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  24:00:00,129.391507191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,114.821556259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554092255,0.0,1.75125,1.16429092255
 10/14  02:00:00,113.061366592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,111.844698683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,118.93901899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,117.536699667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547843145,0.0,1.75125,1.16422843145
 10/14  06:00:00,157.741266588,26.2535602282,1.44431448657,0.0,6.98738001645,14.1499734587,9.15367881624,5.63117881624,3.5025,0.02
 10/14  07:00:00,167.954692709,26.2535602282,0.992381976229,0.0,6.98738001645,14.1499734587,42.3806002968,37.713713781,3.5025,1.16438651583
 10/14  08:00:00,225.098384177,26.2535602282,1.93151256306,0.0,20.9621400493,23.2339557645,27.7377643625,21.8802643625,5.8375,0.02
 10/14  09:00:00,257.031796371,26.2535602282,5.05833433302,0.0,41.9242800987,36.8599292233,10.5045155995,0.0,9.34,1.16451559949
 10/14  10:00:00,287.798346616,26.2535602282,8.56769379601,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  11:00:00,316.578045232,26.2535602282,10.7490136461,0.0,62.886420148,41.4019203762,11.6724729589,0.0,10.5075,1.16497295886
 10/14  12:00:00,313.124518779,26.2535602282,13.917786665,0.0,62.886420148,41.4019203762,11.6724308827,0.0,10.5075,1.16493088268
 10/14  13:00:00,322.005280858,26.2535602282,19.6174717474,0.0,62.886420148,41.4019203762,11.6723734706,0.0,10.5075,1.16487347061
 10/14  14:00:00,312.405904583,26.2535602282,20.724667902,0.0,62.886420148,41.4019203762,11.6723015199,0.0,10.5075,1.16480151991
 10/14  15:00:00,310.805450313,26.2535602282,23.8789362566,0.0,62.886420148,41.4019203762,11.6722795485,0.0,10.5075,1.16477954854
 10/14  16:00:00,312.764692314,26.2535602282,26.2963055121,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  17:00:00,306.446902888,26.2535602282,24.1697056122,0.0,62.886420148,41.4019203762,11.6722268244,0.0,10.5075,1.1647268244
 10/14  18:00:00,277.754465241,26.2535602282,15.3868623162,0.0,34.9369000822,32.3179380704,9.33732207531,0.0,8.1725,1.16482207531
 10/14  19:00:00,243.529506164,26.2535602282,11.7312133989,0.0,20.9621400493,23.2339557645,7.33793522132,0.335861367785,5.8375,1.16457385353
 10/14  20:00:00,226.510190624,26.2535602282,10.4533602609,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/14  21:00:00,174.317739121,26.2535602282,10.323059223,0.0,6.98738001645,14.1499734587,4.66695154195,0.0,3.5025,1.16445154195
 10/14  22:00:00,120.039640587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,150.713755319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,129.86411398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554044855,0.0,1.75125,1.16429044855
 10/15  01:00:00,119.160670487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,119.870381556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,121.509304713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549364354,0.0,1.75125,1.16424364354
 10/15  04:00:00,131.858190632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,132.914636794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,178.044696885,26.2535602282,5.56598113131,0.0,6.98738001645,14.1499734587,4.66673098347,0.0,3.5025,1.16423098347
 10/15  07:00:00,190.869467804,26.2535602282,3.87341984854,0.0,6.98738001645,14.1499734587,4.19108169583,0.668581695827,3.5025,0.02
 10/15  08:00:00,217.576374086,26.2535602282,4.01903160229,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/15  09:00:00,201.991154166,26.2535602282,4.8045923594,0.0,6.98738001645,14.1499734587,4.66681698246,0.0,3.5025,1.16431698246
 10/15  10:00:00,238.635924483,26.2535602282,9.1512649233,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/15  11:00:00,264.77507615,26.2535602282,11.6072494692,0.0,27.9495200658,27.7759469175,8.16961985331,0.0,7.005,1.16461985331
 10/15  12:00:00,294.045378983,26.2535602282,18.2128288551,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  13:00:00,299.495007196,26.2535602282,21.4954001348,0.0,41.9242800987,36.8599292233,10.5046428039,0.0,9.34,1.16464280391
 10/15  14:00:00,295.23200926,26.2535602282,26.2756913686,0.0,41.9242800987,36.8599292233,10.5045789789,0.0,9.34,1.16457897891
 10/15  15:00:00,292.635955401,26.2535602282,28.8823597169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  16:00:00,294.432199074,26.2535602282,30.6741596553,0.0,41.9242800987,36.8599292233,10.5047293444,0.0,9.34,1.16472934444
 10/15  17:00:00,261.031532884,26.2535602282,27.1407093283,0.0,27.9495200658,27.7759469175,8.16965352733,0.0,7.005,1.16465352733
 10/15  18:00:00,258.075943841,26.2535602282,19.121661833,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  19:00:00,255.084425788,26.2535602282,16.5013977552,0.0,13.9747600329,18.6919646116,5.83450303103,0.0,4.67,1.16450303103
 10/15  20:00:00,237.161019028,26.2535602282,14.6596133677,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  21:00:00,211.462554684,26.2535602282,19.023266523,0.0,13.9747600329,18.6919646116,5.834391208,0.0,4.67,1.164391208
 10/15  22:00:00,131.70301888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,160.358615194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,142.1887388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548389165,0.0,1.75125,1.16423389165
 10/16  01:00:00,133.736299656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,132.544467361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,133.418391798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,142.547708544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992394389,0.0,2.335,1.1642394389
 10/16  05:00:00,141.186405215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,201.21860751,26.2535602282,11.3929765229,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/16  07:00:00,210.346233251,26.2535602282,6.66835290594,0.0,13.9747600329,18.6919646116,6.70824360773,0.87385695041,4.67,1.16438665732
 10/16  08:00:00,278.508534001,26.2535602282,9.12739230256,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/16  09:00:00,313.40640428,26.2535602282,12.7430072758,0.0,62.886420148,41.4019203762,11.6720459401,0.0,10.5075,1.1645459401
 10/16  10:00:00,309.040714828,26.2535602282,12.9725528778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  11:00:00,318.572149478,26.2535602282,12.2293432508,0.0,62.886420148,41.4019203762,11.6724251829,0.0,10.5075,1.16492518294
 10/16  12:00:00,304.604925233,26.2535602282,11.4307873836,0.0,62.886420148,41.4019203762,11.6724072821,0.0,10.5075,1.16490728215
 10/16  13:00:00,307.212832035,26.2535602282,12.080265047,0.0,62.886420148,41.4019203762,11.672570384,0.0,10.5075,1.16507038399
 10/16  14:00:00,296.653899491,26.2535602282,12.9349878701,0.0,62.886420148,41.4019203762,11.6723304105,0.0,10.5075,1.16483041049
 10/16  15:00:00,292.997723814,26.2535602282,14.7496803755,0.0,62.886420148,41.4019203762,11.6722488182,0.0,10.5075,1.16474881819
 10/16  16:00:00,291.917904502,26.2535602282,15.1067090175,0.0,62.886420148,41.4019203762,11.672223206,0.0,10.5075,1.16472320596
 10/16  17:00:00,289.386453064,26.2535602282,14.5115640886,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  18:00:00,283.981223802,26.2535602282,12.2182417671,0.0,41.9242800987,36.8599292233,10.8222716459,0.317466457051,9.34,1.1648051888
 10/16  19:00:00,278.576440423,26.2535602282,10.2504956131,0.0,41.9242800987,36.8599292233,10.504554506,0.0,9.34,1.16455450598
 10/16  20:00:00,243.509895369,26.2535602282,8.09457708791,0.0,34.9369000822,32.3179380704,8.49234448981,0.299844489813,8.1725,0.02
 10/16  21:00:00,173.211002543,26.2535602282,5.83264226619,0.0,13.9747600329,18.6919646116,5.8344413014,0.0,4.67,1.1644413014
 10/16  22:00:00,110.874531834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,142.517301294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,118.417404369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922623012,0.0,2.335,1.16422623012
 10/17  01:00:00,108.496785169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,107.42208879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,107.380313739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920574323,0.0,2.335,1.16420574323
 10/17  04:00:00,133.79363397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,135.129302927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,188.788823756,26.2535602282,1.25318827138,0.0,13.9747600329,18.6919646116,23.6353101342,18.9453101342,4.67,0.02
 10/17  07:00:00,190.08199752,26.2535602282,0.945628921732,0.0,13.9747600329,18.6919646116,51.3325236788,45.4981353553,4.67,1.16438832354
 10/17  08:00:00,251.622644378,26.2535602282,2.69473631995,0.0,34.9369000822,32.3179380704,29.0268404803,20.8343404803,8.1725,0.02
 10/17  09:00:00,290.504574142,26.2535602282,5.95147796962,0.0,62.886420148,41.4019203762,11.6721269543,0.0,10.5075,1.16462695429
 10/17  10:00:00,289.800579249,26.2535602282,9.11096315516,0.0,62.886420148,41.4019203762,11.6722492977,0.0,10.5075,1.16474929771
 10/17  11:00:00,313.28830093,26.2535602282,10.8631751975,0.0,62.886420148,41.4019203762,11.6723528393,0.0,10.5075,1.16485283929
 10/17  12:00:00,307.158602387,26.2535602282,13.3103650699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/17  13:00:00,315.774380832,26.2535602282,19.32035534,0.0,62.886420148,41.4019203762,11.6725820772,0.0,10.5075,1.16508207721
 10/17  14:00:00,316.814397078,26.2535602282,25.4926581253,0.0,62.886420148,41.4019203762,11.672373911,0.0,10.5075,1.16487391105
 10/17  15:00:00,317.595758806,26.2535602282,29.7859678521,0.0,62.886420148,41.4019203762,11.6723080481,0.0,10.5075,1.16480804806
 10/17  16:00:00,318.864362583,26.2535602282,31.0959841445,0.0,62.886420148,41.4019203762,11.6722820162,0.0,10.5075,1.16478201619
 10/17  17:00:00,316.905071051,26.2535602282,30.6277299995,0.0,62.886420148,41.4019203762,11.6722723099,0.0,10.5075,1.16477230988
 10/17  18:00:00,304.84438625,26.2535602282,22.4245744621,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/17  19:00:00,289.451917971,26.2535602282,16.0965810923,0.0,41.9242800987,36.8599292233,10.5046505445,0.0,9.34,1.16465054452
 10/17  20:00:00,259.10194942,26.2535602282,13.3883121474,0.0,34.9369000822,32.3179380704,9.33707564994,0.0,8.1725,1.16457564994
 10/17  21:00:00,188.586289345,26.2535602282,12.5063370905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/17  22:00:00,124.057238441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,152.84168362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930780178,0.0,2.335,1.16430780178
 10/17  24:00:00,130.332219343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,117.129239627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,115.039302446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920799302,0.0,2.335,1.16420799302
 10/18  03:00:00,113.031201642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,119.163421917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,117.172423864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,169.173149562,26.2535602282,2.03712834832,0.0,13.9747600329,18.6919646116,13.4356708597,7.60145118429,4.67,1.16421967546
 10/18  07:00:00,177.943400385,26.2535602282,1.24642460812,0.0,13.9747600329,18.6919646116,43.9909250874,39.3009250874,4.67,0.02
 10/18  08:00:00,249.870595774,26.2535602282,3.0084641996,0.0,34.9369000822,32.3179380704,28.5168441765,19.1798570337,8.1725,1.1644871428
 10/18  09:00:00,287.874342544,26.2535602282,6.30607305466,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  10:00:00,288.936709315,26.2535602282,9.26223487298,0.0,62.886420148,41.4019203762,11.6721722143,0.0,10.5075,1.16467221432
 10/18  11:00:00,317.213941923,26.2535602282,12.1924414329,0.0,62.886420148,41.4019203762,11.6723986387,0.0,10.5075,1.16489863866
 10/18  12:00:00,318.619565717,26.2535602282,19.2322145779,0.0,62.886420148,41.4019203762,11.6724129256,0.0,10.5075,1.16491292563
 10/18  13:00:00,328.875218223,26.2535602282,26.6196543435,0.0,62.886420148,41.4019203762,11.6725767833,0.0,10.5075,1.16507678327
 10/18  14:00:00,323.65143833,26.2535602282,31.7686969294,0.0,62.886420148,41.4019203762,11.6722804679,0.0,10.5075,1.16478046789
 10/18  15:00:00,323.52247,26.2535602282,36.4418829488,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,322.407156296,26.2535602282,36.1987399907,0.0,62.886420148,41.4019203762,11.6723676134,0.0,10.5075,1.16486761344
 10/18  17:00:00,314.729270162,26.2535602282,32.5821368891,0.0,62.886420148,41.4019203762,11.6723575048,0.0,10.5075,1.16485750477
 10/18  18:00:00,303.231109197,26.2535602282,24.7531482343,0.0,41.9242800987,36.8599292233,10.5047256994,0.0,9.34,1.16472569943
 10/18  19:00:00,295.632125037,26.2535602282,18.1964115051,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/18  20:00:00,257.693776564,26.2535602282,13.6308745976,0.0,34.9369000822,32.3179380704,10.0318186764,0.694757294749,8.1725,1.16456138167
 10/18  21:00:00,187.813247136,26.2535602282,11.8089233603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/18  22:00:00,119.293558956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499382827,0.0,2.335,1.164382827
 10/18  23:00:00,149.317517773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,126.455285525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,114.771038072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921693205,0.0,2.335,1.16421693205
 10/19  02:00:00,114.321465385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,114.874017315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,124.332715429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,125.142581568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923993956,0.0,2.335,1.16423993956
 10/19  06:00:00,179.749733379,26.2535602282,2.86370649816,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/19  07:00:00,190.156293546,26.2535602282,1.67967238247,0.0,13.9747600329,18.6919646116,29.8525466588,25.1625466588,4.67,0.02
 10/19  08:00:00,260.870665605,26.2535602282,3.79491909121,0.0,34.9369000822,32.3179380704,16.0912086736,6.75417778782,8.1725,1.16453088583
 10/19  09:00:00,297.01976857,26.2535602282,7.19580171132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  10:00:00,301.148424674,26.2535602282,10.3828943545,0.0,62.886420148,41.4019203762,11.6722838345,0.0,10.5075,1.16478383446
 10/19  11:00:00,327.840184363,26.2535602282,14.4213641158,0.0,62.886420148,41.4019203762,11.6724694648,0.0,10.5075,1.16496946479
 10/19  12:00:00,328.479391152,26.2535602282,21.1624463091,0.0,62.886420148,41.4019203762,11.6724726582,0.0,10.5075,1.16497265822
 10/19  13:00:00,341.765955184,26.2535602282,28.9502923428,0.0,62.886420148,41.4019203762,11.6724248672,0.0,10.5075,1.1649248672
 10/19  14:00:00,340.750110376,26.2535602282,35.3870666993,0.0,62.886420148,41.4019203762,11.6723777871,0.0,10.5075,1.16487778705
 10/19  15:00:00,334.162524563,26.2535602282,36.3593988937,0.0,62.886420148,41.4019203762,11.6722890464,0.0,10.5075,1.16478904638
 10/19  16:00:00,330.596586457,26.2535602282,35.580360416,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,325.138059153,26.2535602282,32.8933724441,0.0,62.886420148,41.4019203762,11.6722881168,0.0,10.5075,1.16478811682
 10/19  18:00:00,311.35523447,26.2535602282,24.7947110965,0.0,41.9242800987,36.8599292233,10.5046856229,0.0,9.34,1.16468562288
 10/19  19:00:00,303.733988623,26.2535602282,18.0963999687,0.0,41.9242800987,36.8599292233,10.5045842428,0.0,9.34,1.16458424278
 10/19  20:00:00,271.181103954,26.2535602282,14.7356268632,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,198.075066275,26.2535602282,14.0688350015,0.0,13.9747600329,18.6919646116,5.83444571332,0.0,4.67,1.16444571332
 10/19  22:00:00,127.800904549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,157.65458043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,137.192877293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924270082,0.0,2.335,1.16424270082
 10/20  01:00:00,125.230672449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,124.015998402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,123.292660202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,150.312095657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922408452,0.0,2.335,1.16422408452
 10/20  05:00:00,150.339282109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,206.005387697,26.2535602282,3.99669845963,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  07:00:00,208.353421052,26.2535602282,2.58580978844,0.0,13.9747600329,18.6919646116,16.064751435,10.230342252,4.67,1.16440918299
 10/20  08:00:00,268.22795555,26.2535602282,5.47918406618,0.0,34.9369000822,32.3179380704,8.58177729563,0.389277295629,8.1725,0.02
 10/20  09:00:00,304.473143362,26.2535602282,9.51856407551,0.0,62.886420148,41.4019203762,11.6718992208,0.0,10.5075,1.16439922081
 10/20  10:00:00,304.868729319,26.2535602282,11.3264253302,0.0,62.886420148,41.4019203762,11.6721631002,0.0,10.5075,1.16466310022
 10/20  11:00:00,326.929949685,26.2535602282,14.4191438688,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  12:00:00,328.596182127,26.2535602282,21.6532041899,0.0,62.886420148,41.4019203762,11.6725577665,0.0,10.5075,1.16505776648
 10/20  13:00:00,338.120812117,26.2535602282,27.3673285715,0.0,62.886420148,41.4019203762,11.6725152377,0.0,10.5075,1.16501523767
 10/20  14:00:00,332.07480681,26.2535602282,32.0358494925,0.0,62.886420148,41.4019203762,11.6723125241,0.0,10.5075,1.16481252406
 10/20  15:00:00,331.396843847,26.2535602282,36.1016818808,0.0,62.886420148,41.4019203762,11.6722532571,0.0,10.5075,1.16475325709
 10/20  16:00:00,334.122416202,26.2535602282,38.7893639936,0.0,62.886420148,41.4019203762,11.6722344098,0.0,10.5075,1.1647344098
 10/20  17:00:00,324.147180681,26.2535602282,33.1751526274,0.0,62.886420148,41.4019203762,11.6722320307,0.0,10.5075,1.16473203066
 10/20  18:00:00,304.375799271,26.2535602282,22.7041938781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/20  19:00:00,284.72464377,26.2535602282,16.8821919114,0.0,41.9242800987,36.8599292233,10.5046156787,0.0,9.34,1.16461567869
 10/20  20:00:00,247.414054477,26.2535602282,14.1152184693,0.0,34.9369000822,32.3179380704,9.33704680998,0.0,8.1725,1.16454680998
 10/20  21:00:00,176.539713268,26.2535602282,11.8135850391,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,113.081341278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,143.431567899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992805453,0.0,2.335,1.1642805453
 10/20  24:00:00,118.670033004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,104.81401275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,103.28123833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554975343,0.0,1.75125,1.16429975343
 10/21  03:00:00,101.520059047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,107.459489455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,105.932970324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155001499,0.0,1.75125,1.1642501499
 10/21  06:00:00,144.19144675,26.2535602282,0.829689812779,0.0,6.98738001645,14.1499734587,44.7876890428,41.2651890428,3.5025,0.02
 10/21  07:00:00,149.856053561,26.2535602282,0.438859179852,0.0,6.98738001645,14.1499734587,83.2750010857,79.7525010857,3.5025,0.02
 10/21  08:00:00,206.922491589,26.2535602282,0.981691699919,0.0,20.9621400493,23.2339557645,70.7740902962,63.7720881625,5.8375,1.16450213372
 10/21  09:00:00,235.247091183,26.2535602282,3.0983619277,0.0,41.9242800987,36.8599292233,33.0842163566,23.7242163566,9.34,0.02
 10/21  10:00:00,266.624845282,26.2535602282,5.21097189711,0.0,62.886420148,41.4019203762,11.6722142392,0.0,10.5075,1.16471423923
 10/21  11:00:00,301.39373291,26.2535602282,7.69031024362,0.0,62.886420148,41.4019203762,11.6723493413,0.0,10.5075,1.16484934133
 10/21  12:00:00,293.692634558,26.2535602282,9.74282906059,0.0,62.886420148,41.4019203762,11.672538444,0.0,10.5075,1.16503844395
 10/21  13:00:00,294.307804769,26.2535602282,11.5613599039,0.0,62.886420148,41.4019203762,11.6725007279,0.0,10.5075,1.16500072789
 10/21  14:00:00,289.723416397,26.2535602282,13.2300430589,0.0,62.886420148,41.4019203762,11.6724143945,0.0,10.5075,1.16491439454
 10/21  15:00:00,291.392525475,26.2535602282,17.9125029371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  16:00:00,294.780443133,26.2535602282,21.6183538821,0.0,62.886420148,41.4019203762,11.672391402,0.0,10.5075,1.164891402
 10/21  17:00:00,290.503108363,26.2535602282,19.698903825,0.0,62.886420148,41.4019203762,11.6723640974,0.0,10.5075,1.16486409743
 10/21  18:00:00,266.44112419,26.2535602282,12.9952807113,0.0,34.9369000822,32.3179380704,10.2303483942,0.893048608848,8.1725,1.16479978535
 10/21  19:00:00,227.870628361,26.2535602282,8.46251189696,0.0,20.9621400493,23.2339557645,6.93843230334,1.08093230334,5.8375,0.02
 10/21  20:00:00,207.486048897,26.2535602282,6.56857562465,0.0,20.9621400493,23.2339557645,7.31447016705,0.312361632877,5.8375,1.16460853417
 10/21  21:00:00,154.738785825,26.2535602282,4.34448494113,0.0,6.98738001645,14.1499734587,4.66695018263,0.0,3.5025,1.16445018263
 10/21  22:00:00,105.558304453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,136.019122782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,109.661763787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554554372,0.0,1.75125,1.16429554372
 10/22  01:00:00,98.4659217052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,96.0710261379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,93.912089516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550404772,0.0,1.75125,1.16425404772
 10/22  04:00:00,99.1762457425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,97.0910829278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,133.482567717,26.2535602282,0.00417741253828,0.0,6.98738001645,14.1499734587,103.963709824,99.2969622154,3.5025,1.1642476082
 10/22  07:00:00,136.427159442,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,137.975136296,134.452636296,3.5025,0.02
 10/22  08:00:00,163.498524257,26.2535602282,0.00514329990338,0.0,6.98738001645,14.1499734587,126.100789555,122.578289555,3.5025,0.02
 10/22  09:00:00,136.192304143,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,129.06487365,124.398028452,3.5025,1.16434519824
 10/22  10:00:00,169.509424642,26.2535602282,0.432047582493,0.0,27.9495200658,27.7759469175,115.58130576,108.55630576,7.005,0.02
 10/22  11:00:00,200.300680697,26.2535602282,0.700826662622,0.0,27.9495200658,27.7759469175,101.025215429,92.8556836921,7.005,1.16453173689
 10/22  12:00:00,209.236479604,26.2535602282,1.84752796929,0.0,41.9242800987,36.8599292233,75.2451846035,65.8851846035,9.34,0.02
 10/22  13:00:00,211.215667611,26.2535602282,2.99531616474,0.0,41.9242800987,36.8599292233,49.5888902602,39.0841811738,9.34,1.16470908636
 10/22  14:00:00,209.514010636,26.2535602282,3.72743690065,0.0,41.9242800987,36.8599292233,34.4189782657,23.9143185953,9.34,1.16465967036
 10/22  15:00:00,205.754737603,26.2535602282,4.07177072999,0.0,41.9242800987,36.8599292233,28.9123331933,19.5523331933,9.34,0.02
 10/22  16:00:00,204.644705602,26.2535602282,4.34833708414,0.0,41.9242800987,36.8599292233,30.1000537221,19.5953791557,9.34,1.16467456645
 10/22  17:00:00,173.536598549,26.2535602282,2.82647778828,0.0,27.9495200658,27.7759469175,43.683219303,35.5135981215,7.005,1.16462118158
 10/22  18:00:00,182.225317803,26.2535602282,1.49606227482,0.0,13.9747600329,18.6919646116,54.7262585335,50.0362585335,4.67,0.02
 10/22  19:00:00,172.121340546,26.2535602282,1.26107574906,0.0,13.9747600329,18.6919646116,67.0169709548,61.1824702935,4.67,1.16450066135
 10/22  20:00:00,161.857959988,26.2535602282,1.10210514284,0.0,13.9747600329,18.6919646116,73.4519912091,68.7619912091,4.67,0.02
 10/22  21:00:00,142.69925861,26.2535602282,0.67084743703,0.0,13.9747600329,18.6919646116,60.5930121069,54.758583525,4.67,1.16442858187
 10/22  22:00:00,82.2168506279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,116.384694185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,88.0724504273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154785619,0.0,1.75125,1.1642285619
 10/23  01:00:00,83.1671805488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,82.858993158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,82.5489374429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919169493,0.0,2.335,1.16419169493
 10/23  04:00:00,88.9248299141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,88.52719493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,138.743818844,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,152.590159789,147.900159789,4.67,0.02
 10/23  07:00:00,140.944336564,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,168.716698391,162.882348231,4.67,1.16435016
 10/23  08:00:00,212.750329281,26.2535602282,0.484187796398,0.0,34.9369000822,32.3179380704,139.900716263,131.708216263,8.1725,0.02
 10/23  09:00:00,244.398338177,26.2535602282,1.9240328701,0.0,62.886420148,41.4019203762,91.2539221905,79.5818476129,10.5075,1.16457457763
 10/23  10:00:00,237.913770887,26.2535602282,2.86221759905,0.0,62.886420148,41.4019203762,63.4399748485,51.7677613151,10.5075,1.16471353335
 10/23  11:00:00,273.482255311,26.2535602282,3.99501643025,0.0,62.886420148,41.4019203762,32.0888496158,21.5613496158,10.5075,0.02
 10/23  12:00:00,262.457000816,26.2535602282,5.54256506644,0.0,62.886420148,41.4019203762,12.5042745483,0.8316547421,10.5075,1.16511980622
 10/23  13:00:00,264.16884693,26.2535602282,6.93666306089,0.0,62.886420148,41.4019203762,11.6725845799,0.0,10.5075,1.16508457989
 10/23  14:00:00,260.523505886,26.2535602282,7.71369014035,0.0,62.886420148,41.4019203762,11.6723877049,0.0,10.5075,1.16488770494
 10/23  15:00:00,255.681654496,26.2535602282,8.37550411747,0.0,62.886420148,41.4019203762,11.6723352284,0.0,10.5075,1.16483522844
 10/23  16:00:00,254.39717461,26.2535602282,8.53928893833,0.0,62.886420148,41.4019203762,11.6723234346,0.0,10.5075,1.16482343458
 10/23  17:00:00,254.141552961,26.2535602282,8.64941550286,0.0,62.886420148,41.4019203762,11.6723283376,0.0,10.5075,1.16482833759
 10/23  18:00:00,252.917777915,26.2535602282,7.12880779648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/23  19:00:00,241.331163797,26.2535602282,5.10902684769,0.0,41.9242800987,36.8599292233,22.165747467,11.6611759664,9.34,1.16457150059
 10/23  20:00:00,206.941420234,26.2535602282,3.27885122389,0.0,34.9369000822,32.3179380704,49.8570255394,40.5198705516,8.1725,1.1646549878
 10/23  21:00:00,146.291542834,26.2535602282,1.18663459937,0.0,13.9747600329,18.6919646116,33.3226089223,28.6326089223,4.67,0.02
 10/23  22:00:00,88.7026793392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930389431,0.0,2.335,1.16430389431
 10/23  23:00:00,121.077696787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,91.7696681274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,83.5854328465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,82.9215728455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499228203,0.0,2.335,1.164228203
 10/24  03:00:00,82.4645501527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,104.506785549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,104.234326023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,154.639200332,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,202.585678559,196.751432439,4.67,1.16424612051
 10/24  07:00:00,150.583378892,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,220.729573791,216.039573791,4.67,0.02
 10/24  08:00:00,211.516808087,26.2535602282,0.0841280694685,0.0,34.9369000822,32.3179380704,195.369890862,186.032915135,8.1725,1.16447572714
 10/24  09:00:00,237.603921499,26.2535602282,0.654683091041,0.0,62.886420148,41.4019203762,146.455594345,135.928094345,10.5075,0.02
 10/24  10:00:00,230.184800593,26.2535602282,1.23954200596,0.0,62.886420148,41.4019203762,110.358819827,98.6865254032,10.5075,1.1647944237
 10/24  11:00:00,264.506578752,26.2535602282,2.18434269352,0.0,62.886420148,41.4019203762,75.6730841303,64.0005439178,10.5075,1.16504021249
 10/24  12:00:00,247.835988192,26.2535602282,2.90062911199,0.0,62.886420148,41.4019203762,56.0949760526,44.4224056151,10.5075,1.1650704375
 10/24  13:00:00,247.036781476,26.2535602282,3.60650900378,0.0,62.886420148,41.4019203762,37.8382378514,26.1657056524,10.5075,1.16503219902
 10/24  14:00:00,243.67609833,26.2535602282,4.35431805537,0.0,62.886420148,41.4019203762,22.568180513,10.8959049132,10.5075,1.16477559987
 10/24  15:00:00,240.682868089,26.2535602282,5.15082788835,0.0,62.886420148,41.4019203762,10.9603769545,0.432876954532,10.5075,0.02
 10/24  16:00:00,241.588404194,26.2535602282,5.61957262026,0.0,62.886420148,41.4019203762,11.6723894555,0.0,10.5075,1.16488945547
 10/24  17:00:00,240.473400846,26.2535602282,5.51256371757,0.0,62.886420148,41.4019203762,16.6091890313,4.9367978711,10.5075,1.16489116018
 10/24  18:00:00,239.712229349,26.2535602282,4.29994739544,0.0,41.9242800987,36.8599292233,35.7455907604,25.2408055879,9.34,1.16478517242
 10/24  19:00:00,224.985363032,26.2535602282,3.63735651889,0.0,41.9242800987,36.8599292233,51.8454250164,42.4854250164,9.34,0.02
 10/24  20:00:00,195.27896832,26.2535602282,2.32340287836,0.0,34.9369000822,32.3179380704,77.7430289224,68.4058729419,8.1725,1.16465598056
 10/24  21:00:00,135.570457893,26.2535602282,0.671638657637,0.0,13.9747600329,18.6919646116,61.8923963149,56.0578865584,4.67,1.16450975647
 10/24  22:00:00,83.467342691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,117.758241527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,89.0872464768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919244733,0.0,2.335,1.16419244733
 10/25  01:00:00,81.8085034115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,81.3771313422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,81.1658755616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,87.3952457686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924007335,0.0,2.335,1.16424007335
 10/25  05:00:00,86.7123805596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,137.307052502,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,214.463448877,209.773448877,4.67,0.02
 10/25  07:00:00,139.429477557,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,226.258252866,220.423883399,4.67,1.16436946727
 10/25  08:00:00,209.290214387,26.2535602282,0.0863741519555,0.0,34.9369000822,32.3179380704,198.038557139,189.846057139,8.1725,0.02
 10/25  09:00:00,237.21588574,26.2535602282,0.814690226299,0.0,62.886420148,41.4019203762,138.495827215,126.823680291,10.5075,1.16464692342
 10/25  10:00:00,233.228139368,26.2535602282,1.68146760658,0.0,62.886420148,41.4019203762,90.4777745068,79.9502745068,10.5075,0.02
 10/25  11:00:00,267.252687862,26.2535602282,2.76404842187,0.0,62.886420148,41.4019203762,58.6110516662,46.9384927924,10.5075,1.1650588738
 10/25  12:00:00,252.297327723,26.2535602282,3.80882158217,0.0,62.886420148,41.4019203762,30.8725690064,19.2000050456,10.5075,1.16506396077
 10/25  13:00:00,252.014808777,26.2535602282,4.76927759116,0.0,62.886420148,41.4019203762,12.713082308,1.04054842084,10.5075,1.16503388715
 10/25  14:00:00,248.866442297,26.2535602282,5.48986714731,0.0,62.886420148,41.4019203762,11.6723406456,0.0,10.5075,1.16484064558
 10/25  15:00:00,246.956604641,26.2535602282,6.37613654748,0.0,62.886420148,41.4019203762,11.6722926209,0.0,10.5075,1.16479262087
 10/25  16:00:00,249.946207606,26.2535602282,7.33192141757,0.0,62.886420148,41.4019203762,11.6722856817,0.0,10.5075,1.1647856817
 10/25  17:00:00,249.738522209,26.2535602282,7.44722972196,0.0,62.886420148,41.4019203762,11.6722955299,0.0,10.5075,1.1647955299
 10/25  18:00:00,247.512906793,26.2535602282,5.72161720574,0.0,41.9242800987,36.8599292233,10.9105869993,1.55058699935,9.34,0.02
 10/25  19:00:00,241.260421714,26.2535602282,4.71942834091,0.0,41.9242800987,36.8599292233,25.8968622797,15.3921737254,9.34,1.16468855427
 10/25  20:00:00,211.229831535,26.2535602282,3.44983898975,0.0,34.9369000822,32.3179380704,42.0774848674,32.740355133,8.1725,1.16462973438
 10/25  21:00:00,147.314284672,26.2535602282,1.1548281527,0.0,13.9747600329,18.6919646116,33.8188014405,29.1288014405,4.67,0.02
 10/25  22:00:00,89.6893553108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,122.12724033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929194435,0.0,2.335,1.16429194435
 10/25  24:00:00,93.7007744042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,86.1339251786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,85.8105512124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920493474,0.0,2.335,1.16420493474
 10/26  03:00:00,85.5703704925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,91.8714220492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,91.0709481219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,141.040175773,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,161.188728005,155.354478701,4.67,1.16424930451
 10/26  07:00:00,147.321759957,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,180.898807256,176.208807256,4.67,0.02
 10/26  08:00:00,215.306204846,26.2535602282,0.40477020321,0.0,34.9369000822,32.3179380704,145.805647389,136.468689075,8.1725,1.16445831347
 10/26  09:00:00,250.761964232,26.2535602282,1.86586954529,0.0,62.886420148,41.4019203762,83.7685005962,73.2410005962,10.5075,0.02
 10/26  10:00:00,247.114790609,26.2535602282,3.1401316334,0.0,62.886420148,41.4019203762,46.2968266575,34.624543088,10.5075,1.16478356948
 10/26  11:00:00,280.023798145,26.2535602282,4.35610385316,0.0,62.886420148,41.4019203762,15.671877521,3.99934141753,10.5075,1.16503610343
 10/26  12:00:00,266.539668807,26.2535602282,5.33084719493,0.0,62.886420148,41.4019203762,11.6725717907,0.0,10.5075,1.16507179065
 10/26  13:00:00,266.754093634,26.2535602282,6.42021593864,0.0,62.886420148,41.4019203762,11.6725384865,0.0,10.5075,1.16503848648
 10/26  14:00:00,263.046863272,26.2535602282,7.34611708169,0.0,62.886420148,41.4019203762,11.6722852137,0.0,10.5075,1.16478521372
 10/26  15:00:00,259.244687179,26.2535602282,8.3157331009,0.0,62.886420148,41.4019203762,11.6722113519,0.0,10.5075,1.16471135189
 10/26  16:00:00,259.27854535,26.2535602282,9.23581447267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  17:00:00,257.527765334,26.2535602282,9.28794823452,0.0,62.886420148,41.4019203762,11.6724111798,0.0,10.5075,1.1649111798
 10/26  18:00:00,256.951232947,26.2535602282,7.04442949482,0.0,41.9242800987,36.8599292233,11.2889291706,0.784119907589,9.34,1.16480926305
 10/26  19:00:00,245.438619003,26.2535602282,5.29227143549,0.0,41.9242800987,36.8599292233,13.5221385033,4.16213850334,9.34,0.02
 10/26  20:00:00,215.226451789,26.2535602282,3.99271802443,0.0,34.9369000822,32.3179380704,30.1368420403,20.7996584031,8.1725,1.16468363718
 10/26  21:00:00,152.163518138,26.2535602282,1.92250792819,0.0,13.9747600329,18.6919646116,14.3071128086,8.47257230634,4.67,1.16454050223
 10/26  22:00:00,93.4656355908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,126.024257658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,98.7020690112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922344043,0.0,2.335,1.16422344043
 10/27  01:00:00,90.3879633226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,90.1992391306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,90.0059038149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,113.013551213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920942797,0.0,2.335,1.16420942797
 10/27  05:00:00,112.953826921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,164.95435492,26.2535602282,0.000620156724652,0.0,13.9747600329,18.6919646116,109.863268055,105.173268055,4.67,0.02
 10/27  07:00:00,168.213927342,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,135.951290905,130.116886347,4.67,1.16440455754
 10/27  08:00:00,228.100621763,26.2535602282,0.803830770238,0.0,34.9369000822,32.3179380704,109.76387903,101.57137903,8.1725,0.02
 10/27  09:00:00,260.49887418,26.2535602282,2.07906930228,0.0,62.886420148,41.4019203762,71.005122419,59.3330768917,10.5075,1.16454552732
 10/27  10:00:00,257.720959421,26.2535602282,3.20757543347,0.0,62.886420148,41.4019203762,34.0670305073,22.3948348935,10.5075,1.16469561379
 10/27  11:00:00,289.058226393,26.2535602282,4.13024999127,0.0,62.886420148,41.4019203762,12.7285715682,2.20107156821,10.5075,0.02
 10/27  12:00:00,278.888859823,26.2535602282,5.25906805125,0.0,62.886420148,41.4019203762,11.6726177847,0.0,10.5075,1.16511778465
 10/27  13:00:00,281.252588552,26.2535602282,6.60911522366,0.0,62.886420148,41.4019203762,11.6725925765,0.0,10.5075,1.16509257649
 10/27  14:00:00,276.470429295,26.2535602282,8.55686200569,0.0,62.886420148,41.4019203762,11.6724032674,0.0,10.5075,1.16490326739
 10/27  15:00:00,269.432101786,26.2535602282,9.64023948673,0.0,62.886420148,41.4019203762,11.672359788,0.0,10.5075,1.16485978801
 10/27  16:00:00,267.436482683,26.2535602282,10.1590209521,0.0,62.886420148,41.4019203762,11.6723575458,0.0,10.5075,1.16485754585
 10/27  17:00:00,264.35555573,26.2535602282,9.7000100407,0.0,62.886420148,41.4019203762,11.6723722505,0.0,10.5075,1.16487225046
 10/27  18:00:00,263.725321608,26.2535602282,7.61690147378,0.0,41.9242800987,36.8599292233,10.0314247434,0.671424743361,9.34,0.02
 10/27  19:00:00,245.185340703,26.2535602282,6.01773110556,0.0,41.9242800987,36.8599292233,10.8729971143,0.368375577953,9.34,1.16462153637
 10/27  20:00:00,213.903860935,26.2535602282,4.31284456746,0.0,34.9369000822,32.3179380704,19.6170191013,10.2799495213,8.1725,1.16456957992
 10/27  21:00:00,151.978742467,26.2535602282,2.27798995521,0.0,13.9747600329,18.6919646116,5.38840164792,0.698401647919,4.67,0.02
 10/27  22:00:00,98.9304084024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936599292,0.0,2.335,1.16436599292
 10/27  23:00:00,131.180015073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,103.222151723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,91.6270325681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552976074,0.0,1.75125,1.16427976074
 10/28  02:00:00,90.2264713869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,89.1161411311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,95.0557784759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,93.8638675569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547720241,0.0,1.75125,1.16422720241
 10/28  06:00:00,132.337214901,26.2535602282,0.000745712793364,0.0,6.98738001645,14.1499734587,120.655967326,117.133467326,3.5025,0.02
 10/28  07:00:00,141.08820137,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,154.333580708,149.66666831,3.5025,1.16441239808
 10/28  08:00:00,194.286447522,26.2535602282,0.125023915798,0.0,20.9621400493,23.2339557645,127.008575365,121.151075365,5.8375,0.02
 10/28  09:00:00,220.457673549,26.2535602282,1.37372123574,0.0,41.9242800987,36.8599292233,84.6091375732,74.1045622845,9.34,1.16457528875
 10/28  10:00:00,248.562170733,26.2535602282,2.87926016399,0.0,62.886420148,41.4019203762,48.4179813801,37.8904813801,10.5075,0.02
 10/28  11:00:00,280.507809331,26.2535602282,3.91859280212,0.0,62.886420148,41.4019203762,18.8635932473,7.19120807856,10.5075,1.16488516874
 10/28  12:00:00,267.562388318,26.2535602282,5.01899913581,0.0,62.886420148,41.4019203762,11.6725824002,0.0,10.5075,1.16508240019
 10/28  13:00:00,269.129300045,26.2535602282,6.32368715529,0.0,62.886420148,41.4019203762,11.6725592723,0.0,10.5075,1.16505927229
 10/28  14:00:00,266.293253503,26.2535602282,7.37338655791,0.0,62.886420148,41.4019203762,11.6723291908,0.0,10.5075,1.16482919082
 10/28  15:00:00,264.027626372,26.2535602282,8.78347992555,0.0,62.886420148,41.4019203762,11.6723438966,0.0,10.5075,1.16484389661
 10/28  16:00:00,265.587054936,26.2535602282,9.85769219697,0.0,62.886420148,41.4019203762,11.6723416222,0.0,10.5075,1.1648416222
 10/28  17:00:00,262.723203857,26.2535602282,9.32857015984,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  18:00:00,246.320167995,26.2535602282,6.09097550055,0.0,34.9369000822,32.3179380704,9.99945221606,0.662158111503,8.1725,1.16479410456
 10/28  19:00:00,204.328279957,26.2535602282,3.38730191735,0.0,20.9621400493,23.2339557645,17.8670994912,10.8649888314,5.8375,1.16461065979
 10/28  20:00:00,189.294868495,26.2535602282,2.60332990313,0.0,20.9621400493,23.2339557645,33.7012290051,27.8437290051,5.8375,0.02
 10/28  21:00:00,140.73814611,26.2535602282,1.20354276223,0.0,6.98738001645,14.1499734587,18.8620910191,14.1950588598,3.5025,1.16453215934
 10/28  22:00:00,94.6907959266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,126.726810765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560072282,0.0,1.75125,1.16435072282
 10/28  24:00:00,101.518917446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,95.5541271096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,96.433214446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554526861,0.0,1.75125,1.16429526861
 10/29  03:00:00,97.3490511543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,106.549899201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,107.77510632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551402272,0.0,1.75125,1.16426402272
 10/29  06:00:00,151.741924623,26.2535602282,0.561305205234,0.0,6.98738001645,14.1499734587,34.4486284438,30.9261284438,3.5025,0.02
 10/29  07:00:00,171.957716147,26.2535602282,0.592141050325,0.0,6.98738001645,14.1499734587,49.3955297498,45.8730297498,3.5025,0.02
 10/29  08:00:00,203.849044759,26.2535602282,1.02107262686,0.0,6.98738001645,14.1499734587,24.9218521508,20.2549967005,3.5025,1.16435545025
 10/29  09:00:00,189.055254657,26.2535602282,1.22822059411,0.0,6.98738001645,14.1499734587,7.52189143248,3.99939143248,3.5025,0.02
 10/29  10:00:00,226.714122817,26.2535602282,3.7973961814,0.0,27.9495200658,27.7759469175,8.16947936506,0.0,7.005,1.16447936506
 10/29  11:00:00,252.785133063,26.2535602282,4.7575885027,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/29  12:00:00,272.318893842,26.2535602282,6.65307455252,0.0,41.9242800987,36.8599292233,10.5046813505,0.0,9.34,1.16468135051
 10/29  13:00:00,273.594956567,26.2535602282,7.77733022879,0.0,41.9242800987,36.8599292233,10.5046888909,0.0,9.34,1.16468889094
 10/29  14:00:00,265.482012955,26.2535602282,8.96252169041,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  15:00:00,256.76207208,26.2535602282,10.0919743891,0.0,41.9242800987,36.8599292233,10.5046553367,0.0,9.34,1.16465533672
 10/29  16:00:00,258.185238445,26.2535602282,11.846133201,0.0,41.9242800987,36.8599292233,10.5046938449,0.0,9.34,1.16469384487
 10/29  17:00:00,226.441802597,26.2535602282,10.9823233951,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/29  18:00:00,228.135747208,26.2535602282,7.72527202655,0.0,13.9747600329,18.6919646116,6.69590608743,0.861441912036,4.67,1.16446417539
 10/29  19:00:00,214.880925563,26.2535602282,5.96918682749,0.0,13.9747600329,18.6919646116,4.99817548689,0.308175486887,4.67,0.02
 10/29  20:00:00,197.342073829,26.2535602282,3.91673737268,0.0,13.9747600329,18.6919646116,6.23533411561,0.400854973562,4.67,1.16447914205
 10/29  21:00:00,174.212157764,26.2535602282,2.99970526544,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/29  22:00:00,112.232211982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552411288,0.0,1.75125,1.16427411288
 10/29  23:00:00,142.320587366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,118.546292301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,111.223722621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,110.237259512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926456019,0.0,2.335,1.16426456019
 10/30  03:00:00,109.045590514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,115.357986969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,113.752730863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992257065,0.0,2.335,1.1642257065
 10/30  06:00:00,164.055636122,26.2535602282,1.00040959874,0.0,13.9747600329,18.6919646116,29.6533706175,24.9633706175,4.67,0.02
 10/30  07:00:00,173.925900972,26.2535602282,0.816372584298,0.0,13.9747600329,18.6919646116,58.8571629843,54.1671629843,4.67,0.02
 10/30  08:00:00,238.671644887,26.2535602282,1.84062499296,0.0,34.9369000822,32.3179380704,54.1749034984,44.837925398,8.1725,1.16447810042
 10/30  09:00:00,270.79494693,26.2535602282,3.97199541807,0.0,62.886420148,41.4019203762,26.0478941168,15.5203941168,10.5075,0.02
 10/30  10:00:00,263.905380371,26.2535602282,5.40729116398,0.0,62.886420148,41.4019203762,12.0173774045,0.345112626642,10.5075,1.16476477783
 10/30  11:00:00,295.530381342,26.2535602282,7.74897290973,0.0,62.886420148,41.4019203762,11.672485249,0.0,10.5075,1.16498524897
 10/30  12:00:00,287.679967988,26.2535602282,10.0854412718,0.0,62.886420148,41.4019203762,11.6725178021,0.0,10.5075,1.16501780212
 10/30  13:00:00,290.845650449,26.2535602282,12.7595918492,0.0,62.886420148,41.4019203762,11.6724972399,0.0,10.5075,1.16499723989
 10/30  14:00:00,290.146897411,26.2535602282,15.7328048625,0.0,62.886420148,41.4019203762,11.6722818792,0.0,10.5075,1.16478187924
 10/30  15:00:00,287.601354188,26.2535602282,18.8966024614,0.0,62.886420148,41.4019203762,11.672230822,0.0,10.5075,1.16473082196
