Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  16:00:00,284.380775776,26.2535602282,18.6589187732,0.0,62.886420148,41.4019203762,11.6722388289,0.0,10.5075,1.16473882888
 10/30  17:00:00,283.815541967,26.2535602282,16.9551585981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,282.482525766,26.2535602282,12.8353351532,0.0,41.9242800987,36.8599292233,11.2208065995,0.716120276906,9.34,1.16468632256
 10/30  19:00:00,275.057154901,26.2535602282,9.82737600919,0.0,41.9242800987,36.8599292233,10.8618149182,0.357186062972,9.34,1.16462885519
 10/30  20:00:00,241.539125309,26.2535602282,8.11340562595,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/30  21:00:00,172.433308912,26.2535602282,5.16316607192,0.0,13.9747600329,18.6919646116,5.83453955358,0.0,4.67,1.16453955358
 10/30  22:00:00,110.435971725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,141.891393401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924438796,0.0,2.335,1.16424438796
 10/30  24:00:00,117.097629854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,105.949166065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,104.451195693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,105.601589249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919399961,0.0,2.335,1.16419399961
 10/31  04:00:00,135.055220074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,136.936255286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,193.953329205,26.2535602282,1.63626495379,0.0,13.9747600329,18.6919646116,9.63016395285,3.79594079385,4.67,1.164223159
 10/31  07:00:00,203.547402431,26.2535602282,1.1405193119,0.0,13.9747600329,18.6919646116,31.6206994162,26.9306994162,4.67,0.02
 10/31  08:00:00,259.503592288,26.2535602282,2.79663085571,0.0,34.9369000822,32.3179380704,23.3160143684,15.1235143684,8.1725,0.02
 10/31  09:00:00,294.062530492,26.2535602282,5.47558813499,0.0,62.886420148,41.4019203762,11.6721552416,0.0,10.5075,1.16465524164
 10/31  10:00:00,294.704809781,26.2535602282,7.27466733865,0.0,62.886420148,41.4019203762,11.6722892753,0.0,10.5075,1.1647892753
 10/31  11:00:00,316.437069168,26.2535602282,9.05548090631,0.0,62.886420148,41.4019203762,11.6723901054,0.0,10.5075,1.16489010541
 10/31  12:00:00,311.769705273,26.2535602282,10.849929277,0.0,62.886420148,41.4019203762,11.6724396572,0.0,10.5075,1.16493965724
 10/31  13:00:00,295.014763046,26.2535602282,6.8525798623,0.0,62.886420148,41.4019203762,13.4845228189,1.81198683713,10.5075,1.1650359818
 10/31  14:00:00,272.881668365,26.2535602282,4.2174960857,0.0,62.886420148,41.4019203762,19.4923483875,7.81998036954,10.5075,1.16486801792
 10/31  15:00:00,264.544257065,26.2535602282,4.02968984607,0.0,62.886420148,41.4019203762,28.1794837551,17.6519837551,10.5075,0.02
 10/31  16:00:00,264.543529867,26.2535602282,4.15666059294,0.0,62.886420148,41.4019203762,26.255194159,14.5828878466,10.5075,1.16480631245
 10/31  17:00:00,264.849548792,26.2535602282,4.10433275543,0.0,62.886420148,41.4019203762,22.9419005428,11.2695753487,10.5075,1.16482519409
 10/31  18:00:00,265.124654949,26.2535602282,3.16573083207,0.0,41.9242800987,36.8599292233,37.7011593367,27.1964258879,9.34,1.16473344882
 10/31  19:00:00,248.641215853,26.2535602282,2.60806853759,0.0,41.9242800987,36.8599292233,55.1467700254,45.7867700254,9.34,0.02
 10/31  20:00:00,217.280120282,26.2535602282,1.69061434343,0.0,34.9369000822,32.3179380704,70.1198313922,60.7827147819,8.1725,1.16461661035
 10/31  21:00:00,153.603278064,26.2535602282,0.400618502051,0.0,13.9747600329,18.6919646116,48.0406577749,42.2061767767,4.67,1.16448099822
 10/31  22:00:00,100.792407404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,131.77528387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,102.086351461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922792008,0.0,2.335,1.16422792008
 11/01  01:00:00,92.6585169816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,90.539902098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,87.9093073012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,92.7213249852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921721329,0.0,2.335,1.16421721329
 11/01  05:00:00,91.5867276303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,141.470380244,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,192.531664437,187.841664437,4.67,0.02
 11/01  07:00:00,148.883921174,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,198.066961614,192.232605276,4.67,1.16435633857
 11/01  08:00:00,214.718015216,26.2535602282,0.0780189997772,0.0,34.9369000822,32.3179380704,173.40898697,165.21648697,8.1725,0.02
 11/01  09:00:00,241.069753971,26.2535602282,0.46041248583,0.0,62.886420148,41.4019203762,148.273915386,136.601761399,10.5075,1.16465398661
 11/01  10:00:00,236.926455933,26.2535602282,1.1647759385,0.0,62.886420148,41.4019203762,108.289816933,96.6176429291,10.5075,1.16467400364
 11/01  11:00:00,272.763308557,26.2535602282,2.51169390528,0.0,62.886420148,41.4019203762,59.2256355597,48.6981355597,10.5075,0.02
 11/01  12:00:00,256.390088035,26.2535602282,3.49674597977,0.0,62.886420148,41.4019203762,37.7220718028,26.0494558202,10.5075,1.16511598262
 11/01  13:00:00,254.438753056,26.2535602282,4.30990321354,0.0,62.886420148,41.4019203762,21.5958992034,9.92329589841,10.5075,1.16510330497
 11/01  14:00:00,251.837739613,26.2535602282,5.19877772781,0.0,62.886420148,41.4019203762,11.8678282474,0.195404781355,10.5075,1.164923466
 11/01  15:00:00,250.463317528,26.2535602282,6.23918096773,0.0,62.886420148,41.4019203762,11.6723912337,0.0,10.5075,1.16489123371
 11/01  16:00:00,250.986876488,26.2535602282,6.84605251735,0.0,62.886420148,41.4019203762,11.6724009259,0.0,10.5075,1.16490092589
 11/01  17:00:00,248.511743778,26.2535602282,6.79997905078,0.0,62.886420148,41.4019203762,11.672096391,0.0,10.5075,1.16459639097
 11/01  18:00:00,250.445711023,26.2535602282,5.39381360336,0.0,41.9242800987,36.8599292233,17.0841062323,7.72410623229,9.34,0.02
 11/01  19:00:00,238.351178785,26.2535602282,4.20456329992,0.0,41.9242800987,36.8599292233,43.1294189776,32.6247340679,9.34,1.16468490972
 11/01  20:00:00,209.404544683,26.2535602282,2.77121631615,0.0,34.9369000822,32.3179380704,65.1012301308,55.7640870142,8.1725,1.16464311659
 11/01  21:00:00,148.780524878,26.2535602282,0.962481341784,0.0,13.9747600329,18.6919646116,44.4576400369,39.7676400369,4.67,0.02
 11/01  22:00:00,91.3892014808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935500675,0.0,2.335,1.16435500675
 11/01  23:00:00,123.62002259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,95.8359068223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,88.3145263184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992397289,0.0,2.335,1.1642397289
 11/02  02:00:00,87.273589481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,86.9694796973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,94.0863780845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,94.0944797012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920536178,0.0,2.335,1.16420536178
 11/02  06:00:00,144.032162941,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,166.795586601,162.105586601,4.67,0.02
 11/02  07:00:00,151.681659653,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,186.99863259,182.30863259,4.67,0.02
 11/02  08:00:00,217.185589435,26.2535602282,0.153789502455,0.0,34.9369000822,32.3179380704,167.205823662,157.86879623,8.1725,1.16452743246
 11/02  09:00:00,250.100852001,26.2535602282,1.34847652599,0.0,62.886420148,41.4019203762,110.504246448,99.9767464481,10.5075,0.02
 11/02  10:00:00,248.976242516,26.2535602282,2.88553620381,0.0,62.886420148,41.4019203762,58.6997455891,47.0274226631,10.5075,1.16482292605
 11/02  11:00:00,284.658510272,26.2535602282,4.55014546317,0.0,62.886420148,41.4019203762,17.2400836125,5.56753102762,10.5075,1.16505258489
 11/02  12:00:00,271.938460994,26.2535602282,5.75991199312,0.0,62.886420148,41.4019203762,11.6725930154,0.0,10.5075,1.16509301535
 11/02  13:00:00,269.009709963,26.2535602282,7.02142317389,0.0,62.886420148,41.4019203762,11.6725798859,0.0,10.5075,1.16507988593
 11/02  14:00:00,262.888728133,26.2535602282,8.58804007006,0.0,62.886420148,41.4019203762,11.6723699898,0.0,10.5075,1.16486998983
 11/02  15:00:00,259.946425674,26.2535602282,10.0881745078,0.0,62.886420148,41.4019203762,11.6723255885,0.0,10.5075,1.16482558845
 11/02  16:00:00,261.352486262,26.2535602282,11.1944391582,0.0,62.886420148,41.4019203762,11.6723406779,0.0,10.5075,1.1648406779
 11/02  17:00:00,257.219702676,26.2535602282,10.1759309439,0.0,62.886420148,41.4019203762,11.1684154316,0.640915431634,10.5075,0.02
 11/02  18:00:00,253.532652271,26.2535602282,6.72861494609,0.0,41.9242800987,36.8599292233,12.3070791778,1.80228217738,9.34,1.16479700038
 11/02  19:00:00,242.015044532,26.2535602282,5.3165220126,0.0,41.9242800987,36.8599292233,26.7077258807,16.2031322835,9.34,1.16459359714
 11/02  20:00:00,212.477945726,26.2535602282,3.97340228468,0.0,34.9369000822,32.3179380704,42.1294699536,33.9369699536,8.1725,0.02
 11/02  21:00:00,150.12238773,26.2535602282,1.94468261877,0.0,13.9747600329,18.6919646116,24.9030853882,19.0685432082,4.67,1.16454217999
 11/02  22:00:00,91.6098610738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,124.730632449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929166214,0.0,2.335,1.16429166214
 11/02  24:00:00,97.1396287463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,89.104973041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,89.2355490453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499266977,0.0,2.335,1.164266977
 11/03  03:00:00,89.5558165944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,112.943879698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,112.357281869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,164.436910868,26.2535602282,0.00117221736871,0.0,13.9747600329,18.6919646116,131.770472123,125.936250364,4.67,1.16422175848
 11/03  07:00:00,167.721813179,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,154.085918137,149.395918137,4.67,0.02
 11/03  08:00:00,226.390770664,26.2535602282,0.540527373428,0.0,34.9369000822,32.3179380704,136.8184613,127.481431739,8.1725,1.16452956055
 11/03  09:00:00,260.659852492,26.2535602282,1.70940690973,0.0,62.886420148,41.4019203762,87.1675735366,76.6400735366,10.5075,0.02
 11/03  10:00:00,263.121955348,26.2535602282,3.16920389525,0.0,62.886420148,41.4019203762,39.72318262,28.0509204725,10.5075,1.16476214746
 11/03  11:00:00,295.10234144,26.2535602282,4.21274923197,0.0,62.886420148,41.4019203762,12.6224308587,0.949889368004,10.5075,1.16504149068
 11/03  12:00:00,284.804890957,26.2535602282,5.76453666853,0.0,62.886420148,41.4019203762,11.6725989679,0.0,10.5075,1.16509896792
 11/03  13:00:00,286.942908025,26.2535602282,7.69479763084,0.0,62.886420148,41.4019203762,11.6725853945,0.0,10.5075,1.16508539454
 11/03  14:00:00,281.828322618,26.2535602282,9.46622163656,0.0,62.886420148,41.4019203762,11.6723454432,0.0,10.5075,1.16484544318
 11/03  15:00:00,278.155851642,26.2535602282,11.1422997367,0.0,62.886420148,41.4019203762,11.6722887876,0.0,10.5075,1.16478878757
 11/03  16:00:00,277.791295067,26.2535602282,12.0075070383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  17:00:00,276.767748297,26.2535602282,11.8884387867,0.0,62.886420148,41.4019203762,11.6723249014,0.0,10.5075,1.16482490141
 11/03  18:00:00,273.637145951,26.2535602282,8.94444720242,0.0,41.9242800987,36.8599292233,11.5996730613,1.09491924156,9.34,1.16475381974
 11/03  19:00:00,257.240029873,26.2535602282,6.66717181335,0.0,41.9242800987,36.8599292233,11.371622878,0.866941756721,9.34,1.16468112129
 11/03  20:00:00,224.774779476,26.2535602282,4.59970079312,0.0,34.9369000822,32.3179380704,12.4825266661,4.29002666606,8.1725,0.02
 11/03  21:00:00,161.399128268,26.2535602282,2.72720862315,0.0,13.9747600329,18.6919646116,5.83444792288,0.0,4.67,1.16444792288
 11/03  22:00:00,108.646391714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,141.116175629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,118.38697003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924231945,0.0,2.335,1.16424231945
 11/04  01:00:00,108.446663117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,108.621003008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,108.69784673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915481974,0.0,1.75125,1.164231974
 11/04  04:00:00,116.280376898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,115.694214822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,155.599607691,26.2535602282,0.44026258827,0.0,6.98738001645,14.1499734587,48.3536800889,43.6869486323,3.5025,1.1642314566
 11/04  07:00:00,170.60286647,26.2535602282,0.345988035715,0.0,6.98738001645,14.1499734587,79.6386871464,76.1161871464,3.5025,0.02
 11/04  08:00:00,221.682555117,26.2535602282,0.820445779718,0.0,20.9621400493,23.2339557645,75.9031749016,68.9011931754,5.8375,1.1644817262
 11/04  09:00:00,247.60785297,26.2535602282,2.15330567973,0.0,41.9242800987,36.8599292233,55.3421076697,45.9821076697,9.34,0.02
 11/04  10:00:00,275.819472867,26.2535602282,3.54973117581,0.0,62.886420148,41.4019203762,23.6524727698,11.9801861367,10.5075,1.16478663305
 11/04  11:00:00,305.564849051,26.2535602282,5.01975489812,0.0,62.886420148,41.4019203762,11.6724975011,0.0,10.5075,1.16499750105
 11/04  12:00:00,297.316480061,26.2535602282,6.27513939023,0.0,62.886420148,41.4019203762,11.6725230075,0.0,10.5075,1.16502300751
 11/04  13:00:00,297.124751076,26.2535602282,7.27284694482,0.0,62.886420148,41.4019203762,11.6725203031,0.0,10.5075,1.16502030313
 11/04  14:00:00,292.608869384,26.2535602282,8.58950781763,0.0,62.886420148,41.4019203762,11.6724639207,0.0,10.5075,1.16496392069
 11/04  15:00:00,291.158805024,26.2535602282,10.0869414263,0.0,62.886420148,41.4019203762,11.6722990606,0.0,10.5075,1.16479906064
 11/04  16:00:00,292.780247578,26.2535602282,11.0094690828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/04  17:00:00,289.923381494,26.2535602282,10.6542476688,0.0,62.886420148,41.4019203762,11.6722949022,0.0,10.5075,1.16479490215
 11/04  18:00:00,272.127083218,26.2535602282,7.64232430559,0.0,34.9369000822,32.3179380704,10.1540591108,0.816791631306,8.1725,1.16476747953
 11/04  19:00:00,233.01777049,26.2535602282,4.47541250458,0.0,20.9621400493,23.2339557645,8.72437744303,1.72214586333,5.8375,1.1647315797
 11/04  20:00:00,216.762651579,26.2535602282,3.41856406233,0.0,20.9621400493,23.2339557645,6.181568656,0.324068655998,5.8375,0.02
 11/04  21:00:00,164.7743936,26.2535602282,2.30100768175,0.0,6.98738001645,14.1499734587,4.66702447974,0.0,3.5025,1.16452447974
 11/04  22:00:00,116.377188415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,146.521945468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560670317,0.0,1.75125,1.16435670316
 11/04  24:00:00,123.16220168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,113.823584262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,113.563928542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552266298,0.0,1.75125,1.16427266298
 11/05  03:00:00,113.499703456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,121.72431339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,121.010700447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,160.859813126,26.2535602282,0.418999504088,0.0,6.98738001645,14.1499734587,38.9699302616,34.3031371004,3.5025,1.16429316121
 11/05  07:00:00,175.882258002,26.2535602282,0.302461886604,0.0,6.98738001645,14.1499734587,74.142479544,70.619979544,3.5025,0.02
 11/05  08:00:00,200.035366104,26.2535602282,0.489197523733,0.0,6.98738001645,14.1499734587,61.2867321891,57.7642321891,3.5025,0.02
 11/05  09:00:00,183.676036454,26.2535602282,0.775935876161,0.0,6.98738001645,14.1499734587,38.2607976291,33.5938884078,3.5025,1.16440922122
 11/05  10:00:00,221.846205397,26.2535602282,2.61602376941,0.0,27.9495200658,27.7759469175,8.83889139564,1.81389139564,7.005,0.02
 11/05  11:00:00,248.599776196,26.2535602282,3.68778312562,0.0,27.9495200658,27.7759469175,8.16967752066,0.0,7.005,1.16467752066
 11/05  12:00:00,272.626432021,26.2535602282,6.86886233293,0.0,41.9242800987,36.8599292233,10.5047215273,0.0,9.34,1.16472152726
 11/05  13:00:00,279.270732996,26.2535602282,9.7221031803,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/05  14:00:00,279.025650292,26.2535602282,13.0636086122,0.0,41.9242800987,36.8599292233,10.5047129654,0.0,9.34,1.16471296538
 11/05  15:00:00,278.610201403,26.2535602282,16.730154386,0.0,41.9242800987,36.8599292233,10.5047226672,0.0,9.34,1.16472266719
 11/05  16:00:00,279.865846971,26.2535602282,18.4697162137,0.0,41.9242800987,36.8599292233,10.5046236556,0.0,9.34,1.16462365561
 11/05  17:00:00,244.853753498,26.2535602282,14.436065669,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/05  18:00:00,247.458305511,26.2535602282,9.71950128389,0.0,13.9747600329,18.6919646116,6.62474574183,0.790217341314,4.67,1.16452840051
 11/05  19:00:00,240.920179939,26.2535602282,8.38353328077,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/05  20:00:00,226.38305915,26.2535602282,7.90165940007,0.0,13.9747600329,18.6919646116,5.83443149111,0.0,4.67,1.16443149111
 11/05  21:00:00,200.512886391,26.2535602282,10.034537427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/05  22:00:00,130.780821672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556393738,0.0,1.75125,1.16431393738
 11/05  23:00:00,159.712810849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,141.083360634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,131.464017497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,130.2523084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921624178,0.0,2.335,1.16421624178
 11/06  03:00:00,129.828470868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,129.941563237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,137.737363546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49912673156,0.0,2.335,1.16412673156
 11/06  06:00:00,137.214733165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,188.04976761,26.2535602282,4.3226408157,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/06  08:00:00,198.623696272,26.2535602282,3.24592289668,0.0,13.9747600329,18.6919646116,6.79133738535,0.956965719784,4.67,1.16437166557
 11/06  09:00:00,278.361314184,26.2535602282,7.3009010147,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/06  10:00:00,316.826389571,26.2535602282,12.3908015522,0.0,62.886420148,41.4019203762,11.6720877612,0.0,10.5075,1.16458776121
 11/06  11:00:00,316.141306885,26.2535602282,14.3320489896,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/06  12:00:00,332.819298346,26.2535602282,17.7393773438,0.0,62.886420148,41.4019203762,11.6725450718,0.0,10.5075,1.16504507183
 11/06  13:00:00,333.87417661,26.2535602282,24.4006177544,0.0,62.886420148,41.4019203762,11.6725816032,0.0,10.5075,1.16508160317
 11/06  14:00:00,344.614426087,26.2535602282,30.93392868,0.0,62.886420148,41.4019203762,11.6725813019,0.0,10.5075,1.16508130195
 11/06  15:00:00,344.852603033,26.2535602282,36.613035969,0.0,62.886420148,41.4019203762,11.6724108118,0.0,10.5075,1.16491081181
 11/06  16:00:00,340.448647086,26.2535602282,39.2949349442,0.0,62.886420148,41.4019203762,11.6723897465,0.0,10.5075,1.16488974651
 11/06  17:00:00,335.620287119,26.2535602282,36.1539162572,0.0,62.886420148,41.4019203762,11.6724113495,0.0,10.5075,1.1649113495
 11/06  18:00:00,336.032589889,26.2535602282,31.5335149917,0.0,62.886420148,41.4019203762,11.6722616175,0.0,10.5075,1.16476161749
 11/06  19:00:00,333.071503154,26.2535602282,27.0876925003,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/06  20:00:00,318.647661193,26.2535602282,21.5781247545,0.0,41.9242800987,36.8599292233,10.5047150428,0.0,9.34,1.16471504285
 11/06  21:00:00,290.092143741,26.2535602282,18.4037626099,0.0,34.9369000822,32.3179380704,9.3371833098,0.0,8.1725,1.1646833098
 11/06  22:00:00,212.956983064,26.2535602282,19.4845597613,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/06  23:00:00,135.911996285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939921617,0.0,2.335,1.16439921617
 11/06  24:00:00,162.122505327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,142.335576376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,131.669884948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921982221,0.0,2.335,1.16421982221
 11/07  03:00:00,130.173153652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,129.469924481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,156.676363721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,155.002822525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925475261,0.0,2.335,1.16425475261
 11/07  07:00:00,205.914570895,26.2535602282,4.26870618057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/07  08:00:00,206.512668983,26.2535602282,2.88429461278,0.0,13.9747600329,18.6919646116,13.9234333302,9.23343333016,4.67,0.02
 11/07  09:00:00,273.657736285,26.2535602282,6.33005646899,0.0,34.9369000822,32.3179380704,9.33696814093,0.0,8.1725,1.16446814093
 11/07  10:00:00,311.408812179,26.2535602282,11.2167015181,0.0,62.886420148,41.4019203762,11.6721092633,0.0,10.5075,1.16460926334
 11/07  11:00:00,310.511980755,26.2535602282,12.7422915868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/07  12:00:00,330.151457414,26.2535602282,15.4862428642,0.0,62.886420148,41.4019203762,11.6724251523,0.0,10.5075,1.16492515234
 11/07  13:00:00,329.566800865,26.2535602282,21.4999485604,0.0,62.886420148,41.4019203762,11.6724644734,0.0,10.5075,1.16496447337
 11/07  14:00:00,337.405898211,26.2535602282,26.1204180382,0.0,62.886420148,41.4019203762,11.6724665871,0.0,10.5075,1.16496658714
 11/07  15:00:00,328.696611287,26.2535602282,28.3573553902,0.0,62.886420148,41.4019203762,11.6722977538,0.0,10.5075,1.16479775382
 11/07  16:00:00,324.113455236,26.2535602282,29.8852879967,0.0,62.886420148,41.4019203762,11.6722789106,0.0,10.5075,1.16477891062
 11/07  17:00:00,319.366022316,26.2535602282,26.9412180686,0.0,62.886420148,41.4019203762,11.6723031022,0.0,10.5075,1.16480310223
 11/07  18:00:00,317.629691202,26.2535602282,20.7133255051,0.0,62.886420148,41.4019203762,11.6723448165,0.0,10.5075,1.16484481649
 11/07  19:00:00,312.001041697,26.2535602282,15.4684133358,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/07  20:00:00,292.703579094,26.2535602282,13.9091409405,0.0,41.9242800987,36.8599292233,10.5046103423,0.0,9.34,1.16461034234
 11/07  21:00:00,265.804502073,26.2535602282,11.7336958546,0.0,34.9369000822,32.3179380704,9.33708065535,0.0,8.1725,1.16458065535
 11/07  22:00:00,192.820943297,26.2535602282,10.8096146428,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/07  23:00:00,130.985583063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938728636,0.0,2.335,1.16438728636
 11/07  24:00:00,160.095523187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,141.446999931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,129.971288006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,130.041095876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925146562,0.0,2.335,1.16425146562
 11/08  04:00:00,129.992289232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,137.652388616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,136.238583873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921763278,0.0,2.335,1.16421763278
 11/08  07:00:00,186.592803755,26.2535602282,4.38330603838,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/08  08:00:00,195.37619042,26.2535602282,2.77424050715,0.0,13.9747600329,18.6919646116,11.9363816929,7.24638169295,4.67,0.02
 11/08  09:00:00,271.845974795,26.2535602282,5.67019247854,0.0,34.9369000822,32.3179380704,9.33698939561,0.0,8.1725,1.16448939561
 11/08  10:00:00,309.985911301,26.2535602282,10.6828057297,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/08  11:00:00,311.721079796,26.2535602282,13.3095822088,0.0,62.886420148,41.4019203762,11.6723031695,0.0,10.5075,1.16480316953
 11/08  12:00:00,331.827355687,26.2535602282,16.7427060708,0.0,62.886420148,41.4019203762,11.6725517623,0.0,10.5075,1.16505176232
 11/08  13:00:00,327.889389687,26.2535602282,20.3772791783,0.0,62.886420148,41.4019203762,11.6726080558,0.0,10.5075,1.16510805577
 11/08  14:00:00,337.789619664,26.2535602282,25.9827900496,0.0,62.886420148,41.4019203762,11.672609652,0.0,10.5075,1.16510965196
 11/08  15:00:00,328.965483825,26.2535602282,26.7999154997,0.0,62.886420148,41.4019203762,11.6724103486,0.0,10.5075,1.16491034864
 11/08  16:00:00,323.25563854,26.2535602282,28.5381984362,0.0,62.886420148,41.4019203762,11.6723790066,0.0,10.5075,1.1648790066
 11/08  17:00:00,321.395070123,26.2535602282,28.1414229975,0.0,62.886420148,41.4019203762,11.6724083133,0.0,10.5075,1.16490831331
 11/08  18:00:00,323.24423629,26.2535602282,23.3804180926,0.0,62.886420148,41.4019203762,11.6722653754,0.0,10.5075,1.16476537535
 11/08  19:00:00,315.62422713,26.2535602282,16.6239445218,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/08  20:00:00,302.693384387,26.2535602282,14.2162085309,0.0,41.9242800987,36.8599292233,10.5046841963,0.0,9.34,1.16468419625
 11/08  21:00:00,275.769701456,26.2535602282,12.3461111864,0.0,34.9369000822,32.3179380704,9.33715358383,0.0,8.1725,1.16465358383
 11/08  22:00:00,201.703048711,26.2535602282,12.085459056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/08  23:00:00,132.569482145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931173493,0.0,2.335,1.16431173493
 11/08  24:00:00,161.327221344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,143.519287888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,132.167136717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,131.114882533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924323518,0.0,2.335,1.16424323518
 11/09  04:00:00,130.644981514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,138.986293319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,137.898857036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920706871,0.0,2.335,1.16420706871
 11/09  07:00:00,187.712898478,26.2535602282,4.80600840086,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/09  08:00:00,197.61359267,26.2535602282,3.6791343015,0.0,13.9747600329,18.6919646116,5.98695473384,1.29695473384,4.67,0.02
 11/09  09:00:00,276.791716437,26.2535602282,7.42677712952,0.0,34.9369000822,32.3179380704,9.33703739279,0.0,8.1725,1.16453739279
 11/09  10:00:00,311.734698354,26.2535602282,11.0147411674,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  11:00:00,307.542448784,26.2535602282,11.5659663704,0.0,62.886420148,41.4019203762,11.6722343838,0.0,10.5075,1.16473438384
 11/09  12:00:00,328.888526411,26.2535602282,14.6131816623,0.0,62.886420148,41.4019203762,11.6724864124,0.0,10.5075,1.16498641235
 11/09  13:00:00,326.989827911,26.2535602282,18.8321158625,0.0,62.886420148,41.4019203762,11.6725454474,0.0,10.5075,1.16504544736
 11/09  14:00:00,335.199328552,26.2535602282,23.3638888631,0.0,62.886420148,41.4019203762,11.6725494916,0.0,10.5075,1.16504949161
 11/09  15:00:00,327.148326379,26.2535602282,24.5324886214,0.0,62.886420148,41.4019203762,11.6723518657,0.0,10.5075,1.16485186573
 11/09  16:00:00,322.599173081,26.2535602282,26.6982739319,0.0,62.886420148,41.4019203762,11.6723226551,0.0,10.5075,1.16482265509
 11/09  17:00:00,320.278775642,26.2535602282,25.3499499948,0.0,62.886420148,41.4019203762,11.6723544205,0.0,10.5075,1.16485442049
 11/09  18:00:00,319.026359974,26.2535602282,19.8570408118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  19:00:00,314.96643229,26.2535602282,15.8900026831,0.0,41.9242800987,36.8599292233,10.504823734,0.0,9.34,1.16482373396
 11/09  20:00:00,305.040705831,26.2535602282,14.6091594124,0.0,41.9242800987,36.8599292233,10.5046338274,0.0,9.34,1.16463382738
 11/09  21:00:00,276.367761625,26.2535602282,12.0556659969,0.0,34.9369000822,32.3179380704,9.33710521173,0.0,8.1725,1.16460521173
 11/09  22:00:00,195.716187636,26.2535602282,8.73779406982,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/09  23:00:00,126.102289597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,152.139740393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927397676,0.0,2.335,1.16427397676
 11/10  01:00:00,125.197011137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,111.118404748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,107.175158865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926248427,0.0,2.335,1.16426248427
 11/10  04:00:00,103.568319887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,125.600175232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,122.561066978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,167.34862642,26.2535602282,0.661933387958,0.0,13.9747600329,18.6919646116,68.0255500912,62.1913007166,4.67,1.16424937459
 11/10  08:00:00,157.531744547,26.2535602282,0.489949956644,0.0,13.9747600329,18.6919646116,103.090689865,98.4006898647,4.67,0.02
 11/10  09:00:00,223.482144688,26.2535602282,1.36039329588,0.0,34.9369000822,32.3179380704,91.222190961,81.8851981518,8.1725,1.16449280923
 11/10  10:00:00,254.779032258,26.2535602282,3.49754272615,0.0,62.886420148,41.4019203762,51.0158674195,40.4883674195,10.5075,0.02
 11/10  11:00:00,248.711858857,26.2535602282,4.56971383913,0.0,62.886420148,41.4019203762,22.9810832952,11.3088905815,10.5075,1.1646927137
 11/10  12:00:00,282.841030544,26.2535602282,5.87153151083,0.0,62.886420148,41.4019203762,11.6724480046,0.0,10.5075,1.1649480046
 11/10  13:00:00,271.549091849,26.2535602282,7.52813806169,0.0,62.886420148,41.4019203762,11.6725097194,0.0,10.5075,1.16500971941
 11/10  14:00:00,272.315758738,26.2535602282,8.58390976726,0.0,62.886420148,41.4019203762,11.6725162003,0.0,10.5075,1.16501620032
 11/10  15:00:00,270.93845354,26.2535602282,9.6794958857,0.0,62.886420148,41.4019203762,11.6723202822,0.0,10.5075,1.16482028222
 11/10  16:00:00,271.403441893,26.2535602282,11.0500291,0.0,62.886420148,41.4019203762,11.67229321,0.0,10.5075,1.16479320997
 11/10  17:00:00,272.763037613,26.2535602282,11.1576270442,0.0,62.886420148,41.4019203762,11.6723273817,0.0,10.5075,1.16482738172
 11/10  18:00:00,273.743720218,26.2535602282,9.4897347166,0.0,62.886420148,41.4019203762,11.2660122729,0.738512272914,10.5075,0.02
 11/10  19:00:00,271.648208427,26.2535602282,6.88119329912,0.0,41.9242800987,36.8599292233,11.3526867661,0.847887937353,9.34,1.16479882871
 11/10  20:00:00,248.117557632,26.2535602282,5.47053068765,0.0,41.9242800987,36.8599292233,15.0917176955,4.58710722184,9.34,1.16461047361
 11/10  21:00:00,216.481710247,26.2535602282,3.97881780047,0.0,34.9369000822,32.3179380704,30.3517893605,21.0147055254,8.1725,1.16458383511
 11/10  22:00:00,154.227396417,26.2535602282,2.1274373442,0.0,13.9747600329,18.6919646116,9.13491649704,4.44491649704,4.67,0.02
 11/10  23:00:00,100.742658575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,132.59557174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925302002,0.0,2.335,1.16425302002
 11/11  01:00:00,103.82255968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,95.8867371266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,95.7983786552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552366122,0.0,1.75125,1.16427366122
 11/11  04:00:00,96.2503657677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,104.326707937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,105.254619276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550259181,0.0,1.75125,1.16425259181
 11/11  07:00:00,145.212695204,26.2535602282,0.105577348104,0.0,6.98738001645,14.1499734587,66.9515155444,63.4290155444,3.5025,0.02
 11/11  08:00:00,158.198322631,26.2535602282,0.196967074217,0.0,6.98738001645,14.1499734587,82.5913213726,79.0688213726,3.5025,0.02
 11/11  09:00:00,196.465743396,26.2535602282,0.37253598773,0.0,6.98738001645,14.1499734587,71.1377932402,66.4709309592,3.5025,1.16436228104
 11/11  10:00:00,179.563898765,26.2535602282,0.480055347696,0.0,6.98738001645,14.1499734587,59.7847643367,56.2622643367,3.5025,0.02
 11/11  11:00:00,215.801329364,26.2535602282,1.62028191566,0.0,27.9495200658,27.7759469175,41.5955263056,33.4259809314,7.005,1.16454537423
 11/11  12:00:00,241.970588235,26.2535602282,2.10230517983,0.0,27.9495200658,27.7759469175,32.7278281752,25.7028281752,7.005,0.02
 11/11  13:00:00,263.769069039,26.2535602282,4.21703307604,0.0,41.9242800987,36.8599292233,16.150409415,5.64565677122,9.34,1.16475264374
 11/11  14:00:00,265.700868199,26.2535602282,4.74627035409,0.0,41.9242800987,36.8599292233,10.5046298575,0.0,9.34,1.16462985752
 11/11  15:00:00,260.066324187,26.2535602282,5.21063479673,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/11  16:00:00,256.562336392,26.2535602282,5.61593882837,0.0,41.9242800987,36.8599292233,10.5046260855,0.0,9.34,1.16462608547
 11/11  17:00:00,257.212959116,26.2535602282,6.0667976062,0.0,41.9242800987,36.8599292233,10.5046888705,0.0,9.34,1.16468887055
 11/11  18:00:00,232.646061216,26.2535602282,4.12140225711,0.0,27.9495200658,27.7759469175,7.35584077318,0.33084077318,7.005,0.02
 11/11  19:00:00,239.65566866,26.2535602282,2.29312866149,0.0,13.9747600329,18.6919646116,14.9951756358,9.16066260893,4.67,1.16451302683
 11/11  20:00:00,229.295362569,26.2535602282,2.32621620598,0.0,13.9747600329,18.6919646116,15.3352778176,9.500748776,4.67,1.16452904165
 11/11  21:00:00,218.875228433,26.2535602282,2.57744219407,0.0,13.9747600329,18.6919646116,11.7725213809,7.08252138095,4.67,0.02
 11/11  22:00:00,193.782821783,26.2535602282,4.11728070734,0.0,13.9747600329,18.6919646116,4.75389385661,0.0638938566075,4.67,0.02
 11/11  23:00:00,126.116180813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155932453,0.0,1.75125,1.1643432453
 11/11  24:00:00,151.49243806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,128.797320631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,119.239409694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550059955,0.0,1.75125,1.16425059955
 11/12  03:00:00,118.116574356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,115.406549921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,120.196779609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549520508,0.0,1.75125,1.16424520508
 11/12  06:00:00,117.464373796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,150.983353644,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,71.6365770077,68.1140770077,3.5025,0.02
 11/12  08:00:00,160.029908207,26.2535602282,0.0226304696507,0.0,6.98738001645,14.1499734587,87.3886685732,82.7218352145,3.5025,1.16433335868
 11/12  09:00:00,196.084645585,26.2535602282,0.226343820079,0.0,6.98738001645,14.1499734587,74.139254148,70.616754148,3.5025,0.02
 11/12  10:00:00,177.827778394,26.2535602282,0.418558958586,0.0,6.98738001645,14.1499734587,57.7529037351,54.2304037351,3.5025,0.02
 11/12  11:00:00,217.939531899,26.2535602282,2.00537203386,0.0,27.9495200658,27.7759469175,25.8024861924,17.6328270738,7.005,1.16465911862
 11/12  12:00:00,247.794343151,26.2535602282,2.94258448747,0.0,27.9495200658,27.7759469175,8.91021563218,0.740646621501,7.005,1.16456901068
 11/12  13:00:00,267.740110452,26.2535602282,4.75501922325,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  14:00:00,266.024995312,26.2535602282,5.21943430081,0.0,41.9242800987,36.8599292233,10.5046589106,0.0,9.34,1.16465891059
 11/12  15:00:00,258.63018828,26.2535602282,6.08597748374,0.0,41.9242800987,36.8599292233,10.5046528707,0.0,9.34,1.16465287068
 11/12  16:00:00,251.134646849,26.2535602282,6.27467913038,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  17:00:00,248.739706234,26.2535602282,6.16169550109,0.0,41.9242800987,36.8599292233,10.5047160545,0.0,9.34,1.16471605454
 11/12  18:00:00,221.927070531,26.2535602282,3.92224454728,0.0,27.9495200658,27.7759469175,8.68452988816,0.514824180518,7.005,1.16470570764
 11/12  19:00:00,229.235655352,26.2535602282,1.55537357729,0.0,13.9747600329,18.6919646116,13.3589025369,8.66890253688,4.67,0.02
 11/12  20:00:00,216.629900637,26.2535602282,1.19056488932,0.0,13.9747600329,18.6919646116,22.2768551399,16.4422360983,4.67,1.1646190416
 11/12  21:00:00,204.918738155,26.2535602282,1.16090435029,0.0,13.9747600329,18.6919646116,23.0766267186,18.3866267186,4.67,0.02
 11/12  22:00:00,182.76993006,26.2535602282,1.51537493552,0.0,13.9747600329,18.6919646116,5.83444439716,0.0,4.67,1.16444439716
 11/12  23:00:00,121.933084794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,152.070505757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547980896,0.0,1.75125,1.16422980896
 11/13  01:00:00,129.692327899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,118.009419607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,116.049076016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,114.482748292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920071001,0.0,2.335,1.16420071001
 11/13  05:00:00,122.541470292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,121.419114566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,167.936104242,26.2535602282,0.459987216767,0.0,13.9747600329,18.6919646116,47.1730116892,42.4830116892,4.67,0.02
 11/13  08:00:00,176.510556588,26.2535602282,0.526457867488,0.0,13.9747600329,18.6919646116,72.6217954319,66.7873789266,4.67,1.16441650532
 11/13  09:00:00,255.664866236,26.2535602282,1.70242844173,0.0,34.9369000822,32.3179380704,46.1624038118,37.9699038118,8.1725,0.02
 11/13  10:00:00,290.036191555,26.2535602282,3.79900567684,0.0,62.886420148,41.4019203762,14.425560456,2.75341505022,10.5075,1.16464540582
 11/13  11:00:00,289.659171339,26.2535602282,5.15475456341,0.0,62.886420148,41.4019203762,11.672314849,0.0,10.5075,1.16481484903
 11/13  12:00:00,316.933520521,26.2535602282,8.0147720991,0.0,62.886420148,41.4019203762,11.6724527905,0.0,10.5075,1.16495279052
 11/13  13:00:00,312.102341791,26.2535602282,10.3004132521,0.0,62.886420148,41.4019203762,11.6725369564,0.0,10.5075,1.16503695644
 11/13  14:00:00,312.137183693,26.2535602282,10.8661331135,0.0,62.886420148,41.4019203762,11.6725476727,0.0,10.5075,1.16504767273
 11/13  15:00:00,303.505900685,26.2535602282,11.8064770008,0.0,62.886420148,41.4019203762,11.6723240373,0.0,10.5075,1.16482403728
 11/13  16:00:00,298.361836594,26.2535602282,12.4274445284,0.0,62.886420148,41.4019203762,11.6722883714,0.0,10.5075,1.16478837139
 11/13  17:00:00,296.200507536,26.2535602282,11.9647160116,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/13  18:00:00,298.033167591,26.2535602282,10.740383446,0.0,62.886420148,41.4019203762,12.0023246339,0.329975878259,10.5075,1.16484875563
 11/13  19:00:00,293.365976121,26.2535602282,8.28457276684,0.0,41.9242800987,36.8599292233,11.2249788875,0.720180689879,9.34,1.16479819758
 11/13  20:00:00,279.228221415,26.2535602282,6.88193316624,0.0,41.9242800987,36.8599292233,10.8418293489,0.337085070713,9.34,1.16474427822
 11/13  21:00:00,250.425894545,26.2535602282,5.58560985449,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/13  22:00:00,181.323339339,26.2535602282,3.7120938859,0.0,13.9747600329,18.6919646116,5.83452442243,0.0,4.67,1.16452442243
 11/13  23:00:00,120.915728199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,150.373358924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931311596,0.0,2.335,1.16431311596
 11/14  01:00:00,127.294727461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,118.420752812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,117.96886271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,117.202323692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925791479,0.0,2.335,1.16425791479
 11/14  05:00:00,142.762977428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,142.841762273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,196.625558977,26.2535602282,1.08455817554,0.0,13.9747600329,18.6919646116,25.0611202789,19.2268884537,4.67,1.1642318252
 11/14  08:00:00,194.730512363,26.2535602282,1.01832901425,0.0,13.9747600329,18.6919646116,47.3997162253,42.7097162253,4.67,0.02
 11/14  09:00:00,260.839674601,26.2535602282,2.64641992396,0.0,34.9369000822,32.3179380704,27.4520120484,19.2595120484,8.1725,0.02
 11/14  10:00:00,292.517898171,26.2535602282,4.68720408137,0.0,62.886420148,41.4019203762,12.1311449194,0.458938589462,10.5075,1.16470632997
 11/14  11:00:00,291.209258509,26.2535602282,5.91998666878,0.0,62.886420148,41.4019203762,11.6722031679,0.0,10.5075,1.16470316794
 11/14  12:00:00,316.404009864,26.2535602282,8.47179969793,0.0,62.886420148,41.4019203762,11.672518791,0.0,10.5075,1.16501879104
 11/14  13:00:00,310.334485695,26.2535602282,9.80841725024,0.0,62.886420148,41.4019203762,11.6726055461,0.0,10.5075,1.16510554606
 11/14  14:00:00,312.938635381,26.2535602282,11.3444367429,0.0,62.886420148,41.4019203762,11.6726185773,0.0,10.5075,1.16511857731
 11/14  15:00:00,303.055409839,26.2535602282,11.8874335196,0.0,62.886420148,41.4019203762,11.6723965413,0.0,10.5075,1.16489654132
 11/14  16:00:00,296.576722681,26.2535602282,11.661368409,0.0,62.886420148,41.4019203762,11.6723629724,0.0,10.5075,1.16486297238
 11/14  17:00:00,293.35326772,26.2535602282,11.1318389139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/14  18:00:00,298.589209933,26.2535602282,10.0074202673,0.0,62.886420148,41.4019203762,11.9822774082,0.309851824298,10.5075,1.1649255839
 11/14  19:00:00,293.510497621,26.2535602282,8.11566026318,0.0,41.9242800987,36.8599292233,10.8237831582,0.318906134582,9.34,1.16487702364
 11/14  20:00:00,275.084166787,26.2535602282,7.4864518234,0.0,41.9242800987,36.8599292233,10.504670927,0.0,9.34,1.16467092698
 11/14  21:00:00,248.075990306,26.2535602282,6.31705352639,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/14  22:00:00,180.466670027,26.2535602282,4.38616283372,0.0,13.9747600329,18.6919646116,5.83456737385,0.0,4.67,1.16456737385
 11/14  23:00:00,125.59194773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,155.756564977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932032333,0.0,2.335,1.16432032333
 11/15  01:00:00,134.55367115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,123.816519131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,123.390911153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922705683,0.0,2.335,1.16422705683
 11/15  04:00:00,123.094483573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,130.925253331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,130.124622479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,183.043878869,26.2535602282,1.62310101867,0.0,13.9747600329,18.6919646116,11.0977470954,5.26349511929,4.67,1.16425197615
 11/15  08:00:00,188.936551927,26.2535602282,1.31726507626,0.0,13.9747600329,18.6919646116,37.6664837002,32.9764837002,4.67,0.02
 11/15  09:00:00,268.890554899,26.2535602282,3.92342175867,0.0,34.9369000822,32.3179380704,15.2630689701,5.92604361501,8.1725,1.16452535512
 11/15  10:00:00,299.429927578,26.2535602282,5.81506973014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/15  11:00:00,289.056465162,26.2535602282,5.06501823406,0.0,62.886420148,41.4019203762,11.672292886,0.0,10.5075,1.16479288605
 11/15  12:00:00,295.910032974,26.2535602282,4.9387233861,0.0,62.886420148,41.4019203762,11.6726112155,0.0,10.5075,1.16511121554
 11/15  13:00:00,272.525512084,26.2535602282,5.16203400245,0.0,62.886420148,41.4019203762,11.6727004858,0.0,10.5075,1.16520048583
 11/15  14:00:00,265.307825731,26.2535602282,5.46395200559,0.0,62.886420148,41.4019203762,11.6724808262,0.0,10.5075,1.16498082618
 11/15  15:00:00,256.956143665,26.2535602282,5.55952327435,0.0,62.886420148,41.4019203762,11.6724956433,0.0,10.5075,1.16499564332
 11/15  16:00:00,249.084447676,26.2535602282,5.42475630639,0.0,62.886420148,41.4019203762,13.7623774475,2.09010062914,10.5075,1.16477681834
 11/15  17:00:00,244.310854729,26.2535602282,5.09649533484,0.0,62.886420148,41.4019203762,26.9059109932,15.2335884085,10.5075,1.16482258469
 11/15  18:00:00,247.901696719,26.2535602282,4.3822682515,0.0,62.886420148,41.4019203762,51.0311861774,40.5036861774,10.5075,0.02
 11/15  19:00:00,244.412968795,26.2535602282,3.11289484634,0.0,41.9242800987,36.8599292233,76.348498656,65.8436940619,9.34,1.16480459415
 11/15  20:00:00,224.171969165,26.2535602282,2.33289477063,0.0,41.9242800987,36.8599292233,100.314274547,89.8096504179,9.34,1.16462412883
 11/15  21:00:00,197.730816222,26.2535602282,1.38878302961,0.0,34.9369000822,32.3179380704,113.868403731,104.531296512,8.1725,1.1646072184
 11/15  22:00:00,139.668381897,26.2535602282,0.416028920488,0.0,13.9747600329,18.6919646116,82.5022744498,77.8122744498,4.67,0.02
 11/15  23:00:00,83.1693878152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,117.509590785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927857245,0.0,2.335,1.16427857245
 11/16  01:00:00,88.0599798817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,81.3034091836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,80.9927362049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927074978,0.0,2.335,1.16427074978
 11/16  04:00:00,80.6713755346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,86.8812021217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,86.1041769393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,136.678919656,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,256.022502947,250.188254846,4.67,1.16424810188
 11/16  08:00:00,131.666468989,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,269.749252295,265.059252295,4.67,0.02
