Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  09:00:00,208.403036914,26.2535602282,0.0413584675302,0.0,34.9369000822,32.3179380704,225.976942265,216.639923879,8.1725,1.16451838628
 11/16  10:00:00,233.261532036,26.2535602282,0.17169265433,0.0,62.886420148,41.4019203762,181.218640726,170.691140726,10.5075,0.02
 11/16  11:00:00,224.235202054,26.2535602282,0.534291816713,0.0,62.886420148,41.4019203762,156.706447772,145.034214224,10.5075,1.1647335481
 11/16  12:00:00,255.954570935,26.2535602282,0.980232232915,0.0,62.886420148,41.4019203762,125.136787754,113.464280837,10.5075,1.16500691751
 11/16  13:00:00,236.431525063,26.2535602282,1.33485464897,0.0,62.886420148,41.4019203762,109.523996327,97.8514123989,10.5075,1.16508392766
 11/16  14:00:00,236.814104512,26.2535602282,1.99234255772,0.0,62.886420148,41.4019203762,89.8907725673,78.2181678658,10.5075,1.1651047015
 11/16  15:00:00,234.363573752,26.2535602282,2.48244364183,0.0,62.886420148,41.4019203762,76.8578401257,65.1854209909,10.5075,1.16491913481
 11/16  16:00:00,230.979353039,26.2535602282,2.77709844037,0.0,62.886420148,41.4019203762,71.0843768442,59.4119721019,10.5075,1.16490474234
 11/16  17:00:00,230.04755928,26.2535602282,2.75698083833,0.0,62.886420148,41.4019203762,78.808137414,67.135875552,10.5075,1.16476186203
 11/16  18:00:00,236.357197726,26.2535602282,2.05247053171,0.0,62.886420148,41.4019203762,112.258533559,100.586208586,10.5075,1.16482497362
 11/16  19:00:00,237.405637991,26.2535602282,1.05421657032,0.0,41.9242800987,36.8599292233,139.142865381,129.782865381,9.34,0.02
 11/16  20:00:00,220.909035225,26.2535602282,0.891911409289,0.0,41.9242800987,36.8599292233,153.229101787,142.72449832,9.34,1.16460346714
 11/16  21:00:00,195.015057818,26.2535602282,0.355668316527,0.0,34.9369000822,32.3179380704,178.755204533,169.418113055,8.1725,1.16459147835
 11/16  22:00:00,137.647597192,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,154.966831763,150.276831763,4.67,0.02
 11/16  23:00:00,81.5065112821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940622474,0.0,2.335,1.16440622474
 11/16  24:00:00,116.652021831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,86.4120408537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,79.6617968028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,79.0509320144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927371281,0.0,2.335,1.16427371281
 11/17  04:00:00,78.9821165993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,101.380819311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,101.20174771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924474992,0.0,2.335,1.16424474992
 11/17  07:00:00,152.750895628,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,313.428956965,308.738956965,4.67,0.02
 11/17  08:00:00,140.825221408,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,304.93620773,300.24620773,4.67,0.02
 11/17  09:00:00,208.520777188,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,249.972890878,240.63585562,8.1725,1.16453525831
 11/17  10:00:00,233.776451172,26.2535602282,0.10409202461,0.0,62.886420148,41.4019203762,191.192660731,179.520582728,10.5075,1.16457800332
 11/17  11:00:00,225.145756643,26.2535602282,0.446919611384,0.0,62.886420148,41.4019203762,153.841854615,143.314354615,10.5075,0.02
 11/17  12:00:00,257.472408533,26.2535602282,0.920850260915,0.0,62.886420148,41.4019203762,125.473872687,113.801445834,10.5075,1.16492685361
 11/17  13:00:00,239.027701512,26.2535602282,1.3776316473,0.0,62.886420148,41.4019203762,104.484192654,92.8117012621,10.5075,1.16499139208
 11/17  14:00:00,239.034306,26.2535602282,2.02891195974,0.0,62.886420148,41.4019203762,84.3279158024,72.6553982225,10.5075,1.16501757995
 11/17  15:00:00,237.04358325,26.2535602282,2.67539727229,0.0,62.886420148,41.4019203762,66.6312474609,54.9588802759,10.5075,1.164867185
 11/17  16:00:00,234.291992839,26.2535602282,3.14295380892,0.0,62.886420148,41.4019203762,55.2677166075,43.5953465253,10.5075,1.16487008212
 11/17  17:00:00,233.426465124,26.2535602282,3.16043926355,0.0,62.886420148,41.4019203762,62.0130399764,50.3406227473,10.5075,1.16491722906
 11/17  18:00:00,239.87242978,26.2535602282,2.60317714263,0.0,62.886420148,41.4019203762,89.2088200469,77.5365317291,10.5075,1.1647883178
 11/17  19:00:00,239.159862826,26.2535602282,1.55009247283,0.0,41.9242800987,36.8599292233,112.798789919,102.294074661,9.34,1.16471525876
 11/17  20:00:00,215.648592858,26.2535602282,1.23732050533,0.0,41.9242800987,36.8599292233,123.804935985,114.444935985,9.34,0.02
 11/17  21:00:00,190.431677263,26.2535602282,0.78802341689,0.0,34.9369000822,32.3179380704,143.631926453,134.29482581,8.1725,1.16460064223
 11/17  22:00:00,133.902851884,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,120.550154283,115.860154283,4.67,0.02
 11/17  23:00:00,82.5771470928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938626223,0.0,2.335,1.16438626223
 11/17  24:00:00,117.353048084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,85.7012569659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,79.1896181232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558714485,0.0,1.75125,1.16433714485
 11/18  03:00:00,79.0493374998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,78.8627446029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,85.3174419481,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551547819,0.0,1.75125,1.16426547819
 11/18  06:00:00,84.6904159686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,123.603937142,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,240.360493133,236.837993133,3.5025,0.02
 11/18  08:00:00,119.02418727,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,241.449945795,236.783014801,3.5025,1.16443099438
 11/18  09:00:00,182.408715739,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,206.661483402,200.803983402,5.8375,0.02
 11/18  10:00:00,201.292528111,26.2535602282,0.154736344552,0.0,41.9242800987,36.8599292233,171.165290713,160.660675879,9.34,1.16461483414
 11/18  11:00:00,226.765211447,26.2535602282,0.753482722011,0.0,62.886420148,41.4019203762,148.496929562,136.824623122,10.5075,1.16480643969
 11/18  12:00:00,257.828855376,26.2535602282,1.02866736752,0.0,62.886420148,41.4019203762,123.63110658,111.958726835,10.5075,1.16487974418
 11/18  13:00:00,240.829254516,26.2535602282,1.6121877757,0.0,62.886420148,41.4019203762,92.5882533901,80.9158128224,10.5075,1.16494056774
 11/18  14:00:00,240.275709058,26.2535602282,2.12452826739,0.0,62.886420148,41.4019203762,76.730166724,65.0576949503,10.5075,1.16497177369
 11/18  15:00:00,237.390490296,26.2535602282,2.61087190601,0.0,62.886420148,41.4019203762,67.7025640411,56.0301195363,10.5075,1.16494450485
 11/18  16:00:00,233.97841393,26.2535602282,2.91444135239,0.0,62.886420148,41.4019203762,59.7898035859,48.1174977905,10.5075,1.1648057955
 11/18  17:00:00,232.358582898,26.2535602282,2.85149335502,0.0,62.886420148,41.4019203762,66.9278193313,56.4003193313,10.5075,0.02
 11/18  18:00:00,239.673199812,26.2535602282,2.4287140385,0.0,62.886420148,41.4019203762,89.3268166022,77.6544835768,10.5075,1.16483302532
 11/18  19:00:00,226.208299026,26.2535602282,1.04789267878,0.0,34.9369000822,32.3179380704,115.348738463,106.011402541,8.1725,1.16483592198
 11/18  20:00:00,178.608725599,26.2535602282,0.320602033034,0.0,20.9621400493,23.2339557645,138.35006695,131.347900747,5.8375,1.16466620325
 11/18  21:00:00,168.088596498,26.2535602282,0.0505023268485,0.0,20.9621400493,23.2339557645,156.248159126,150.390659126,5.8375,0.02
 11/18  22:00:00,125.260611002,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,132.040433314,127.373414547,3.5025,1.16451876687
 11/18  23:00:00,81.7163544108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,116.33689875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564228925,0.0,1.75125,1.16439228925
 11/19  01:00:00,86.9289910421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,80.8137079468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,81.6319942231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553818209,0.0,1.75125,1.16428818209
 11/19  04:00:00,83.2277788432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,92.4676196897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,94.5798105848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551998045,0.0,1.75125,1.16426998045
 11/19  07:00:00,137.919211493,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,160.038894519,156.516394519,3.5025,0.02
 11/19  08:00:00,143.932649449,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,156.628356399,153.105856399,3.5025,0.02
 11/19  09:00:00,183.604922042,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,131.157942369,126.491122228,3.5025,1.16432014095
 11/19  10:00:00,165.415921166,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,114.525227082,111.002727082,3.5025,0.02
 11/19  11:00:00,201.083496373,26.2535602282,0.233898076501,0.0,27.9495200658,27.7759469175,95.7996896854,87.6300277267,7.005,1.16466195872
 11/19  12:00:00,232.577784617,26.2535602282,0.564524653408,0.0,27.9495200658,27.7759469175,67.6753124744,60.6503124744,7.005,0.02
 11/19  13:00:00,250.280935754,26.2535602282,1.5640606115,0.0,41.9242800987,36.8599292233,45.900654268,35.395905594,9.34,1.164748674
 11/19  14:00:00,251.546143076,26.2535602282,2.11512555614,0.0,41.9242800987,36.8599292233,39.7199778038,29.2153378725,9.34,1.1646399313
 11/19  15:00:00,246.510297265,26.2535602282,2.54687648063,0.0,41.9242800987,36.8599292233,25.4655399861,16.1055399861,9.34,0.02
 11/19  16:00:00,243.613235425,26.2535602282,2.97058649991,0.0,41.9242800987,36.8599292233,20.238780188,9.73412814081,9.34,1.16465204715
 11/19  17:00:00,241.488815291,26.2535602282,2.86998277806,0.0,41.9242800987,36.8599292233,31.7888216156,21.284089172,9.34,1.16473244361
 11/19  18:00:00,217.829137219,26.2535602282,1.15685836472,0.0,27.9495200658,27.7759469175,58.2990506888,51.2740506888,7.005,0.02
 11/19  19:00:00,220.42915418,26.2535602282,0.470439583004,0.0,13.9747600329,18.6919646116,76.6991290643,70.8645600394,4.67,1.16456902492
 11/19  20:00:00,202.661034954,26.2535602282,0.310859984471,0.0,13.9747600329,18.6919646116,88.4612006633,82.6266014549,4.67,1.16459920844
 11/19  21:00:00,187.903472671,26.2535602282,0.118645174152,0.0,13.9747600329,18.6919646116,102.799306275,98.1093062747,4.67,0.02
 11/19  22:00:00,166.322014809,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,71.8666520672,66.0322540025,4.67,1.16439806478
 11/19  23:00:00,107.960083958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,139.206894799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,114.264114313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,104.683865222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926261221,0.0,2.335,1.16426261221
 11/20  03:00:00,102.60693859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,101.007334532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,106.252600727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924743093,0.0,2.335,1.16424743093
 11/20  06:00:00,104.539712966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,152.889744417,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,175.053752339,170.363752339,4.67,0.02
 11/20  08:00:00,151.914411924,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,186.75554219,180.921194225,4.67,1.16434796514
 11/20  09:00:00,226.519092947,26.2535602282,0.0731609692817,0.0,34.9369000822,32.3179380704,161.237098804,153.044598804,8.1725,0.02
 11/20  10:00:00,255.314502787,26.2535602282,0.602756549084,0.0,62.886420148,41.4019203762,128.036549236,116.364350776,10.5075,1.16469845973
 11/20  11:00:00,252.293876797,26.2535602282,0.945273318452,0.0,62.886420148,41.4019203762,99.0354800356,87.3632170663,10.5075,1.16476296934
 11/20  12:00:00,296.000292102,26.2535602282,2.79722512043,0.0,62.886420148,41.4019203762,31.4908036992,19.8182185214,10.5075,1.16508517776
 11/20  13:00:00,288.394373497,26.2535602282,3.75486365389,0.0,62.886420148,41.4019203762,14.6394440618,2.96685791793,10.5075,1.16508614386
 11/20  14:00:00,289.662416477,26.2535602282,4.27774729789,0.0,62.886420148,41.4019203762,12.8305692449,1.15795905344,10.5075,1.16511019151
 11/20  15:00:00,287.758596138,26.2535602282,5.28112691383,0.0,62.886420148,41.4019203762,11.6723639983,0.0,10.5075,1.16486399834
 11/20  16:00:00,285.186685147,26.2535602282,5.84914803622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  17:00:00,284.67752949,26.2535602282,5.90220695395,0.0,62.886420148,41.4019203762,11.6723438376,0.0,10.5075,1.16484383764
 11/20  18:00:00,289.592057898,26.2535602282,5.14265074747,0.0,62.886420148,41.4019203762,12.4020901105,0.729680158642,10.5075,1.1649099519
 11/20  19:00:00,283.872528978,26.2535602282,3.78811264513,0.0,41.9242800987,36.8599292233,17.0177012411,6.51284346041,9.34,1.16485778066
 11/20  20:00:00,268.844185809,26.2535602282,3.1967459667,0.0,41.9242800987,36.8599292233,34.6993139862,24.194678164,9.34,1.16463582229
 11/20  21:00:00,238.635744685,26.2535602282,2.20534473246,0.0,34.9369000822,32.3179380704,51.5508017002,43.3583017002,8.1725,0.02
 11/20  22:00:00,170.497405757,26.2535602282,0.791783082804,0.0,13.9747600329,18.6919646116,29.0035798009,23.1690327045,4.67,1.16454709644
 11/20  23:00:00,112.475313715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,141.427085115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,112.266953089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922754843,0.0,2.335,1.16422754843
 11/21  02:00:00,101.524965791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,98.4736205751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,95.7168886818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922984781,0.0,2.335,1.16422984781
 11/21  05:00:00,115.28455881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,112.819047936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,160.99407375,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,213.524930435,208.834930435,4.67,0.02
 11/21  08:00:00,147.770459248,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,232.120246716,226.285855688,4.67,1.16439102782
 11/21  09:00:00,212.48043084,26.2535602282,0.0623785835556,0.0,34.9369000822,32.3179380704,197.593127022,189.400627022,8.1725,0.02
 11/21  10:00:00,238.050544641,26.2535602282,0.683484554127,0.0,62.886420148,41.4019203762,146.625734057,134.953518686,10.5075,1.164715371
 11/21  11:00:00,234.10851344,26.2535602282,1.45026821597,0.0,62.886420148,41.4019203762,101.900824468,90.2284960697,10.5075,1.16482839867
 11/21  12:00:00,267.643510706,26.2535602282,2.40459958872,0.0,62.886420148,41.4019203762,67.0568779704,55.3843900594,10.5075,1.16498791094
 11/21  13:00:00,251.810726186,26.2535602282,3.27476224667,0.0,62.886420148,41.4019203762,44.4347042707,32.7621116242,10.5075,1.16509264648
 11/21  14:00:00,252.099277966,26.2535602282,4.12224267357,0.0,62.886420148,41.4019203762,26.1040828545,14.4314609306,10.5075,1.16512192394
 11/21  15:00:00,249.145063631,26.2535602282,4.91587093891,0.0,62.886420148,41.4019203762,13.0872713565,1.41486054455,10.5075,1.16491081192
 11/21  16:00:00,246.023691815,26.2535602282,5.76030456992,0.0,62.886420148,41.4019203762,11.6723912784,0.0,10.5075,1.16489127843
 11/21  17:00:00,244.215546221,26.2535602282,5.57736865058,0.0,62.886420148,41.4019203762,12.890283934,2.36278393396,10.5075,0.02
 11/21  18:00:00,250.500614209,26.2535602282,4.85283799053,0.0,62.886420148,41.4019203762,33.4971662323,21.8246961985,10.5075,1.16497003377
 11/21  19:00:00,247.927710422,26.2535602282,3.3474458384,0.0,41.9242800987,36.8599292233,59.4908621028,48.9861077389,9.34,1.16475436384
 11/21  20:00:00,223.751166805,26.2535602282,2.77615315776,0.0,41.9242800987,36.8599292233,77.5065694706,67.0018299755,9.34,1.16473949506
 11/21  21:00:00,194.826844585,26.2535602282,1.6039088436,0.0,34.9369000822,32.3179380704,98.4714006558,90.2789006558,8.1725,0.02
 11/21  22:00:00,135.561966322,26.2535602282,0.375656320976,0.0,13.9747600329,18.6919646116,84.3745949672,78.5400302966,4.67,1.16456467058
 11/21  23:00:00,84.3481782724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,118.598463182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925112897,0.0,2.335,1.16425112897
 11/22  01:00:00,89.1783471691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,81.8240567183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,81.6446093093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924698926,0.0,2.335,1.16424698926
 11/22  04:00:00,81.622218233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,88.0253950545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,87.4287868649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,137.991688481,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,217.245774304,211.411521248,4.67,1.16425305569
 11/22  08:00:00,133.542844117,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,211.558170669,206.868170669,4.67,0.02
 11/22  09:00:00,213.72337843,26.2535602282,0.236896588923,0.0,34.9369000822,32.3179380704,156.814199564,147.477127679,8.1725,1.16457188531
 11/22  10:00:00,245.837677915,26.2535602282,1.60283122223,0.0,62.886420148,41.4019203762,96.0003821882,85.4728821882,10.5075,0.02
 11/22  11:00:00,241.074831795,26.2535602282,2.87443530372,0.0,62.886420148,41.4019203762,56.7537109436,45.0814698216,10.5075,1.16474112199
 11/22  12:00:00,275.690978433,26.2535602282,3.97446559512,0.0,62.886420148,41.4019203762,26.2640644395,14.5915323983,10.5075,1.16503204129
 11/22  13:00:00,262.286930785,26.2535602282,4.75884654793,0.0,62.886420148,41.4019203762,12.0760163083,0.403392444805,10.5075,1.16512386345
 11/22  14:00:00,261.994232675,26.2535602282,5.6707654608,0.0,62.886420148,41.4019203762,11.6726584294,0.0,10.5075,1.16515842935
 11/22  15:00:00,258.585019493,26.2535602282,6.48982921045,0.0,62.886420148,41.4019203762,11.6724827926,0.0,10.5075,1.16498279257
 11/22  16:00:00,254.862631004,26.2535602282,7.08976034777,0.0,62.886420148,41.4019203762,11.6722902205,0.0,10.5075,1.16479022051
 11/22  17:00:00,253.504164555,26.2535602282,7.10791634028,0.0,62.886420148,41.4019203762,11.6723485042,0.0,10.5075,1.16484850418
 11/22  18:00:00,258.206772335,26.2535602282,5.93311697038,0.0,62.886420148,41.4019203762,14.977578981,3.30515373874,10.5075,1.16492524228
 11/22  19:00:00,253.960733692,26.2535602282,3.93102657745,0.0,41.9242800987,36.8599292233,40.1859790293,30.8259790293,9.34,0.02
 11/22  20:00:00,237.971013886,26.2535602282,3.19310786055,0.0,41.9242800987,36.8599292233,60.0177725705,49.5130603316,9.34,1.16471223884
 11/22  21:00:00,210.247319821,26.2535602282,2.35063287027,0.0,34.9369000822,32.3179380704,71.7625705924,62.4253591537,8.1725,1.16471143872
 11/22  22:00:00,147.906642977,26.2535602282,0.791614091091,0.0,13.9747600329,18.6919646116,52.883017015,48.193017015,4.67,0.02
 11/22  23:00:00,89.7685728132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993936756,0.0,2.335,1.1643936756
 11/22  24:00:00,122.76213094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,92.1053571461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,85.0690284923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552636745,0.0,1.75125,1.16427636745
 11/23  03:00:00,84.8781037859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,84.148188634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,89.4055262538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552638515,0.0,1.75125,1.16427638515
 11/23  06:00:00,87.8691523079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,125.282845309,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,187.257437236,183.734937236,3.5025,0.02
 11/23  08:00:00,122.479015601,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,182.216454863,177.549648852,3.5025,1.16430601089
 11/23  09:00:00,162.625761242,26.2535602282,0.0498979973785,0.0,6.98738001645,14.1499734587,134.255574029,130.733074029,3.5025,0.02
 11/23  10:00:00,140.55904452,26.2535602282,0.112254445882,0.0,6.98738001645,14.1499734587,94.1944934643,90.6719934643,3.5025,0.02
 11/23  11:00:00,180.634225168,26.2535602282,1.62891571631,0.0,27.9495200658,27.7759469175,49.4377900978,41.2681329712,7.005,1.1646571266
 11/23  12:00:00,215.666840217,26.2535602282,3.10171861476,0.0,27.9495200658,27.7759469175,17.3876628571,9.21807698454,7.005,1.16458587256
 11/23  13:00:00,232.622762018,26.2535602282,6.24591893046,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  14:00:00,234.028413474,26.2535602282,7.34773703156,0.0,41.9242800987,36.8599292233,10.5047004781,0.0,9.34,1.16470047808
 11/23  15:00:00,232.18977511,26.2535602282,8.77124921146,0.0,41.9242800987,36.8599292233,10.5047157882,0.0,9.34,1.1647157882
 11/23  16:00:00,228.385370108,26.2535602282,9.71241785525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  17:00:00,226.961078914,26.2535602282,9.87844559631,0.0,41.9242800987,36.8599292233,10.5048026251,0.0,9.34,1.16480262507
 11/23  18:00:00,201.064543686,26.2535602282,6.6881059129,0.0,27.9495200658,27.7759469175,9.55574323006,1.38608684233,7.005,1.16465638774
 11/23  19:00:00,201.988059778,26.2535602282,2.85473665271,0.0,13.9747600329,18.6919646116,21.3475190331,16.6575190331,4.67,0.02
 11/23  20:00:00,177.894566685,26.2535602282,1.57497495911,0.0,13.9747600329,18.6919646116,52.9519144188,47.117306346,4.67,1.16460807284
 11/23  21:00:00,167.216283119,26.2535602282,1.27521557448,0.0,13.9747600329,18.6919646116,64.6407477101,58.8062672912,4.67,1.16448041891
 11/23  22:00:00,147.395262465,26.2535602282,0.919440663262,0.0,13.9747600329,18.6919646116,47.0765761684,42.3865761684,4.67,0.02
 11/23  23:00:00,86.5955223506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,118.709126226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548214882,0.0,1.75125,1.16423214882
 11/24  01:00:00,92.5124175518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,85.3674994201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,85.2173556691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923496396,0.0,2.335,1.16423496396
 11/24  04:00:00,85.2671794947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,107.578749935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,107.637224206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,159.28017272,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,179.922018641,174.087818162,4.67,1.16420047891
 11/24  08:00:00,150.22588964,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,194.125632829,189.435632829,4.67,0.02
 11/24  09:00:00,216.13168375,26.2535602282,0.063881370732,0.0,34.9369000822,32.3179380704,182.12041954,172.783360831,8.1725,1.16455870895
 11/24  10:00:00,242.921979947,26.2535602282,0.649227189212,0.0,62.886420148,41.4019203762,155.30964461,144.78214461,10.5075,0.02
 11/24  11:00:00,233.88437488,26.2535602282,0.875388826268,0.0,62.886420148,41.4019203762,132.455290151,120.782939297,10.5075,1.16485085458
 11/24  12:00:00,265.42476258,26.2535602282,1.24272271738,0.0,62.886420148,41.4019203762,107.316891147,95.6444225277,10.5075,1.16496861935
 11/24  13:00:00,247.439322952,26.2535602282,1.5781154434,0.0,62.886420148,41.4019203762,97.0492668796,85.376701619,10.5075,1.16506526056
 11/24  14:00:00,246.438067091,26.2535602282,1.98131660857,0.0,62.886420148,41.4019203762,83.7834499048,72.1108455676,10.5075,1.16510433718
 11/24  15:00:00,244.345218648,26.2535602282,2.44990615275,0.0,62.886420148,41.4019203762,70.8621068563,59.1896749572,10.5075,1.16493189911
 11/24  16:00:00,240.463762669,26.2535602282,2.79735358276,0.0,62.886420148,41.4019203762,63.4731976363,51.8007639709,10.5075,1.16493366538
 11/24  17:00:00,238.724526306,26.2535602282,2.7637841086,0.0,62.886420148,41.4019203762,71.8763008254,60.2039959817,10.5075,1.16480484372
 11/24  18:00:00,245.465117924,26.2535602282,2.35921132521,0.0,62.886420148,41.4019203762,93.9205378663,82.2481518359,10.5075,1.16488603039
 11/24  19:00:00,245.875377366,26.2535602282,1.38547170983,0.0,41.9242800987,36.8599292233,112.464166193,103.104166193,9.34,0.02
 11/24  20:00:00,224.174733602,26.2535602282,1.12446440606,0.0,41.9242800987,36.8599292233,126.36879448,115.864118832,9.34,1.16467564777
 11/24  21:00:00,197.850044223,26.2535602282,0.746869642632,0.0,34.9369000822,32.3179380704,140.107403277,130.770224745,8.1725,1.16467853222
 11/24  22:00:00,140.226463323,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,125.254135496,120.564135496,4.67,0.02
 11/24  23:00:00,89.6715706028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940787349,0.0,2.335,1.16440787349
 11/24  24:00:00,123.717102537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,91.5762490883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,83.814788323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560626765,0.0,1.75125,1.16435626765
 11/25  03:00:00,82.4578414347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,81.2171268936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,86.6368768803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552700129,0.0,1.75125,1.16427700129
 11/25  06:00:00,85.1218562306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,122.706545965,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,303.561997222,300.039497222,3.5025,0.02
 11/25  08:00:00,117.799888569,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,302.247830262,297.580833644,3.5025,1.16449661833
 11/25  09:00:00,180.744323924,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,272.54451492,266.68701492,5.8375,0.02
 11/25  10:00:00,198.457120887,26.2535602282,0.041914727358,0.0,41.9242800987,36.8599292233,234.432033016,223.927418917,9.34,1.16461409905
 11/25  11:00:00,224.134348853,26.2535602282,0.0504464851186,0.0,62.886420148,41.4019203762,204.41259005,192.74030032,10.5075,1.16478972942
 11/25  12:00:00,254.727246294,26.2535602282,0.109832284592,0.0,62.886420148,41.4019203762,181.736043276,170.063444168,10.5075,1.16509910752
 11/25  13:00:00,234.447369924,26.2535602282,0.318007728467,0.0,62.886420148,41.4019203762,165.793017885,154.12056096,10.5075,1.16495692472
 11/25  14:00:00,233.016582551,26.2535602282,0.510073218593,0.0,62.886420148,41.4019203762,151.734038341,140.061534324,10.5075,1.16500401748
 11/25  15:00:00,230.624672703,26.2535602282,0.678665909062,0.0,62.886420148,41.4019203762,140.156430589,128.483940136,10.5075,1.16499045249
 11/25  16:00:00,227.785123833,26.2535602282,0.771436890443,0.0,62.886420148,41.4019203762,134.156630752,122.484266875,10.5075,1.16486387629
 11/25  17:00:00,226.558251038,26.2535602282,0.704664768385,0.0,62.886420148,41.4019203762,139.749408347,129.221908347,10.5075,0.02
 11/25  18:00:00,235.764077065,26.2535602282,0.521739078451,0.0,62.886420148,41.4019203762,159.432861789,147.760455873,10.5075,1.16490591567
 11/25  19:00:00,223.64425176,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,186.750391966,177.412968952,8.1725,1.16492301414
 11/25  20:00:00,177.997764652,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,200.822655363,193.82039153,5.8375,1.16476383303
 11/25  21:00:00,167.554236378,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,212.041219183,206.183719183,5.8375,0.02
 11/25  22:00:00,124.317840885,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,192.636007446,187.968941605,3.5025,1.16456584123
 11/25  23:00:00,80.2286569668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,115.049654272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557126453,0.0,1.75125,1.16432126453
 11/26  01:00:00,83.9020413332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,77.0794889532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,76.6959181882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550868874,0.0,1.75125,1.16425868874
 11/26  04:00:00,76.6052034311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,83.3407954255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,83.2373353717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550157358,0.0,1.75125,1.16425157358
 11/26  07:00:00,123.170836369,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,341.978069285,338.455569285,3.5025,0.02
 11/26  08:00:00,121.491280444,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,306.667442204,303.144942204,3.5025,0.02
 11/26  09:00:00,157.971544311,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,262.630609762,257.963747718,3.5025,1.16436204436
 11/26  10:00:00,132.307012581,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,240.34199382,236.81949382,3.5025,0.02
 11/26  11:00:00,170.218039496,26.2535602282,0.0184891569044,0.0,27.9495200658,27.7759469175,193.731133527,185.561466263,7.005,1.16466726375
 11/26  12:00:00,205.569220406,26.2535602282,0.0468283314805,0.0,27.9495200658,27.7759469175,162.459866333,155.434866333,7.005,0.02
 11/26  13:00:00,221.616727854,26.2535602282,0.172194515793,0.0,41.9242800987,36.8599292233,119.780479504,109.275675923,9.34,1.16480358086
 11/26  14:00:00,229.329612095,26.2535602282,0.727890757283,0.0,41.9242800987,36.8599292233,75.4524474892,64.9477977472,9.34,1.16464974194
 11/26  15:00:00,235.228509753,26.2535602282,1.64048637224,0.0,41.9242800987,36.8599292233,39.1119161336,28.6072517766,9.34,1.16466435706
 11/26  16:00:00,240.635307768,26.2535602282,2.7206462313,0.0,41.9242800987,36.8599292233,12.4889974903,3.12899749027,9.34,0.02
 11/26  17:00:00,246.772942656,26.2535602282,3.40652107919,0.0,41.9242800987,36.8599292233,10.5047669001,0.0,9.34,1.16476690015
 11/26  18:00:00,226.674622497,26.2535602282,1.93907275963,0.0,27.9495200658,27.7759469175,13.7607986339,5.59118289251,7.005,1.16461574134
 11/26  19:00:00,229.521818023,26.2535602282,0.665512671462,0.0,13.9747600329,18.6919646116,37.6799914742,32.9899914742,4.67,0.02
 11/26  20:00:00,206.550241355,26.2535602282,0.390985399692,0.0,13.9747600329,18.6919646116,62.4295301319,56.5949798516,4.67,1.16455028033
 11/26  21:00:00,181.593444936,26.2535602282,0.239839497924,0.0,13.9747600329,18.6919646116,81.1789616786,76.4889616786,4.67,0.02
 11/26  22:00:00,155.265594773,26.2535602282,0.0561214982462,0.0,13.9747600329,18.6919646116,61.4113936061,55.5769689296,4.67,1.16442467647
 11/26  23:00:00,92.8178011389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,125.853063749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,98.1434690637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922096826,0.0,2.335,1.16422096826
 11/27  02:00:00,89.4064789605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,87.3135748241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,85.6121304265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922673001,0.0,2.335,1.16422673001
 11/27  05:00:00,90.3943341775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,88.1780457903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,138.176325462,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,198.189152839,193.499152839,4.67,0.02
 11/27  08:00:00,133.231290368,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,209.021951492,203.187557277,4.67,1.16439421473
 11/27  09:00:00,209.396609907,26.2535602282,0.068045243398,0.0,34.9369000822,32.3179380704,187.499561158,179.307061158,8.1725,0.02
 11/27  10:00:00,233.449292878,26.2535602282,0.235480121497,0.0,62.886420148,41.4019203762,168.117314036,156.445105983,10.5075,1.16470805363
 11/27  11:00:00,224.048179315,26.2535602282,0.368091257449,0.0,62.886420148,41.4019203762,162.436726496,150.76436727,10.5075,1.16485922547
 11/27  12:00:00,254.316276848,26.2535602282,0.512096037825,0.0,62.886420148,41.4019203762,149.48326351,137.81072941,10.5075,1.16503409954
 11/27  13:00:00,233.971757877,26.2535602282,0.742322005471,0.0,62.886420148,41.4019203762,135.891083581,124.218430217,10.5075,1.16515336409
 11/27  14:00:00,231.978429184,26.2535602282,0.871564531565,0.0,62.886420148,41.4019203762,131.901569268,120.228873461,10.5075,1.16519580733
 11/27  15:00:00,227.915509812,26.2535602282,0.90992261937,0.0,62.886420148,41.4019203762,134.309999986,122.637506423,10.5075,1.16499356339
 11/27  16:00:00,224.32035707,26.2535602282,0.950479562592,0.0,62.886420148,41.4019203762,138.472683279,126.800390305,10.5075,1.16479297393
 11/27  17:00:00,224.067294175,26.2535602282,0.91788935084,0.0,62.886420148,41.4019203762,150.811313376,139.138948385,10.5075,1.16486499053
 11/27  18:00:00,233.814557849,26.2535602282,0.803197835456,0.0,62.886420148,41.4019203762,168.517467664,157.989967664,10.5075,0.02
 11/27  19:00:00,235.740599887,26.2535602282,0.375062683593,0.0,41.9242800987,36.8599292233,189.514779538,179.00990855,9.34,1.16487098743
 11/27  20:00:00,219.480935453,26.2535602282,0.237816997333,0.0,41.9242800987,36.8599292233,200.822923172,190.318214684,9.34,1.16470848805
 11/27  21:00:00,194.508793911,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,204.325239462,194.988025863,8.1725,1.16471359849
 11/27  22:00:00,137.436494453,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,177.029772765,172.339772765,4.67,0.02
 11/27  23:00:00,81.34528119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938215562,0.0,2.335,1.16438215562
 11/27  24:00:00,116.428161143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,86.4720754707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,80.3099282534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,80.247822241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925362343,0.0,2.335,1.16425362343
 11/28  04:00:00,80.229258973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,102.795563141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,102.904051635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992302874,0.0,2.335,1.1642302874
 11/28  07:00:00,154.223407593,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,245.108527577,240.418527577,4.67,0.02
 11/28  08:00:00,142.094511065,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,245.275962994,240.585962994,4.67,0.02
 11/28  09:00:00,209.580743167,26.2535602282,0.0633130114641,0.0,34.9369000822,32.3179380704,210.824658746,201.487615715,8.1725,1.16454303066
 11/28  10:00:00,234.886730496,26.2535602282,0.227897160408,0.0,62.886420148,41.4019203762,163.738254829,152.066147992,10.5075,1.1646068372
 11/28  11:00:00,228.747007449,26.2535602282,0.679547479958,0.0,62.886420148,41.4019203762,130.249414019,119.721914019,10.5075,0.02
 11/28  12:00:00,262.037766669,26.2535602282,1.17674432462,0.0,62.886420148,41.4019203762,99.6098196115,87.9373304109,10.5075,1.16498920065
 11/28  13:00:00,244.558121715,26.2535602282,1.7549754137,0.0,62.886420148,41.4019203762,80.6962394907,69.0236598924,10.5075,1.16507959823
 11/28  14:00:00,243.122071825,26.2535602282,2.17877966663,0.0,62.886420148,41.4019203762,69.8916384492,58.2190079305,10.5075,1.16513051867
 11/28  15:00:00,240.196597579,26.2535602282,2.71155828543,0.0,62.886420148,41.4019203762,55.6854530055,44.012953926,10.5075,1.1649990795
 11/28  16:00:00,237.281838139,26.2535602282,3.18658018838,0.0,62.886420148,41.4019203762,45.0334507297,33.3611193949,10.5075,1.16483133484
 11/28  17:00:00,235.328480793,26.2535602282,3.03323903841,0.0,62.886420148,41.4019203762,57.0164458763,45.3440467957,10.5075,1.16489908056
 11/28  18:00:00,243.208062905,26.2535602282,2.71581613989,0.0,62.886420148,41.4019203762,75.3983749549,63.7258893465,10.5075,1.16498560836
 11/28  19:00:00,242.700588628,26.2535602282,1.70323485521,0.0,41.9242800987,36.8599292233,97.3155940582,86.810845479,9.34,1.16474857927
 11/28  20:00:00,217.852685382,26.2535602282,1.19914045978,0.0,41.9242800987,36.8599292233,116.37944223,107.01944223,9.34,0.02
 11/28  21:00:00,191.346378765,26.2535602282,0.774739736725,0.0,34.9369000822,32.3179380704,132.924353008,123.587174208,8.1725,1.16467880058
 11/28  22:00:00,134.154513574,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,118.235747049,112.401163433,4.67,1.1645836157
 11/28  23:00:00,82.5834751494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,117.202584991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,87.4902038053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920626224,0.0,2.335,1.16420626224
 11/29  02:00:00,80.5383330851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,79.983895167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,79.7219493263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921313624,0.0,2.335,1.16421313624
 11/29  05:00:00,86.1723010346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,85.5391582294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,136.410833568,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,302.356848409,297.666848409,4.67,0.02
 11/29  08:00:00,131.879740851,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,294.013451388,288.179033499,4.67,1.16441788896
 11/29  09:00:00,208.571222657,26.2535602282,0.0166033551898,0.0,34.9369000822,32.3179380704,240.43862392,232.24612392,8.1725,0.02
 11/29  10:00:00,233.562685642,26.2535602282,0.0972733950919,0.0,62.886420148,41.4019203762,194.532119473,182.859880957,10.5075,1.16473851623
 11/29  11:00:00,224.183714253,26.2535602282,0.244113478337,0.0,62.886420148,41.4019203762,167.153897884,155.481605053,10.5075,1.1647928313
 11/29  12:00:00,255.742696598,26.2535602282,0.722418731593,0.0,62.886420148,41.4019203762,135.944367196,124.271894316,10.5075,1.16497288008
 11/29  13:00:00,237.306502564,26.2535602282,1.10690972442,0.0,62.886420148,41.4019203762,111.87047364,100.197876851,10.5075,1.16509678846
 11/29  14:00:00,237.308044136,26.2535602282,1.66058733524,0.0,62.886420148,41.4019203762,92.3873054224,80.7146618664,10.5075,1.16514355602
 11/29  15:00:00,235.342526226,26.2535602282,2.28767207331,0.0,62.886420148,41.4019203762,74.4080418688,62.73559765,10.5075,1.16494421881
 11/29  16:00:00,232.639038437,26.2535602282,2.75729844595,0.0,62.886420148,41.4019203762,63.3684358605,51.695996058,10.5075,1.16493980254
 11/29  17:00:00,231.78109262,26.2535602282,2.78716039668,0.0,62.886420148,41.4019203762,71.1144126371,59.4420901872,10.5075,1.16482244997
 11/29  18:00:00,239.320376812,26.2535602282,2.40809995134,0.0,62.886420148,41.4019203762,91.3809818168,80.8534818168,10.5075,0.02
 11/29  19:00:00,238.651057331,26.2535602282,1.32883710442,0.0,41.9242800987,36.8599292233,118.765972747,108.261140585,9.34,1.16483216142
 11/29  20:00:00,221.897956635,26.2535602282,1.00547184508,0.0,41.9242800987,36.8599292233,140.656184627,130.151512191,9.34,1.16467243575
 11/29  21:00:00,196.396116978,26.2535602282,0.580328499497,0.0,34.9369000822,32.3179380704,157.611551843,148.274370802,8.1725,1.16468104004
 11/29  22:00:00,139.145986718,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,143.051202534,138.361202534,4.67,0.02
 11/29  23:00:00,84.1827567872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935056591,0.0,2.335,1.16435056591
 11/29  24:00:00,118.989996501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,89.1414284892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,81.8604164455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,80.9940398397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922285155,0.0,2.335,1.16422285155
 11/30  04:00:00,80.2663375828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,86.431142506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,85.7259814065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992005276,0.0,2.335,1.1642005276
 11/30  07:00:00,136.526975593,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,313.691960343,309.001960343,4.67,0.02
 11/30  08:00:00,132.761329973,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,296.24488569,291.55488569,4.67,0.02
 11/30  09:00:00,210.322535901,26.2535602282,0.0168416073387,0.0,34.9369000822,32.3179380704,236.630563658,227.293547407,8.1725,1.16451625138
 11/30  10:00:00,237.141521866,26.2535602282,0.214986457514,0.0,62.886420148,41.4019203762,171.391297561,160.863797561,10.5075,0.02
 11/30  11:00:00,231.959945806,26.2535602282,0.823016287121,0.0,62.886420148,41.4019203762,127.584476452,115.912085089,10.5075,1.16489136341
 11/30  12:00:00,269.653994435,26.2535602282,1.76478896127,0.0,62.886420148,41.4019203762,82.3264285376,70.6539560794,10.5075,1.1649724582
 11/30  13:00:00,258.712308616,26.2535602282,2.5777105581,0.0,62.886420148,41.4019203762,52.1337059272,40.4611386361,10.5075,1.16506729117
 11/30  14:00:00,264.018253845,26.2535602282,3.3573588532,0.0,62.886420148,41.4019203762,26.2016296729,14.52900722,10.5075,1.16512245291
 11/30  15:00:00,264.059144671,26.2535602282,4.11148376334,0.0,62.886420148,41.4019203762,12.878243876,1.20574963764,10.5075,1.16499423832
 11/30  16:00:00,261.580687409,26.2535602282,4.64088920394,0.0,62.886420148,41.4019203762,11.6723295037,0.0,10.5075,1.16482950369
 11/30  17:00:00,261.231640097,26.2535602282,4.60592279434,0.0,62.886420148,41.4019203762,11.672401286,0.0,10.5075,1.16490128597
 11/30  18:00:00,270.921896154,26.2535602282,4.25113967207,0.0,62.886420148,41.4019203762,17.1066726773,5.43418071516,10.5075,1.16499196212
 11/30  19:00:00,270.968501594,26.2535602282,3.34417998643,0.0,41.9242800987,36.8599292233,28.9605699672,18.4558124231,9.34,1.16475754413
 11/30  20:00:00,258.507828642,26.2535602282,2.73481570958,0.0,41.9242800987,36.8599292233,47.0091184383,37.6491184383,9.34,0.02
 11/30  21:00:00,227.295617128,26.2535602282,1.69752975748,0.0,34.9369000822,32.3179380704,69.2520195439,59.9148287676,8.1725,1.16469077626
 11/30  22:00:00,162.863438707,26.2535602282,0.591927144819,0.0,13.9747600329,18.6919646116,43.9638146087,38.1293411336,4.67,1.16447347511
 11/30  23:00:00,107.674939523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,140.230934533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,114.274626273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922107487,0.0,2.335,1.16422107487
 12/01  02:00:00,105.922854201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,105.646709915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,105.468258605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922906294,0.0,2.335,1.16422906294
 12/01  05:00:00,129.555453586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,129.500037017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,180.818717045,26.2535602282,0.00616759142929,0.0,13.9747600329,18.6919646116,128.358794239,123.668794239,4.67,0.02
 12/01  08:00:00,178.482930973,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,143.20378183,137.369345907,4.67,1.16443592303
 12/01  09:00:00,240.710880145,26.2535602282,0.43811397498,0.0,34.9369000822,32.3179380704,124.921714225,116.729214225,8.1725,0.02
 12/01  10:00:00,271.66440158,26.2535602282,1.31165622907,0.0,62.886420148,41.4019203762,97.4358153206,85.7636308157,10.5075,1.16468450489
 12/01  11:00:00,268.579740313,26.2535602282,1.88488506061,0.0,62.886420148,41.4019203762,77.2135246635,65.5412054222,10.5075,1.16481924129
 12/01  12:00:00,289.227697182,26.2535602282,1.83291043874,0.0,62.886420148,41.4019203762,78.9935760043,67.3210719399,10.5075,1.16500406446
 12/01  13:00:00,267.512800066,26.2535602282,1.6526040359,0.0,62.886420148,41.4019203762,89.4729228969,77.8002903569,10.5075,1.16513253997
 12/01  14:00:00,257.61276914,26.2535602282,1.79696418182,0.0,62.886420148,41.4019203762,92.0820190912,80.4093356732,10.5075,1.16518341802
 12/01  15:00:00,247.315787472,26.2535602282,1.93006978902,0.0,62.886420148,41.4019203762,92.913232254,81.2407454087,10.5075,1.16498684528
 12/01  16:00:00,239.539504761,26.2535602282,1.94349391489,0.0,62.886420148,41.4019203762,97.0506354922,85.378343597,10.5075,1.16479189521
 12/01  17:00:00,236.075591292,26.2535602282,1.75674494868,0.0,62.886420148,41.4019203762,108.603583247,96.9312112034,10.5075,1.1648720438
 12/01  18:00:00,244.802714249,26.2535602282,1.63585699121,0.0,62.886420148,41.4019203762,115.810765144,105.283265144,10.5075,0.02
 12/01  19:00:00,246.304319076,26.2535602282,1.01758635108,0.0,41.9242800987,36.8599292233,123.479946936,112.975061461,9.34,1.16488547463
 12/01  20:00:00,223.203233238,26.2535602282,0.918654896833,0.0,41.9242800987,36.8599292233,131.574314143,121.069585615,9.34,1.16472852733
 12/01  21:00:00,193.659350399,26.2535602282,0.437044938881,0.0,34.9369000822,32.3179380704,155.169033572,145.831793119,8.1725,1.16474045269
 12/01  22:00:00,135.191537353,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,139.014390855,134.324390855,4.67,0.02
 12/01  23:00:00,83.927464033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941099876,0.0,2.335,1.16441099876
 12/01  24:00:00,118.429585672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,85.3290545789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,78.8882385567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560598863,0.0,1.75125,1.16435598863
 12/02  03:00:00,78.6534912602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,78.645831986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,84.7950671236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551836735,0.0,1.75125,1.16426836735
 12/02  06:00:00,83.7178552593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,122.629555871,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,322.817077858,319.294577858,3.5025,0.02
 12/02  08:00:00,121.413267345,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,312.718904259,308.05197668,3.5025,1.16442757884
 12/02  09:00:00,181.236483933,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,266.29616333,260.43866333,5.8375,0.02
 12/02  10:00:00,199.56499691,26.2535602282,0.0835121906931,0.0,41.9242800987,36.8599292233,210.283035185,199.778409296,9.34,1.16462588911
 12/02  11:00:00,226.79915513,26.2535602282,0.224136241289,0.0,62.886420148,41.4019203762,166.123426798,154.451177212,10.5075,1.16474958677
 12/02  12:00:00,259.674971979,26.2535602282,0.737236630333,0.0,62.886420148,41.4019203762,134.972779544,123.300201474,10.5075,1.16507807047
 12/02  13:00:00,241.468345279,26.2535602282,1.12095078013,0.0,62.886420148,41.4019203762,122.090761052,110.418074495,10.5075,1.16518655759
