Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  14:00:00,239.225402626,26.2535602282,1.40762374247,0.0,62.886420148,41.4019203762,118.157418591,106.484908707,10.5075,1.16500988425
 12/02  15:00:00,236.155104914,26.2535602282,1.75127603381,0.0,62.886420148,41.4019203762,108.001669682,96.3291606486,10.5075,1.16500903303
 12/02  16:00:00,232.619986166,26.2535602282,1.9310989457,0.0,62.886420148,41.4019203762,103.566979708,91.8945858152,10.5075,1.16489389239
 12/02  17:00:00,231.180500256,26.2535602282,1.82953585913,0.0,62.886420148,41.4019203762,108.693825515,98.1663255149,10.5075,0.02
 12/02  18:00:00,238.912354548,26.2535602282,1.46806283279,0.0,62.886420148,41.4019203762,126.353617384,114.681167615,10.5075,1.16494976807
 12/02  19:00:00,224.534949859,26.2535602282,0.407256493412,0.0,34.9369000822,32.3179380704,158.65711016,149.319723261,8.1725,1.16488689855
 12/02  20:00:00,177.505561486,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,179.815162426,172.812997556,5.8375,1.16466486947
 12/02  21:00:00,167.258567796,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,190.487402886,183.485347124,5.8375,1.16455576188
 12/02  22:00:00,124.318115304,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,164.888485749,161.365985749,3.5025,0.02
 12/02  23:00:00,79.5115762677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,114.535103363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565223315,0.0,1.75125,1.16440223315
 12/03  01:00:00,83.9329816777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,77.7197598817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551991233,0.0,1.75125,1.16426991233
 12/03  03:00:00,77.4126637348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,77.3109686616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,83.5527855188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,83.0289671901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552061516,0.0,1.75125,1.16427061516
 12/03  07:00:00,123.017943396,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,328.552563773,325.030063773,3.5025,0.02
 12/03  08:00:00,123.216474133,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,299.415113756,295.892613756,3.5025,0.02
 12/03  09:00:00,157.532367652,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,250.87496206,246.208092284,3.5025,1.1643697758
 12/03  10:00:00,134.280771432,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,219.717401023,216.194901023,3.5025,0.02
 12/03  11:00:00,175.420782745,26.2535602282,0.0938363626718,0.0,27.9495200658,27.7759469175,172.116831214,163.947194942,7.005,1.16463627127
 12/03  12:00:00,211.995191263,26.2535602282,0.049936640709,0.0,27.9495200658,27.7759469175,142.867663476,134.698028037,7.005,1.16463543898
 12/03  13:00:00,226.586864191,26.2535602282,0.342461375957,0.0,41.9242800987,36.8599292233,120.005818957,110.645818957,9.34,0.02
 12/03  14:00:00,228.975479322,26.2535602282,0.651180128071,0.0,41.9242800987,36.8599292233,107.916605799,97.4118194697,9.34,1.16478632902
 12/03  15:00:00,228.291067532,26.2535602282,0.851816887791,0.0,41.9242800987,36.8599292233,94.3240655303,83.8194127688,9.34,1.16465276146
 12/03  16:00:00,227.59645726,26.2535602282,0.967111732755,0.0,41.9242800987,36.8599292233,86.1040906263,76.7440906263,9.34,0.02
 12/03  17:00:00,229.461028646,26.2535602282,1.1464639101,0.0,41.9242800987,36.8599292233,83.1349996808,72.6302401404,9.34,1.16475954037
 12/03  18:00:00,210.310446137,26.2535602282,0.429085759957,0.0,27.9495200658,27.7759469175,97.8865683753,89.7169405046,7.005,1.16462787066
 12/03  19:00:00,217.355347841,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,105.3875672,100.6975672,4.67,0.02
 12/03  20:00:00,202.318891015,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,112.893794137,107.059200029,4.67,1.16459410812
 12/03  21:00:00,190.12991901,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,118.560112988,112.725634288,4.67,1.1644786999
 12/03  22:00:00,169.911485312,26.2535602282,0.0182557452995,0.0,13.9747600329,18.6919646116,78.2351278919,73.5451278919,4.67,0.02
 12/03  23:00:00,112.362734915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,143.856321966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548489468,0.0,1.75125,1.16423489468
 12/04  01:00:00,119.651395504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,109.415949155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,106.890335809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924329128,0.0,2.335,1.16424329128
 12/04  04:00:00,105.489541568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,110.971084981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,109.098754149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,156.557920063,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,186.292804838,180.458591517,4.67,1.1642133212
 12/04  08:00:00,154.88017486,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,236.258179331,231.568179331,4.67,0.02
 12/04  09:00:00,218.254530096,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,235.547798021,226.21083066,8.1725,1.164467361
 12/04  10:00:00,240.732764128,26.2535602282,0.0794987286984,0.0,62.886420148,41.4019203762,207.079561199,196.552061199,10.5075,0.02
 12/04  11:00:00,230.027098482,26.2535602282,0.0377258316779,0.0,62.886420148,41.4019203762,195.970281905,184.298054346,10.5075,1.16472755985
 12/04  12:00:00,260.720671708,26.2535602282,0.150908592506,0.0,62.886420148,41.4019203762,180.312015542,168.639464564,10.5075,1.16505097809
 12/04  13:00:00,242.240718767,26.2535602282,0.309335275212,0.0,62.886420148,41.4019203762,169.564455576,157.891785355,10.5075,1.16517022131
 12/04  14:00:00,241.2523292,26.2535602282,0.492560563097,0.0,62.886420148,41.4019203762,153.938052228,142.265321948,10.5075,1.16523028057
 12/04  15:00:00,238.610229106,26.2535602282,0.661825222867,0.0,62.886420148,41.4019203762,135.461171911,123.788810082,10.5075,1.16486182894
 12/04  16:00:00,235.400524673,26.2535602282,0.731879118507,0.0,62.886420148,41.4019203762,134.743714364,123.071316149,10.5075,1.16489821581
 12/04  17:00:00,234.969518936,26.2535602282,0.755151286821,0.0,62.886420148,41.4019203762,137.302132308,125.629651308,10.5075,1.1649810002
 12/04  18:00:00,245.245569318,26.2535602282,0.713415283636,0.0,62.886420148,41.4019203762,147.59901743,135.926636299,10.5075,1.16488113042
 12/04  19:00:00,246.757281839,26.2535602282,0.418663795929,0.0,41.9242800987,36.8599292233,157.79472462,147.2898869,9.34,1.16483772
 12/04  20:00:00,232.627572219,26.2535602282,0.340157975151,0.0,41.9242800987,36.8599292233,163.974695872,154.614695872,9.34,0.02
 12/04  21:00:00,206.166308346,26.2535602282,0.0877241371205,0.0,34.9369000822,32.3179380704,170.77304207,161.435794054,8.1725,1.16474801657
 12/04  22:00:00,147.6404533,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,139.271778755,133.437275891,4.67,1.16450286392
 12/04  23:00:00,92.2894008169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,126.38705948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,96.897474678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925531373,0.0,2.335,1.16425531373
 12/05  02:00:00,89.7834981118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,88.6970089977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,87.171167273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,108.200070413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920076339,0.0,2.335,1.16420076339
 12/05  06:00:00,107.197548152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,159.248990352,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,265.824547701,261.134547701,4.67,0.02
 12/05  08:00:00,154.733693651,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,251.404165358,245.569717757,4.67,1.164447601
 12/05  09:00:00,218.758124306,26.2535602282,0.0370416261606,0.0,34.9369000822,32.3179380704,210.043744238,201.851244238,8.1725,0.02
 12/05  10:00:00,245.926313575,26.2535602282,0.0911004326641,0.0,62.886420148,41.4019203762,169.094930027,157.422748233,10.5075,1.16468179387
 12/05  11:00:00,235.7373558,26.2535602282,0.246457379062,0.0,62.886420148,41.4019203762,156.512555835,144.840308425,10.5075,1.16474741028
 12/05  12:00:00,263.833445395,26.2535602282,0.497768714049,0.0,62.886420148,41.4019203762,152.998863714,141.326188305,10.5075,1.16517540884
 12/05  13:00:00,243.52435886,26.2535602282,0.67666075619,0.0,62.886420148,41.4019203762,148.911101367,137.238522526,10.5075,1.16507884194
 12/05  14:00:00,241.713032943,26.2535602282,0.783841505172,0.0,62.886420148,41.4019203762,144.411146466,132.738508677,10.5075,1.16513778886
 12/05  15:00:00,237.979591266,26.2535602282,0.855636644018,0.0,62.886420148,41.4019203762,141.005273132,129.332826454,10.5075,1.16494667831
 12/05  16:00:00,234.942537374,26.2535602282,0.922976696578,0.0,62.886420148,41.4019203762,136.789141496,125.116688706,10.5075,1.16495279063
 12/05  17:00:00,235.654203966,26.2535602282,0.935292030376,0.0,62.886420148,41.4019203762,137.333442907,125.661098019,10.5075,1.1648448884
 12/05  18:00:00,246.089261354,26.2535602282,0.914503400199,0.0,62.886420148,41.4019203762,140.226616004,129.699116004,10.5075,0.02
 12/05  19:00:00,247.978731039,26.2535602282,0.648033676273,0.0,41.9242800987,36.8599292233,147.265946993,136.761081619,9.34,1.16486537423
 12/05  20:00:00,227.257577518,26.2535602282,0.567791879012,0.0,41.9242800987,36.8599292233,153.808520539,143.303806833,9.34,1.16471370603
 12/05  21:00:00,201.763729519,26.2535602282,0.317236423244,0.0,34.9369000822,32.3179380704,157.919430965,148.582198794,8.1725,1.1647321709
 12/05  22:00:00,144.716445115,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,123.550777657,118.860777657,4.67,0.02
 12/05  23:00:00,95.2379946652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940459385,0.0,2.335,1.16440459385
 12/05  24:00:00,128.754453493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,99.5669435351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,92.0646237943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,91.3411416298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927851388,0.0,2.335,1.16427851388
 12/06  04:00:00,90.971540544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,97.3864708284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,97.1748204134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925882746,0.0,2.335,1.16425882746
 12/06  07:00:00,148.684742677,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,233.057188424,228.367188424,4.67,0.02
 12/06  08:00:00,152.812240754,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,221.898331582,217.208331582,4.67,0.02
 12/06  09:00:00,225.598115115,26.2535602282,0.0667221860795,0.0,34.9369000822,32.3179380704,193.779538184,184.442453244,8.1725,1.1645849404
 12/06  10:00:00,251.549544635,26.2535602282,0.14286643267,0.0,62.886420148,41.4019203762,168.123870063,156.451706269,10.5075,1.16466379413
 12/06  11:00:00,241.833446125,26.2535602282,0.297775440118,0.0,62.886420148,41.4019203762,160.681823913,150.154323913,10.5075,0.02
 12/06  12:00:00,268.865202076,26.2535602282,0.427375857112,0.0,62.886420148,41.4019203762,152.375613069,140.703044982,10.5075,1.16506808737
 12/06  13:00:00,247.785896653,26.2535602282,0.508839749743,0.0,62.886420148,41.4019203762,151.054132462,139.38145695,10.5075,1.16517551208
 12/06  14:00:00,243.3984234,26.2535602282,0.574899160928,0.0,62.886420148,41.4019203762,150.431535501,137.613725411,10.5075,2.31031009043
 12/06  15:00:00,238.136864563,26.2535602282,0.623190088019,0.0,62.886420148,41.4019203762,144.561761404,134.034261404,10.5075,0.02
 12/06  16:00:00,233.55670276,26.2535602282,0.693313346571,0.0,62.886420148,41.4019203762,136.812388456,125.139920812,10.5075,1.1649676442
 12/06  17:00:00,232.756038103,26.2535602282,0.733522641221,0.0,62.886420148,41.4019203762,138.460911376,126.788559832,10.5075,1.16485154386
 12/06  18:00:00,242.127343279,26.2535602282,0.537974415269,0.0,62.886420148,41.4019203762,162.496435025,150.823984056,10.5075,1.16495096868
 12/06  19:00:00,242.997347094,26.2535602282,0.0879778991095,0.0,41.9242800987,36.8599292233,184.923681733,174.418941577,9.34,1.1647401565
 12/06  20:00:00,227.193346257,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,207.4373778,196.932652853,9.34,1.16472494729
 12/06  21:00:00,201.725854321,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,218.824084233,210.631584233,8.1725,0.02
 12/06  22:00:00,143.957570969,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,187.916005399,182.081473249,4.67,1.16453215063
 12/06  23:00:00,88.2624042267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,122.330133906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925672995,0.0,2.335,1.16425672995
 12/07  01:00:00,91.0319385354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,83.915206511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,83.0385856775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,82.2931632241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922415106,0.0,2.335,1.16422415106
 12/07  05:00:00,87.8578134489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,86.3851056454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,136.586808508,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,383.894572875,378.060363209,4.67,1.16420966592
 12/07  08:00:00,136.012779584,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,358.042635683,353.352635683,4.67,0.02
 12/07  09:00:00,209.176506681,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,304.206256973,294.869226919,8.1725,1.16453005424
 12/07  10:00:00,236.565228758,26.2535602282,0.0569216975383,0.0,62.886420148,41.4019203762,231.667233415,221.139733415,10.5075,0.02
 12/07  11:00:00,229.470128714,26.2535602282,0.0408931561549,0.0,62.886420148,41.4019203762,181.078011242,169.405654639,10.5075,1.16485660306
 12/07  12:00:00,263.318969317,26.2535602282,0.569298873385,0.0,62.886420148,41.4019203762,132.977542675,121.305040924,10.5075,1.16500175036
 12/07  13:00:00,247.571296473,26.2535602282,1.30979218268,0.0,62.886420148,41.4019203762,99.7244972237,88.0518700041,10.5075,1.16512721959
 12/07  14:00:00,247.15394123,26.2535602282,2.1521302062,0.0,62.886420148,41.4019203762,78.5863798222,66.9136866545,10.5075,1.16519316776
 12/07  15:00:00,242.123681056,26.2535602282,2.64307931809,0.0,62.886420148,41.4019203762,67.7247830178,56.0522429819,10.5075,1.16504003585
 12/07  16:00:00,237.7384037,26.2535602282,3.04741745629,0.0,62.886420148,41.4019203762,59.1451920654,47.4728229499,10.5075,1.16486911552
 12/07  17:00:00,238.714897575,26.2535602282,3.29033790006,0.0,62.886420148,41.4019203762,58.1013095873,46.4288520442,10.5075,1.16495754309
 12/07  18:00:00,249.480436427,26.2535602282,3.373648234,0.0,62.886420148,41.4019203762,64.3537346549,52.6813723302,10.5075,1.16486232467
 12/07  19:00:00,245.199568862,26.2535602282,1.64487033271,0.0,41.9242800987,36.8599292233,108.531932677,98.0271091379,9.34,1.16482353931
 12/07  20:00:00,227.216477027,26.2535602282,0.92724937431,0.0,41.9242800987,36.8599292233,143.160812079,133.800812079,9.34,0.02
 12/07  21:00:00,202.326019897,26.2535602282,0.536679476637,0.0,34.9369000822,32.3179380704,158.94871445,149.611476651,8.1725,1.16473779829
 12/07  22:00:00,143.850348873,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,132.453613216,126.619117839,4.67,1.16449537734
 12/07  23:00:00,88.1285514578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,122.273778715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,92.3745098806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924828728,0.0,2.335,1.16424828728
 12/08  02:00:00,85.0793077494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,84.2556912469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,83.5759956652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,105.392088232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925982015,0.0,2.335,1.16425982015
 12/08  06:00:00,104.901562778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,155.512490969,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,302.790507035,298.100507035,4.67,0.02
 12/08  08:00:00,148.616464641,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,294.649478483,288.815033231,4.67,1.1644452522
 12/08  09:00:00,213.562727347,26.2535602282,0.0223454512272,0.0,34.9369000822,32.3179380704,232.344451349,224.151951349,8.1725,0.02
 12/08  10:00:00,243.493194871,26.2535602282,0.262928448379,0.0,62.886420148,41.4019203762,163.51872573,151.846540427,10.5075,1.16468530265
 12/08  11:00:00,238.25594407,26.2535602282,0.742398714193,0.0,62.886420148,41.4019203762,130.845340436,119.173084154,10.5075,1.16475628212
 12/08  12:00:00,269.931685457,26.2535602282,1.1737563793,0.0,62.886420148,41.4019203762,105.662181843,93.9897245381,10.5075,1.16495730516
 12/08  13:00:00,252.963157623,26.2535602282,1.61145840159,0.0,62.886420148,41.4019203762,90.6924839718,79.0198831067,10.5075,1.16510086515
 12/08  14:00:00,253.748887392,26.2535602282,2.27827270851,0.0,62.886420148,41.4019203762,68.910315545,57.2376499766,10.5075,1.16516556834
 12/08  15:00:00,252.727780382,26.2535602282,2.97103882777,0.0,62.886420148,41.4019203762,47.9821554677,36.3096771662,10.5075,1.16497830149
 12/08  16:00:00,249.504472218,26.2535602282,3.42518261491,0.0,62.886420148,41.4019203762,38.3115828084,26.639290214,10.5075,1.16479259441
 12/08  17:00:00,246.883787693,26.2535602282,3.10879318756,0.0,62.886420148,41.4019203762,54.8893208612,43.2169348017,10.5075,1.16488605951
 12/08  18:00:00,253.311513234,26.2535602282,2.42237644955,0.0,62.886420148,41.4019203762,86.8166291671,76.2891291671,10.5075,0.02
 12/08  19:00:00,249.772647994,26.2535602282,1.44125374667,0.0,41.9242800987,36.8599292233,112.269294314,101.764382658,9.34,1.16491165578
 12/08  20:00:00,227.559046455,26.2535602282,1.05939970601,0.0,41.9242800987,36.8599292233,135.852163353,125.347399564,9.34,1.16476378871
 12/08  21:00:00,201.620965395,26.2535602282,0.682268285335,0.0,34.9369000822,32.3179380704,149.844143115,140.507014635,8.1725,1.16462848018
 12/08  22:00:00,143.839965629,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,119.240181638,114.550181638,4.67,0.02
 12/08  23:00:00,92.8487134218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936697653,0.0,2.335,1.16436697653
 12/08  24:00:00,126.21259502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,94.7626654444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,88.0204301147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557684947,0.0,1.75125,1.16432684947
 12/09  03:00:00,88.2319194543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,88.6363820947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,94.6069659133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550593893,0.0,1.75125,1.16425593893
 12/09  06:00:00,93.8254775081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,132.580115945,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,222.148349898,218.625849898,3.5025,0.02
 12/09  08:00:00,134.244352369,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,218.622397469,213.955402275,3.5025,1.16449519403
 12/09  09:00:00,192.788404376,26.2535602282,0.0108315034968,0.0,20.9621400493,23.2339557645,186.430598947,180.573098947,5.8375,0.02
 12/09  10:00:00,216.008522791,26.2535602282,0.338883726098,0.0,41.9242800987,36.8599292233,148.190216566,137.685578875,9.34,1.16463769116
 12/09  11:00:00,243.080907687,26.2535602282,1.12994997503,0.0,62.886420148,41.4019203762,109.006456234,97.3341130519,10.5075,1.1648431823
 12/09  12:00:00,275.626667842,26.2535602282,1.90636326713,0.0,62.886420148,41.4019203762,77.4654032981,65.7929401144,10.5075,1.1649631837
 12/09  13:00:00,262.172213794,26.2535602282,2.59468453161,0.0,62.886420148,41.4019203762,51.1727226673,39.5001525133,10.5075,1.16507015399
 12/09  14:00:00,262.37640248,26.2535602282,3.16300675815,0.0,62.886420148,41.4019203762,33.3390832531,21.6664374224,10.5075,1.16514583062
 12/09  15:00:00,258.295668331,26.2535602282,3.64673961734,0.0,62.886420148,41.4019203762,22.6141463848,10.9416995297,10.5075,1.16494685509
 12/09  16:00:00,253.457689089,26.2535602282,4.0386344675,0.0,62.886420148,41.4019203762,18.6265372936,6.95419180508,10.5075,1.16484548855
 12/09  17:00:00,251.766752955,26.2535602282,4.33915228683,0.0,62.886420148,41.4019203762,20.338608273,8.66617355462,10.5075,1.16493471839
 12/09  18:00:00,258.780826062,26.2535602282,3.98440491027,0.0,62.886420148,41.4019203762,38.1328667917,26.4605625133,10.5075,1.16480427845
 12/09  19:00:00,239.011551316,26.2535602282,1.67818346486,0.0,34.9369000822,32.3179380704,83.4878695655,75.2953695655,8.1725,0.02
 12/09  20:00:00,192.825952368,26.2535602282,0.737130966138,0.0,20.9621400493,23.2339557645,103.850586746,96.8483135328,5.8375,1.16477321271
 12/09  21:00:00,182.336952483,26.2535602282,0.712543792579,0.0,20.9621400493,23.2339557645,103.911986374,96.909876537,5.8375,1.16460983679
 12/09  22:00:00,135.869287818,26.2535602282,0.0827755600052,0.0,6.98738001645,14.1499734587,75.4571466852,71.9346466852,3.5025,0.02
 12/09  23:00:00,90.5535257784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157025878,0.0,1.75125,1.1644525878
 12/09  24:00:00,123.060057849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,93.6860245635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,86.176146576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550503621,0.0,1.75125,1.16425503621
 12/10  03:00:00,84.9367451484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,83.583474278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,89.6045705969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551981558,0.0,1.75125,1.16426981558
 12/10  06:00:00,89.2209084754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,128.166416865,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,207.646882084,204.124382084,3.5025,0.02
 12/10  08:00:00,129.864749654,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,203.998883183,199.332081634,3.5025,1.16430154905
 12/10  09:00:00,164.163762372,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,170.918407223,167.395907223,3.5025,0.02
 12/10  10:00:00,141.754738184,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,153.595098458,148.92823854,3.5025,1.16435991876
 12/10  11:00:00,179.176666782,26.2535602282,0.228656619556,0.0,27.9495200658,27.7759469175,121.828277269,114.803277269,7.005,0.02
 12/10  12:00:00,210.756126097,26.2535602282,0.471916040408,0.0,27.9495200658,27.7759469175,103.687756997,95.5180316871,7.005,1.16472530943
 12/10  13:00:00,221.642906376,26.2535602282,1.32777550202,0.0,41.9242800987,36.8599292233,84.8196019102,74.3148972351,9.34,1.16470467507
 12/10  14:00:00,218.603209501,26.2535602282,1.6475890664,0.0,41.9242800987,36.8599292233,76.4264139477,67.0664139477,9.34,0.02
 12/10  15:00:00,213.999868386,26.2535602282,2.00710170264,0.0,41.9242800987,36.8599292233,66.3124473527,55.8076918762,9.34,1.16475547651
 12/10  16:00:00,208.613963321,26.2535602282,2.17167390197,0.0,41.9242800987,36.8599292233,64.7662328491,54.2615619607,9.34,1.16467088842
 12/10  17:00:00,206.243882205,26.2535602282,2.10428495301,0.0,41.9242800987,36.8599292233,71.7217816055,62.3617816055,9.34,0.02
 12/10  18:00:00,181.340576592,26.2535602282,0.609251311586,0.0,27.9495200658,27.7759469175,114.185949119,106.016196723,7.005,1.16475239626
 12/10  19:00:00,186.378385414,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,152.77787354,146.943284638,4.67,1.16458890247
 12/10  20:00:00,166.899103453,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,155.400525832,150.710525832,4.67,0.02
 12/10  21:00:00,159.069781288,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,157.247501029,151.412958368,4.67,1.16454266124
 12/10  22:00:00,145.848823822,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,120.203894931,115.513894931,4.67,0.02
 12/10  23:00:00,89.8703354185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558023576,0.0,1.75125,1.16433023576
 12/10  24:00:00,125.850769432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,100.596323731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,93.7067459833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921297243,0.0,2.335,1.16421297243
 12/11  03:00:00,95.3166503735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,97.2064203224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,106.943458605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,109.724136445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920195699,0.0,2.335,1.16420195699
 12/11  07:00:00,165.329623735,26.2535602282,0.0706339386495,0.0,13.9747600329,18.6919646116,120.205751564,115.515751564,4.67,0.02
 12/11  08:00:00,181.102996902,26.2535602282,0.0196535245661,0.0,13.9747600329,18.6919646116,110.559354507,105.869354507,4.67,0.02
 12/11  09:00:00,257.626604603,26.2535602282,0.751196841945,0.0,34.9369000822,32.3179380704,81.6896576647,72.3525755846,8.1725,1.16458208008
 12/11  10:00:00,289.783320586,26.2535602282,2.26162558681,0.0,62.886420148,41.4019203762,48.411879128,36.7396264446,10.5075,1.16475268335
 12/11  11:00:00,287.379230841,26.2535602282,3.03314971063,0.0,62.886420148,41.4019203762,33.5270632453,22.9995632453,10.5075,0.02
 12/11  12:00:00,307.269913068,26.2535602282,3.73676312292,0.0,62.886420148,41.4019203762,18.6625068166,5.84487543095,10.5075,2.31013138566
 12/11  13:00:00,278.603391616,26.2535602282,1.86142608087,0.0,62.886420148,41.4019203762,79.5590715302,67.8864434707,10.5075,1.16512805951
 12/11  14:00:00,256.017432988,26.2535602282,0.58984444395,0.0,62.886420148,41.4019203762,148.843196619,137.170501733,10.5075,1.165194886
 12/11  15:00:00,239.394533112,26.2535602282,0.387500533525,0.0,62.886420148,41.4019203762,180.105835952,168.43336029,10.5075,1.16497566128
 12/11  16:00:00,231.131550021,26.2535602282,0.435092724246,0.0,62.886420148,41.4019203762,180.84524054,170.31774054,10.5075,0.02
 12/11  17:00:00,228.150749583,26.2535602282,0.397612776039,0.0,62.886420148,41.4019203762,188.326143926,176.653651091,10.5075,1.16499283441
 12/11  18:00:00,234.998602824,26.2535602282,0.22503022114,0.0,62.886420148,41.4019203762,209.177251359,197.504854513,10.5075,1.16489684549
 12/11  19:00:00,235.073634012,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,231.159148305,220.654251759,9.34,1.16489654588
 12/11  20:00:00,217.594802654,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,250.196432577,239.691706412,9.34,1.16472616477
 12/11  21:00:00,193.461079084,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,265.226025449,257.033525449,8.1725,0.02
 12/11  22:00:00,136.479666587,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,247.950328354,242.115752792,4.67,1.16457556121
 12/11  23:00:00,79.6035246913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,115.04418703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927249585,0.0,2.335,1.16427249585
 12/12  01:00:00,83.5256952121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,77.7088220499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,77.4630622371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927870384,0.0,2.335,1.16427870384
 12/12  04:00:00,88.4207024183,10.9287752742,0.0,0.0,3.49369000822,9.08398230582,30.309581104,27.954581104,2.335,0.02
 12/12  05:00:00,111.09008542,11.0796881986,0.0,0.0,3.49369000822,9.08398230582,31.792047153,29.437047153,2.335,0.02
 12/12  06:00:00,107.74075452,7.7385889559,0.0,0.0,3.49369000822,9.08398230582,24.9649981509,22.6099981509,2.335,0.02
 12/12  07:00:00,151.872692198,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,460.432446994,454.598191851,4.67,1.16425514318
 12/12  08:00:00,143.298046627,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,435.015518624,430.325518624,4.67,0.02
 12/12  09:00:00,207.082494866,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,404.479468362,395.142380215,8.1725,1.16458814722
 12/12  10:00:00,231.065703883,26.2535602282,0.0,0.0,62.886420148,41.4019203762,370.018923079,359.491423079,10.5075,0.02
 12/12  11:00:00,221.296066947,26.2535602282,0.0,0.0,62.886420148,41.4019203762,355.752794252,344.080429595,10.5075,1.1648646569
 12/12  12:00:00,252.168459962,26.2535602282,0.0,0.0,62.886420148,41.4019203762,340.926594338,329.254124522,10.5075,1.1649698159
 12/12  13:00:00,230.698268242,26.2535602282,0.0,0.0,62.886420148,41.4019203762,329.325719879,317.65313104,10.5075,1.16508883927
 12/12  14:00:00,228.62203995,26.2535602282,0.0,0.0,62.886420148,41.4019203762,321.608495644,309.935828386,10.5075,1.16516725788
 12/12  15:00:00,224.798587273,26.2535602282,0.0,0.0,62.886420148,41.4019203762,318.287188315,306.614631532,10.5075,1.16505678291
 12/12  16:00:00,221.393787107,26.2535602282,0.0,0.0,62.886420148,41.4019203762,312.960004115,301.287595598,10.5075,1.16490851733
 12/12  17:00:00,221.452667753,26.2535602282,0.0,0.0,62.886420148,41.4019203762,313.577066332,301.904563918,10.5075,1.16500241321
 12/12  18:00:00,231.732569128,26.2535602282,0.0,0.0,62.886420148,41.4019203762,317.662408699,305.989997638,10.5075,1.16491106122
 12/12  19:00:00,234.54733165,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,334.390625095,323.88572918,9.34,1.16489591506
 12/12  20:00:00,211.9251168,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,340.278559039,329.773858488,9.34,1.16470055078
 12/12  21:00:00,187.378037335,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,348.892300447,340.699800447,8.1725,0.02
 12/12  22:00:00,131.848222766,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,325.520241073,319.685727441,4.67,1.16451363215
 12/12  23:00:00,79.5540230331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,114.986777092,0.226369386553,0.0,0.0,3.49369000822,9.08398230582,3.62546057679,0.126141664138,2.335,1.16431891265
 12/13  01:00:00,91.43219349,7.7385889559,0.0,0.0,3.49369000822,9.08398230582,20.7332983177,18.3782983177,2.335,0.02
 12/13  02:00:00,87.9737116902,10.0083480457,0.0,0.0,3.49369000822,9.08398230582,26.8662987731,24.5112987731,2.335,0.02
 12/13  03:00:00,93.3941296636,15.5828234283,0.0,0.0,3.49369000822,9.08398230582,45.6116015657,43.2566015657,2.335,0.02
 12/13  04:00:00,92.1543446104,14.2829955842,0.0,0.0,3.49369000822,9.08398230582,49.5357449694,46.0364911811,2.335,1.16425378835
 12/13  05:00:00,96.5170074073,12.0908112613,0.0,0.0,3.49369000822,9.08398230582,44.3865124296,42.0315124296,2.335,0.02
 12/13  06:00:00,99.4792403691,15.5828234283,0.0,0.0,3.49369000822,9.08398230582,61.4467199233,59.0917199233,2.335,0.02
 12/13  07:00:00,135.7133664,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,497.061203435,491.226940022,4.67,1.16426341316
 12/13  08:00:00,134.610493419,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,464.719737034,460.029737034,4.67,0.02
 12/13  09:00:00,207.303886404,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,414.513009233,405.175979547,8.1725,1.16452968581
 12/13  10:00:00,232.044771843,26.2535602282,0.0,0.0,62.886420148,41.4019203762,358.56865691,348.04115691,10.5075,0.02
 12/13  11:00:00,223.916480197,26.2535602282,0.0,0.0,62.886420148,41.4019203762,338.112216975,326.43984983,10.5075,1.16486714444
 12/13  12:00:00,255.794809892,26.2535602282,0.0,0.0,62.886420148,41.4019203762,298.520509602,286.847983288,10.5075,1.1650263136
 12/13  13:00:00,236.868667205,26.2535602282,0.0,0.0,62.886420148,41.4019203762,274.504987103,262.832323638,10.5075,1.16516346561
 12/13  14:00:00,237.262696687,26.2535602282,0.0,0.0,62.886420148,41.4019203762,249.6235246,237.950784301,10.5075,1.1652402993
 12/13  15:00:00,235.012477854,26.2535602282,0.0,0.0,62.886420148,41.4019203762,232.735966891,221.063586593,10.5075,1.1648802977
 12/13  16:00:00,232.099254309,26.2535602282,0.0,0.0,62.886420148,41.4019203762,226.82278696,215.150355147,10.5075,1.16493181282
 12/13  17:00:00,232.197130958,26.2535602282,0.0,0.0,62.886420148,41.4019203762,228.141588443,216.469259507,10.5075,1.16482893594
 12/13  18:00:00,241.981018084,26.2535602282,0.0,0.0,62.886420148,41.4019203762,232.756267368,221.083823224,10.5075,1.16494414391
 12/13  19:00:00,242.417060393,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,248.817476274,238.312562201,9.34,1.16491407345
 12/13  20:00:00,226.174433563,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,260.38269489,251.02269489,9.34,0.02
 12/13  21:00:00,199.65737654,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,273.225700439,263.888443267,8.1725,1.16475717228
 12/13  22:00:00,141.036416496,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,259.94174858,254.107149986,4.67,1.16459859406
 12/13  23:00:00,85.0608287923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,119.871089065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,88.6131357518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922225332,0.0,2.335,1.16422225332
 12/14  02:00:00,82.8974233224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,82.878093753,0.301825848738,0.0,0.0,3.49369000822,9.08398230582,2.47772558341,0.122725583406,2.335,0.02
 12/14  04:00:00,82.5555049553,0.452738773106,0.0,0.0,3.49369000822,9.08398230582,3.71832327024,0.219086496133,2.335,1.1642367741
 12/14  05:00:00,88.9979348935,0.452738773106,0.0,0.0,3.49369000822,9.08398230582,2.79677116491,0.441771164913,2.335,0.02
 12/14  06:00:00,87.8790763826,0.301825848738,0.0,0.0,3.49369000822,9.08398230582,2.62104729788,0.266047297884,2.335,0.02
 12/14  07:00:00,138.632581698,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,381.379012901,376.689012901,4.67,0.02
 12/14  08:00:00,138.971157308,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,366.202160205,360.367703762,4.67,1.16445644332
 12/14  09:00:00,210.545989833,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,335.031020145,326.838520145,8.1725,0.02
 12/14  10:00:00,236.697163432,26.2535602282,0.0,0.0,62.886420148,41.4019203762,282.534924886,270.862774824,10.5075,1.16465006161
 12/14  11:00:00,227.398400534,26.2535602282,0.0177424881064,0.0,62.886420148,41.4019203762,248.999859865,237.327470817,10.5075,1.16488904771
 12/14  12:00:00,258.04737399,26.2535602282,0.0585417361762,0.0,62.886420148,41.4019203762,212.766444361,201.093842178,10.5075,1.1651021828
 12/14  13:00:00,238.828132975,26.2535602282,0.0458048600568,0.0,62.886420148,41.4019203762,176.501434595,164.828673444,10.5075,1.16526115105
 12/14  14:00:00,239.068672905,26.2535602282,0.33031875567,0.0,62.886420148,41.4019203762,147.831463706,136.158881746,10.5075,1.1650819605
 12/14  15:00:00,238.815899307,26.2535602282,0.769947037215,0.0,62.886420148,41.4019203762,122.641824165,110.96938635,10.5075,1.16493781571
 12/14  16:00:00,235.76146704,26.2535602282,0.960309580635,0.0,62.886420148,41.4019203762,113.41825684,101.745782305,10.5075,1.16497453471
 12/14  17:00:00,234.949115585,26.2535602282,0.941498070202,0.0,62.886420148,41.4019203762,121.853907072,110.181530943,10.5075,1.16487612879
 12/14  18:00:00,244.431663553,26.2535602282,0.826048430695,0.0,62.886420148,41.4019203762,143.470415824,131.797919523,10.5075,1.16499630035
 12/14  19:00:00,245.726461725,26.2535602282,0.444825099241,0.0,41.9242800987,36.8599292233,163.012838731,152.508076632,9.34,1.16476209844
 12/14  20:00:00,230.272300887,26.2535602282,0.269989662894,0.0,41.9242800987,36.8599292233,179.294272553,169.934272553,9.34,0.02
 12/14  21:00:00,204.175219259,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,184.394905618,175.057720708,8.1725,1.16468491022
 12/14  22:00:00,146.965934556,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,143.245924295,138.555924295,4.67,0.02
 12/14  23:00:00,91.7870492688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941232017,0.0,2.335,1.16441232017
 12/14  24:00:00,125.579664857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,95.9416357344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992024156,0.0,2.335,1.1642024156
 12/15  02:00:00,88.7200981858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,87.8470855967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,87.1849330633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,109.049710204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921726897,0.0,2.335,1.16421726897
 12/15  06:00:00,108.551238655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,159.270962621,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,277.160167875,272.470167875,4.67,0.02
 12/15  08:00:00,153.386542734,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,266.505566955,260.671157293,4.67,1.16440966214
 12/15  09:00:00,217.867462451,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,239.344159887,231.151659887,8.1725,0.02
 12/15  10:00:00,245.891994059,26.2535602282,0.083620518088,0.0,62.886420148,41.4019203762,208.332547931,196.660307249,10.5075,1.16474068165
 12/15  11:00:00,236.494850725,26.2535602282,0.018834006267,0.0,62.886420148,41.4019203762,198.544923726,186.872678795,10.5075,1.16474493078
 12/15  12:00:00,266.331942375,26.2535602282,0.0630718351091,0.0,62.886420148,41.4019203762,181.838609009,170.16591054,10.5075,1.16519846884
 12/15  13:00:00,249.067222481,26.2535602282,0.204895015925,0.0,62.886420148,41.4019203762,173.880048964,162.207431633,10.5075,1.16511733138
 12/15  14:00:00,249.016415116,26.2535602282,0.334702740886,0.0,62.886420148,41.4019203762,163.622244888,151.949550519,10.5075,1.16519436895
 12/15  15:00:00,246.109679063,26.2535602282,0.485518416056,0.0,62.886420148,41.4019203762,150.086114334,138.413598915,10.5075,1.1650154196
 12/15  16:00:00,244.350724796,26.2535602282,0.579682876645,0.0,62.886420148,41.4019203762,141.11851115,129.446173136,10.5075,1.1648380142
 12/15  17:00:00,245.067494558,26.2535602282,0.593585943089,0.0,62.886420148,41.4019203762,140.09532379,128.42288032,10.5075,1.16494347001
 12/15  18:00:00,254.957280208,26.2535602282,0.525910406447,0.0,62.886420148,41.4019203762,149.412907044,137.740544216,10.5075,1.16486282753
 12/15  19:00:00,255.266193436,26.2535602282,0.263951343223,0.0,41.9242800987,36.8599292233,156.825264283,147.465264283,9.34,0.02
 12/15  20:00:00,235.796508203,26.2535602282,0.270889126434,0.0,41.9242800987,36.8599292233,157.933926229,147.429249173,9.34,1.16467705534
 12/15  21:00:00,212.610602489,26.2535602282,0.144363902537,0.0,34.9369000822,32.3179380704,151.027742436,141.690528882,8.1725,1.16471355368
 12/15  22:00:00,157.29383969,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,105.093477931,100.403477931,4.67,0.02
 12/15  23:00:00,109.947605416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940904153,0.0,2.335,1.16440904153
 12/15  24:00:00,141.299167963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,110.483537548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,100.416707427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558597392,0.0,1.75125,1.16433597392
 12/16  03:00:00,97.6687904674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,95.326377173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,99.8951481741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553174829,0.0,1.75125,1.16428174829
 12/16  06:00:00,97.7677732256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,134.882252811,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,253.835973662,250.313473662,3.5025,0.02
 12/16  08:00:00,136.9422443,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,240.049862371,235.382879778,3.5025,1.16448259289
 12/16  09:00:00,194.355464816,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,212.060631674,205.058634618,5.8375,1.16449705531
 12/16  10:00:00,213.769469378,26.2535602282,0.0935358947233,0.0,41.9242800987,36.8599292233,177.329696831,167.969696831,9.34,0.02
 12/16  11:00:00,238.132891871,26.2535602282,0.126753434874,0.0,62.886420148,41.4019203762,153.992082783,142.319800949,10.5075,1.16478183422
 12/16  12:00:00,267.242431734,26.2535602282,0.438751618187,0.0,62.886420148,41.4019203762,140.21852529,128.545921001,10.5075,1.16510428954
 12/16  13:00:00,249.193358165,26.2535602282,0.686169490279,0.0,62.886420148,41.4019203762,125.222207189,113.549483301,10.5075,1.16522388813
 12/16  14:00:00,249.384633053,26.2535602282,1.03004203655,0.0,62.886420148,41.4019203762,106.139305067,94.4667417775,10.5075,1.16506328987
 12/16  15:00:00,248.220417067,26.2535602282,1.47382833797,0.0,62.886420148,41.4019203762,91.6860519881,80.013643615,10.5075,1.16490837301
 12/16  16:00:00,246.495611127,26.2535602282,1.76645265143,0.0,62.886420148,41.4019203762,84.7971188885,73.1245898317,10.5075,1.16502905684
 12/16  17:00:00,246.006429045,26.2535602282,1.81118194211,0.0,62.886420148,41.4019203762,89.9301616896,78.2577377971,10.5075,1.16492389245
 12/16  18:00:00,255.558765224,26.2535602282,1.74847085731,0.0,62.886420148,41.4019203762,101.858107928,90.1855994731,10.5075,1.16500845506
 12/16  19:00:00,241.531382167,26.2535602282,0.833685484495,0.0,34.9369000822,32.3179380704,121.716174223,112.378828192,8.1725,1.16484603161
 12/16  20:00:00,198.446710723,26.2535602282,0.31485649739,0.0,20.9621400493,23.2339557645,130.688502462,124.831002462,5.8375,0.02
 12/16  21:00:00,187.706874994,26.2535602282,0.253846077873,0.0,20.9621400493,23.2339557645,133.810963402,126.808779442,5.8375,1.16468396079
 12/16  22:00:00,143.56662017,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,95.3080955604,91.7855955604,3.5025,0.02
 12/16  23:00:00,101.679158126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572132086,0.0,1.75125,1.16447132086
 12/16  24:00:00,134.489365601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,107.094808395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551091023,0.0,1.75125,1.16426091023
 12/17  02:00:00,98.6056054294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,97.5639638302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,96.9242491518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553971503,0.0,1.75125,1.16428971503
 12/17  05:00:00,103.165611888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,102.76449913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,141.881280838,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,193.731894228,189.065141182,3.5025,1.16425304597
 12/17  08:00:00,147.376112306,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,191.761879774,188.239379774,3.5025,0.02
 12/17  09:00:00,177.2434263,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,171.125198271,167.602698271,3.5025,0.02
 12/17  10:00:00,153.342650542,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,166.313452264,161.646541601,3.5025,1.1644106634
 12/17  11:00:00,188.651073063,26.2535602282,0.091525501672,0.0,27.9495200658,27.7759469175,139.633547171,132.608547171,7.005,0.02
 12/17  12:00:00,217.551005054,26.2535602282,0.0202363399426,0.0,27.9495200658,27.7759469175,128.944669577,120.774990901,7.005,1.16467867592
 12/17  13:00:00,229.079514215,26.2535602282,0.654994506903,0.0,41.9242800987,36.8599292233,109.488118255,98.9833130263,9.34,1.16480522891
 12/17  14:00:00,229.249444188,26.2535602282,0.866370793431,0.0,41.9242800987,36.8599292233,96.8137950422,86.3090571592,9.34,1.16473788298
 12/17  15:00:00,225.611617736,26.2535602282,1.0112457867,0.0,41.9242800987,36.8599292233,87.785046989,78.425046989,9.34,0.02
 12/17  16:00:00,223.253053047,26.2535602282,1.27491435653,0.0,41.9242800987,36.8599292233,81.883017438,71.3782239036,9.34,1.16479353445
 12/17  17:00:00,224.206855542,26.2535602282,1.55875161253,0.0,41.9242800987,36.8599292233,79.8743452074,69.3695865609,9.34,1.16475864643
 12/17  18:00:00,205.63216087,26.2535602282,0.773295464794,0.0,27.9495200658,27.7759469175,102.194179654,95.169179654,7.005,0.02
 12/17  19:00:00,211.556205303,26.2535602282,0.208555732255,0.0,13.9747600329,18.6919646116,117.396380052,111.561751137,4.67,1.1646289152
 12/17  20:00:00,194.589941274,26.2535602282,0.0704937211061,0.0,13.9747600329,18.6919646116,126.103182189,120.268619677,4.67,1.16456251204
 12/17  21:00:00,183.267599604,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,128.841043408,124.151043408,4.67,0.02
 12/17  22:00:00,166.131423182,26.2535602282,0.0174935579025,0.0,13.9747600329,18.6919646116,87.6957349287,81.8613141191,4.67,1.16442080967
 12/17  23:00:00,109.373274573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,138.951555201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,111.460370016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925037251,0.0,2.335,1.16425037251
 12/18  02:00:00,100.65350446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,97.9857678616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,95.9815782177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920156493,0.0,2.335,1.16420156493
 12/18  05:00:00,101.070977941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,99.5820649122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,148.744561951,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,213.594692105,208.904692105,4.67,0.02
 12/18  08:00:00,150.072871164,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,215.175813953,209.34138913,4.67,1.16442482313
 12/18  09:00:00,220.559435029,26.2535602282,0.0646124939301,0.0,34.9369000822,32.3179380704,187.570164301,179.377664301,8.1725,0.02
 12/18  10:00:00,244.951451056,26.2535602282,0.534290663181,0.0,62.886420148,41.4019203762,151.711525064,140.039293461,10.5075,1.16473160325
 12/18  11:00:00,231.940883071,26.2535602282,0.910697632017,0.0,62.886420148,41.4019203762,132.241770617,120.569399915,10.5075,1.16487070179
 12/18  12:00:00,262.202994134,26.2535602282,1.27471586898,0.0,62.886420148,41.4019203762,110.883211044,99.2106195395,10.5075,1.16509150432
 12/18  13:00:00,244.826719938,26.2535602282,1.84288205001,0.0,62.886420148,41.4019203762,92.894589565,81.2218356066,10.5075,1.16525395833
 12/18  14:00:00,242.188444801,26.2535602282,2.27930658066,0.0,62.886420148,41.4019203762,82.8793293344,71.2067461404,10.5075,1.165083194
 12/18  15:00:00,235.540377221,26.2535602282,2.41950619713,0.0,62.886420148,41.4019203762,84.4206293554,72.7481856993,10.5075,1.16494365609
 12/18  16:00:00,231.285677849,26.2535602282,2.61049353816,0.0,62.886420148,41.4019203762,83.902848417,72.230362272,10.5075,1.16498614495
 12/18  17:00:00,230.303604288,26.2535602282,2.57944686477,0.0,62.886420148,41.4019203762,91.5841214098,79.9117286591,10.5075,1.1648927507
