Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  18:00:00,237.690978363,26.2535602282,2.15795768015,0.0,62.886420148,41.4019203762,115.453071483,103.780552123,10.5075,1.16501936071
 12/18  19:00:00,238.237142834,26.2535602282,1.23308279189,0.0,41.9242800987,36.8599292233,136.436340514,125.931551477,9.34,1.16478903666
 12/18  20:00:00,221.312628174,26.2535602282,0.999810765241,0.0,41.9242800987,36.8599292233,153.303592542,143.943592542,9.34,0.02
 12/18  21:00:00,195.709680123,26.2535602282,0.49311669382,0.0,34.9369000822,32.3179380704,176.680787914,167.343571646,8.1725,1.16471626806
 12/18  22:00:00,137.751635349,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,166.35094572,160.51646287,4.67,1.16448285031
 12/18  23:00:00,80.9965756754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,116.193115347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,85.6649160862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923720589,0.0,2.335,1.16423720589
 12/19  02:00:00,79.2400340135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,78.4649160507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,78.2005876832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,100.653559987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925375235,0.0,2.335,1.16425375235
 12/19  06:00:00,100.631559413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,152.440283126,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,350.314493072,345.624493072,4.67,0.02
 12/19  08:00:00,144.024386936,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,326.918028717,321.083579108,4.67,1.16444960837
 12/19  09:00:00,208.090320885,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,274.857739239,266.665239239,8.1725,0.02
 12/19  10:00:00,232.786880591,26.2535602282,0.0613456572727,0.0,62.886420148,41.4019203762,227.513789408,215.841580687,10.5075,1.16470872098
 12/19  11:00:00,223.474329934,26.2535602282,0.0470713590936,0.0,62.886420148,41.4019203762,196.515729262,184.843431995,10.5075,1.16479726708
 12/19  12:00:00,254.571867209,26.2535602282,0.434636375912,0.0,62.886420148,41.4019203762,164.023080316,152.35056027,10.5075,1.1650200461
 12/19  13:00:00,234.294837806,26.2535602282,0.758395566802,0.0,62.886420148,41.4019203762,146.412497678,134.739813482,10.5075,1.16518419619
 12/19  14:00:00,232.304395944,26.2535602282,0.877462555265,0.0,62.886420148,41.4019203762,136.881822366,125.209054823,10.5075,1.16526754352
 12/19  15:00:00,230.714593384,26.2535602282,1.33112755076,0.0,62.886420148,41.4019203762,117.156680549,105.484304567,10.5075,1.1648759815
 12/19  16:00:00,227.765166514,26.2535602282,1.69471914425,0.0,62.886420148,41.4019203762,109.142172147,97.4697523132,10.5075,1.16491983373
 12/19  17:00:00,227.341601584,26.2535602282,1.78760294371,0.0,62.886420148,41.4019203762,112.824095246,101.15176743,10.5075,1.16482781606
 12/19  18:00:00,235.601715922,26.2535602282,1.38291915949,0.0,62.886420148,41.4019203762,137.905324621,126.23286869,10.5075,1.16495593108
 12/19  19:00:00,237.309104729,26.2535602282,0.819663001378,0.0,41.9242800987,36.8599292233,161.088075751,151.728075751,9.34,0.02
 12/19  20:00:00,214.172053609,26.2535602282,0.603273679461,0.0,41.9242800987,36.8599292233,180.176809918,169.672035677,9.34,1.16477424104
 12/19  21:00:00,188.81005089,26.2535602282,0.111942242854,0.0,34.9369000822,32.3179380704,202.29396791,192.956813109,8.1725,1.16465480127
 12/19  22:00:00,132.895966833,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,179.164882239,174.474882239,4.67,0.02
 12/19  23:00:00,81.169518311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942564412,0.0,2.335,1.16442564412
 12/19  24:00:00,116.381631253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,85.9527065695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,79.7497509005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925954314,0.0,2.335,1.16425954314
 12/20  03:00:00,79.6978405997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,79.7570980782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,86.3422545562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925850947,0.0,2.335,1.16425850947
 12/20  06:00:00,86.5787272976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,138.157029501,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,320.53642287,315.84642287,4.67,0.02
 12/20  08:00:00,137.20140433,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,325.184307948,319.349917674,4.67,1.16439027392
 12/20  09:00:00,209.615637399,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,262.306021069,254.113521069,8.1725,0.02
 12/20  10:00:00,235.454147032,26.2535602282,0.158702537463,0.0,62.886420148,41.4019203762,187.858465882,176.186235913,10.5075,1.16472996879
 12/20  11:00:00,229.934524581,26.2535602282,0.628934569957,0.0,62.886420148,41.4019203762,141.867894765,130.195466197,10.5075,1.16492856858
 12/20  12:00:00,264.832154804,26.2535602282,1.32871370604,0.0,62.886420148,41.4019203762,105.020968692,93.3482631823,10.5075,1.16520550996
 12/20  13:00:00,251.322130485,26.2535602282,2.29615989154,0.0,62.886420148,41.4019203762,75.0989423104,63.4263111978,10.5075,1.16513111263
 12/20  14:00:00,252.145730951,26.2535602282,2.85009396567,0.0,62.886420148,41.4019203762,57.2979202466,45.6252042279,10.5075,1.16521601872
 12/20  15:00:00,249.584996608,26.2535602282,3.381723673,0.0,62.886420148,41.4019203762,43.7638910572,32.0913486931,10.5075,1.16504236414
 12/20  16:00:00,246.018562212,26.2535602282,3.65197151253,0.0,62.886420148,41.4019203762,39.9541650075,28.2817947633,10.5075,1.16487024413
 12/20  17:00:00,246.016885946,26.2535602282,3.50463338762,0.0,62.886420148,41.4019203762,51.4280753578,39.7555920206,10.5075,1.16498333721
 12/20  18:00:00,254.452050723,26.2535602282,3.08318472137,0.0,62.886420148,41.4019203762,68.4941162257,56.821707347,10.5075,1.16490887872
 12/20  19:00:00,253.516048082,26.2535602282,2.14424677457,0.0,41.9242800987,36.8599292233,85.8512942842,76.4912942842,9.34,0.02
 12/20  20:00:00,236.797557145,26.2535602282,1.57203188097,0.0,41.9242800987,36.8599292233,109.268084738,98.7633567487,9.34,1.16472798938
 12/20  21:00:00,207.31077235,26.2535602282,0.948257531665,0.0,34.9369000822,32.3179380704,128.096034312,118.758763466,8.1725,1.1647708461
 12/20  22:00:00,144.98291314,26.2535602282,0.0682587346929,0.0,13.9747600329,18.6919646116,106.578998242,101.888998242,4.67,0.02
 12/20  23:00:00,86.5349192934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942126252,0.0,2.335,1.16442126252
 12/20  24:00:00,119.958852892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,89.1717980114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,81.4201077542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921497206,0.0,2.335,1.16421497206
 12/21  03:00:00,80.150649372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,79.6738201436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,85.7671553452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921438417,0.0,2.335,1.16421438417
 12/21  06:00:00,84.8411867745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,135.848059416,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,340.841289557,336.151289557,4.67,0.02
 12/21  08:00:00,134.593449711,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,332.779121647,326.944672862,4.67,1.1644487853
 12/21  09:00:00,207.425080385,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,293.070035039,284.877535039,8.1725,0.02
 12/21  10:00:00,232.176784585,26.2535602282,0.058274212291,0.0,62.886420148,41.4019203762,245.244366758,233.572099547,10.5075,1.16476721143
 12/21  11:00:00,223.09498582,26.2535602282,0.0430462871856,0.0,62.886420148,41.4019203762,213.149853888,201.477465475,10.5075,1.16488841271
 12/21  12:00:00,253.805601067,26.2535602282,0.162432045771,0.0,62.886420148,41.4019203762,186.850139367,175.177472108,10.5075,1.16516725927
 12/21  13:00:00,233.931762729,26.2535602282,0.629361097688,0.0,62.886420148,41.4019203762,158.945952573,147.273358284,10.5075,1.1650942893
 12/21  14:00:00,232.352127149,26.2535602282,0.86747908397,0.0,62.886420148,41.4019203762,140.598583539,128.925903027,10.5075,1.1651805113
 12/21  15:00:00,228.616097784,26.2535602282,0.986408447095,0.0,62.886420148,41.4019203762,135.080810842,123.40830293,10.5075,1.16500791158
 12/21  16:00:00,225.400246869,26.2535602282,1.19152579971,0.0,62.886420148,41.4019203762,126.991816468,115.319479661,10.5075,1.16483680706
 12/21  17:00:00,225.246565715,26.2535602282,1.19614699684,0.0,62.886420148,41.4019203762,133.710711053,122.038259728,10.5075,1.1649513258
 12/21  18:00:00,234.594040445,26.2535602282,0.952249345483,0.0,62.886420148,41.4019203762,162.385198823,150.712820708,10.5075,1.16487811515
 12/21  19:00:00,236.430943525,26.2535602282,0.470843633444,0.0,41.9242800987,36.8599292233,185.362087788,176.002087788,9.34,0.02
 12/21  20:00:00,219.557858477,26.2535602282,0.183078936652,0.0,41.9242800987,36.8599292233,210.031934373,199.527236355,9.34,1.16469801855
 12/21  21:00:00,194.141208805,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,230.570719868,221.233477724,8.1725,1.16474214369
 12/21  22:00:00,137.070083412,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,202.792612171,198.102612171,4.67,0.02
 12/21  23:00:00,80.4890966714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942463088,0.0,2.335,1.16442463088
 12/21  24:00:00,115.911076001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,84.9064072607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,78.8317935748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992553247,0.0,2.335,1.1642553247
 12/22  03:00:00,78.4737746442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,78.0248307172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,100.233415296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925168682,0.0,2.335,1.16425168682
 12/22  06:00:00,100.057590848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,152.036821344,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,408.924335855,404.234335855,4.67,0.02
 12/22  08:00:00,143.556352247,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,386.343008169,380.508586268,4.67,1.16442190117
 12/22  09:00:00,207.324897581,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,331.145273548,322.952773548,8.1725,0.02
 12/22  10:00:00,231.945010792,26.2535602282,0.0166538379985,0.0,62.886420148,41.4019203762,273.734526441,262.062285768,10.5075,1.16474067331
 12/22  11:00:00,222.334685736,26.2535602282,0.0210644732788,0.0,62.886420148,41.4019203762,252.36312644,240.69076192,10.5075,1.16486452063
 12/22  12:00:00,253.483131204,26.2535602282,0.0507834201093,0.0,62.886420148,41.4019203762,214.771732845,203.099083914,10.5075,1.1651489316
 12/22  13:00:00,233.070207542,26.2535602282,0.103179298438,0.0,62.886420148,41.4019203762,184.94008505,173.26751153,10.5075,1.16507352039
 12/22  14:00:00,231.620562299,26.2535602282,0.432754195819,0.0,62.886420148,41.4019203762,166.528226122,154.855564936,10.5075,1.16516118615
 12/22  15:00:00,228.282279261,26.2535602282,0.694494532549,0.0,62.886420148,41.4019203762,150.550347704,138.877858106,10.5075,1.16498959865
 12/22  16:00:00,225.146176948,26.2535602282,0.854128887865,0.0,62.886420148,41.4019203762,141.683019602,130.010700124,10.5075,1.16481947721
 12/22  17:00:00,224.812782215,26.2535602282,0.80150886374,0.0,62.886420148,41.4019203762,155.897896114,144.225460723,10.5075,1.16493539046
 12/22  18:00:00,234.750535589,26.2535602282,0.749910793306,0.0,62.886420148,41.4019203762,166.32020486,154.647841496,10.5075,1.1648633638
 12/22  19:00:00,237.218189665,26.2535602282,0.494213428553,0.0,41.9242800987,36.8599292233,171.164042823,161.804042823,9.34,0.02
 12/22  20:00:00,214.264757298,26.2535602282,0.340894797137,0.0,41.9242800987,36.8599292233,185.252516164,174.747832074,9.34,1.16468408969
 12/22  21:00:00,189.387777052,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,193.788661888,184.45143247,8.1725,1.16472941789
 12/22  22:00:00,133.761423807,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,161.259496505,156.569496505,4.67,0.02
 12/22  23:00:00,82.0914842541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941231615,0.0,2.335,1.16441231615
 12/22  24:00:00,117.017491465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,84.9677002395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,79.5325060984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560909532,0.0,1.75125,1.16435909532
 12/23  03:00:00,80.9253102626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,83.9026016952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548630191,0.0,1.75125,1.16423630191
 12/23  05:00:00,94.8823105142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,98.159243513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  07:00:00,143.631079085,26.2535602282,0.107964416126,0.0,6.98738001645,14.1499734587,137.445447987,133.922947987,3.5025,0.02
 12/23  08:00:00,163.695878196,26.2535602282,0.0725144029373,0.0,6.98738001645,14.1499734587,111.580237572,106.913222097,3.5025,1.16451547524
 12/23  09:00:00,229.497607112,26.2535602282,0.254136399539,0.0,20.9621400493,23.2339557645,74.5451700428,67.5431324936,5.8375,1.1645375492
 12/23  10:00:00,261.915239856,26.2535602282,1.85868322367,0.0,41.9242800987,36.8599292233,32.0532382184,22.6932382184,9.34,0.02
 12/23  11:00:00,291.356984018,26.2535602282,3.87805252756,0.0,62.886420148,41.4019203762,11.9761806961,0.303846715989,10.5075,1.16483398007
 12/23  12:00:00,316.373498457,26.2535602282,5.28299268163,0.0,62.886420148,41.4019203762,11.6724383402,0.0,10.5075,1.16493834015
 12/23  13:00:00,309.288757347,26.2535602282,5.77100572812,0.0,62.886420148,41.4019203762,11.6725524414,0.0,10.5075,1.16505244135
 12/23  14:00:00,310.604947598,26.2535602282,6.26998029482,0.0,62.886420148,41.4019203762,11.6726477501,0.0,10.5075,1.16514775011
 12/23  15:00:00,302.770386314,26.2535602282,6.6192961921,0.0,62.886420148,41.4019203762,11.6725003856,0.0,10.5075,1.16500038562
 12/23  16:00:00,294.430612686,26.2535602282,6.45331823343,0.0,62.886420148,41.4019203762,11.6724199868,0.0,10.5075,1.16491998677
 12/23  17:00:00,289.360753064,26.2535602282,6.01321652072,0.0,62.886420148,41.4019203762,11.6725344073,0.0,10.5075,1.16503440731
 12/23  18:00:00,287.903925338,26.2535602282,4.91456696952,0.0,62.886420148,41.4019203762,13.3057594458,1.63333551747,10.5075,1.16492392834
 12/23  19:00:00,257.676934659,26.2535602282,2.49397451552,0.0,34.9369000822,32.3179380704,38.1288690887,28.7913952775,8.1725,1.16497381129
 12/23  20:00:00,210.629921728,26.2535602282,1.24907364016,0.0,20.9621400493,23.2339557645,54.5791886937,48.7216886937,5.8375,0.02
 12/23  21:00:00,189.531234047,26.2535602282,0.714852352355,0.0,20.9621400493,23.2339557645,89.4152288223,82.4130595113,5.8375,1.164669311
 12/23  22:00:00,133.760198769,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,99.1460908061,94.4791239181,3.5025,1.16446688802
 12/23  23:00:00,85.7413926112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,118.759562195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559052204,0.0,1.75125,1.16434052204
 12/24  01:00:00,87.3537802588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,79.7508602477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,78.1659091514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,77.4593205656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554153347,0.0,1.75125,1.16429153347
 12/24  05:00:00,83.6328030453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,82.7527191256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,121.866441467,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,359.44107599,354.774274167,3.5025,1.16430182319
 12/24  08:00:00,123.796970729,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,362.081461432,358.558961432,3.5025,0.02
 12/24  09:00:00,152.399138343,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,327.480081853,322.813242288,3.5025,1.16433956524
 12/24  10:00:00,125.147213115,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,309.341302217,305.818802217,3.5025,0.02
 12/24  11:00:00,160.643400492,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,269.605215182,261.435554824,7.005,1.16466035849
 12/24  12:00:00,191.8591806,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,249.276481207,242.251481207,7.005,0.02
 12/24  13:00:00,198.725504859,26.2535602282,0.0724453411187,0.0,41.9242800987,36.8599292233,221.084713149,210.579902361,9.34,1.16481078761
 12/24  14:00:00,197.668863614,26.2535602282,0.0435035188722,0.0,41.9242800987,36.8599292233,198.197074382,187.692324806,9.34,1.16474957561
 12/24  15:00:00,194.025738887,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,186.803958261,177.443958261,9.34,0.02
 12/24  16:00:00,191.468743726,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,179.60989877,169.105081636,9.34,1.16481713358
 12/24  17:00:00,190.717874861,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,185.931288619,175.426504983,9.34,1.16478363596
 12/24  18:00:00,171.603450692,26.2535602282,0.0120945073256,0.0,27.9495200658,27.7759469175,236.139541996,227.969791328,7.005,1.16475066889
 12/24  19:00:00,180.937214592,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,267.532792401,262.842792401,4.67,0.02
 12/24  20:00:00,160.705516291,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,285.599393513,279.764759703,4.67,1.16463380922
 12/24  21:00:00,151.551976213,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,307.559496098,302.869496098,4.67,0.02
 12/24  22:00:00,136.914596922,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,285.21323801,279.378809574,4.67,1.16442843623
 12/24  23:00:00,77.6428470976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,112.76470177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548225943,0.0,1.75125,1.16423225943
 12/25  01:00:00,81.5656420429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,75.6000082034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,75.9554221179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555131091,0.0,1.75125,1.16430131091
 12/25  04:00:00,76.3556337575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,83.2624873894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,86.7093003794,3.6429250914,0.0,0.0,3.49369000822,6.81298672936,6.98446839569,5.21321839569,1.75125,0.02
 12/25  07:00:00,123.643783792,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,380.967628959,376.300810077,3.5025,1.1643188821
 12/25  08:00:00,129.639827422,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,330.582454685,327.059954685,3.5025,0.02
 12/25  09:00:00,159.573465487,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,286.155281199,281.488373705,3.5025,1.1644074947
 12/25  10:00:00,135.599354182,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,261.33750493,257.81500493,3.5025,0.02
 12/25  11:00:00,172.632034162,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,221.121591439,212.952010803,7.005,1.16458063574
 12/25  12:00:00,205.071302282,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,203.414289132,196.389289132,7.005,0.02
 12/25  13:00:00,216.401269483,26.2535602282,0.0676140751302,0.0,41.9242800987,36.8599292233,187.563909181,177.059114,9.34,1.16479518102
 12/25  14:00:00,218.312548911,26.2535602282,0.0344433315323,0.0,41.9242800987,36.8599292233,172.289277478,161.784456432,9.34,1.1648210458
 12/25  15:00:00,217.694545589,26.2535602282,0.0340236776714,0.0,41.9242800987,36.8599292233,150.987678358,140.482972275,9.34,1.16470608242
 12/25  16:00:00,212.686792374,26.2535602282,0.0176523733061,0.0,41.9242800987,36.8599292233,143.156386536,133.796386536,9.34,0.02
 12/25  17:00:00,210.494718352,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,147.571808397,137.066951108,9.34,1.16485728915
 12/25  18:00:00,190.609801617,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,171.325142674,163.155401755,7.005,1.16474091955
 12/25  19:00:00,196.844115748,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,181.929460994,177.239460994,4.67,0.02
 12/25  20:00:00,176.881715124,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,194.284025346,188.449458506,4.67,1.16456684011
 12/25  21:00:00,165.850883137,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,199.742397697,193.907924943,4.67,1.16447275409
 12/25  22:00:00,149.416951386,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,158.553371868,153.863371868,4.67,0.02
 12/25  23:00:00,91.677229161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,124.635931945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548675277,0.0,1.75125,1.16423675277
 12/26  01:00:00,95.583986596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,87.9606582354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,86.776207989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925481806,0.0,2.335,1.16425481806
 12/26  04:00:00,85.7917531708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,107.186141784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,106.185888739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,156.166176599,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,305.321785523,299.487552879,4.67,1.16423264352
 12/26  08:00:00,152.085633459,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,286.924417354,282.234417354,4.67,0.02
 12/26  09:00:00,212.10882049,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,259.251999622,249.914979576,8.1725,1.1645200468
 12/26  10:00:00,237.418948412,26.2535602282,0.0809385677822,0.0,62.886420148,41.4019203762,229.216993747,218.689493747,10.5075,0.02
 12/26  11:00:00,227.987413356,26.2535602282,0.0177617216985,0.0,62.886420148,41.4019203762,217.22429162,205.551970847,10.5075,1.16482077362
 12/26  12:00:00,258.3554401,26.2535602282,0.0,0.0,62.886420148,41.4019203762,202.312581305,190.639891172,10.5075,1.16519013312
 12/26  13:00:00,238.917341125,26.2535602282,0.0,0.0,62.886420148,41.4019203762,189.545807992,177.873218451,10.5075,1.16508954176
 12/26  14:00:00,237.619222099,26.2535602282,0.0,0.0,62.886420148,41.4019203762,181.711838434,170.039149164,10.5075,1.16518927022
 12/26  15:00:00,234.674666958,26.2535602282,0.121354685022,0.0,62.886420148,41.4019203762,172.046410163,160.373814967,10.5075,1.16509519572
 12/26  16:00:00,232.064788802,26.2535602282,0.314043279557,0.0,62.886420148,41.4019203762,159.685487405,148.013025247,10.5075,1.16496215734
 12/26  17:00:00,232.571323108,26.2535602282,0.336578070597,0.0,62.886420148,41.4019203762,160.943905885,149.271534978,10.5075,1.1648709062
 12/26  18:00:00,238.796228278,26.2535602282,0.170822273474,0.0,62.886420148,41.4019203762,178.565729853,166.893227781,10.5075,1.16500207191
 12/26  19:00:00,243.423685079,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,195.740182151,185.235370066,9.34,1.16481208468
 12/26  20:00:00,222.081926207,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,206.528155593,196.023499503,9.34,1.16465609025
 12/26  21:00:00,196.783191727,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,218.035352183,209.842852183,8.1725,0.02
 12/26  22:00:00,140.068479182,26.2535602282,0.00896752557045,0.0,13.9747600329,18.6919646116,189.552347378,183.717742552,4.67,1.1646048256
 12/26  23:00:00,89.2764055535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,123.698739189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930047265,0.0,2.335,1.16430047265
 12/27  01:00:00,92.9334782944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,85.1950730321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,83.5319205032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923394222,0.0,2.335,1.16423394222
 12/27  04:00:00,82.0705089423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,87.5384177535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,86.2143399884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,136.242845465,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,409.701413403,403.867158895,4.67,1.16425450794
 12/27  08:00:00,138.498405284,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,389.646725483,384.956725483,4.67,0.02
 12/27  09:00:00,207.483853681,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,366.591428539,357.254359169,8.1725,1.16456936936
 12/27  10:00:00,231.693266748,26.2535602282,0.0,0.0,62.886420148,41.4019203762,335.750365096,325.222865096,10.5075,0.02
 12/27  11:00:00,222.438629827,26.2535602282,0.0,0.0,62.886420148,41.4019203762,308.751923757,297.079552442,10.5075,1.16487131449
 12/27  12:00:00,253.997730086,26.2535602282,0.0,0.0,62.886420148,41.4019203762,281.446434893,269.77393515,10.5075,1.16499974336
 12/27  13:00:00,233.713633784,26.2535602282,0.0,0.0,62.886420148,41.4019203762,273.969084975,262.296442423,10.5075,1.16514255262
 12/27  14:00:00,232.029296221,26.2535602282,0.0,0.0,62.886420148,41.4019203762,265.230476165,252.412638662,10.5075,2.31033750277
 12/27  15:00:00,228.237429437,26.2535602282,0.0,0.0,62.886420148,41.4019203762,255.640390983,243.96800115,10.5075,1.1648898329
 12/27  16:00:00,225.113802677,26.2535602282,0.0,0.0,62.886420148,41.4019203762,250.590194609,240.062694609,10.5075,0.02
 12/27  17:00:00,225.8744166,26.2535602282,0.0,0.0,62.886420148,41.4019203762,251.407428698,239.735000547,10.5075,1.16492815169
 12/27  18:00:00,232.563388725,26.2535602282,0.0,0.0,62.886420148,41.4019203762,260.188023463,248.515672068,10.5075,1.16485139407
 12/27  19:00:00,237.871307973,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,269.816655318,259.311783782,9.34,1.16487153633
 12/27  20:00:00,221.582041278,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,270.967681068,260.462964652,9.34,1.16471641621
 12/27  21:00:00,195.960015767,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,278.081602574,269.889102574,8.1725,0.02
 12/27  22:00:00,139.165889705,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,258.192236747,252.357657713,4.67,1.16457903426
 12/27  23:00:00,83.7272541907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,118.891775054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928333582,0.0,2.335,1.16428333582
 12/28  01:00:00,87.4003872955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,80.7364867906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,80.0597066437,0.150912924369,0.0,0.0,3.49369000822,9.08398230582,3.59709106715,0.0978639413188,2.335,1.16422712583
 12/28  04:00:00,79.7026984524,0.452738773106,0.0,0.0,3.49369000822,9.08398230582,2.60281144709,0.247811447093,2.335,0.02
 12/28  05:00:00,89.1796604731,3.94475094013,0.0,0.0,3.49369000822,9.08398230582,10.4874911001,8.1324911001,2.335,0.02
 12/28  06:00:00,94.8195718504,10.1672056835,0.0,0.0,3.49369000822,9.08398230582,22.6542767016,19.1550319194,2.335,1.16424478221
 12/28  07:00:00,136.022483086,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,413.789932372,409.099932372,4.67,0.02
 12/28  08:00:00,138.403854536,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,387.0986849,382.4086849,4.67,0.02
 12/28  09:00:00,208.305824231,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,340.443937683,331.106934283,8.1725,1.16450340028
 12/28  10:00:00,235.040843362,26.2535602282,0.0,0.0,62.886420148,41.4019203762,265.069350604,254.541850604,10.5075,0.02
 12/28  11:00:00,228.034196536,26.2535602282,0.0362471796511,0.0,62.886420148,41.4019203762,232.701172091,221.028736239,10.5075,1.16493585253
 12/28  12:00:00,260.166307379,26.2535602282,0.0418092883566,0.0,62.886420148,41.4019203762,200.719452396,189.046887265,10.5075,1.16506513075
 12/28  13:00:00,242.109361773,26.2535602282,0.0497118367694,0.0,62.886420148,41.4019203762,177.559776221,164.741996222,10.5075,2.31027999863
 12/28  14:00:00,240.944562312,26.2535602282,0.104766934062,0.0,62.886420148,41.4019203762,154.035485573,142.362822943,10.5075,1.16516263001
 12/28  15:00:00,238.157170798,26.2535602282,0.47526461596,0.0,62.886420148,41.4019203762,135.138332423,123.46587281,10.5075,1.16495961284
 12/28  16:00:00,234.39153466,26.2535602282,0.731220362204,0.0,62.886420148,41.4019203762,122.160678288,111.633178288,10.5075,0.02
 12/28  17:00:00,234.608464842,26.2535602282,0.848028013355,0.0,62.886420148,41.4019203762,122.549227738,110.876728793,10.5075,1.16499894555
 12/28  18:00:00,239.566473681,26.2535602282,0.70812284916,0.0,62.886420148,41.4019203762,145.505508765,133.833085804,10.5075,1.1649229614
 12/28  19:00:00,243.668461277,26.2535602282,0.298772055498,0.0,41.9242800987,36.8599292233,168.91540314,158.410458919,9.34,1.16494422093
 12/28  20:00:00,228.04447204,26.2535602282,0.136078957938,0.0,41.9242800987,36.8599292233,185.524893624,175.020103796,9.34,1.16478982864
 12/28  21:00:00,201.673730609,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,208.081634621,198.744462541,8.1725,1.16467207992
 12/28  22:00:00,142.998013527,26.2535602282,0.00980501912157,0.0,13.9747600329,18.6919646116,189.056040089,184.366040089,4.67,0.02
 12/28  23:00:00,87.3806826445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935317339,0.0,2.335,1.16435317339
 12/28  24:00:00,121.881847446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,91.1496359878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,84.0783601604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,83.130092761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923310581,0.0,2.335,1.16423310581
 12/29  04:00:00,82.4764506843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,104.47118244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,103.967466617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922173282,0.0,2.335,1.16422173282
 12/29  07:00:00,154.553473828,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,364.728011146,360.038011146,4.67,0.02
 12/29  08:00:00,150.275081087,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,344.394555455,339.704555455,4.67,0.02
 12/29  09:00:00,210.098346045,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,311.136876318,301.799796978,8.1725,1.16457934
 12/29  10:00:00,236.170610808,26.2535602282,0.0229533758859,0.0,62.886420148,41.4019203762,250.797027755,239.124756639,10.5075,1.16477111527
 12/29  11:00:00,226.764096327,26.2535602282,0.0397548183683,0.0,62.886420148,41.4019203762,217.229785123,206.702285123,10.5075,0.02
 12/29  12:00:00,257.042208179,26.2535602282,0.0351091828117,0.0,62.886420148,41.4019203762,188.321558522,176.648911285,10.5075,1.16514723674
 12/29  13:00:00,236.613007575,26.2535602282,0.330141827899,0.0,62.886420148,41.4019203762,166.741431422,153.923491528,10.5075,2.31043989423
 12/29  14:00:00,234.176523544,26.2535602282,0.682452939252,0.0,62.886420148,41.4019203762,147.587032627,135.914288266,10.5075,1.16524436181
 12/29  15:00:00,230.232425304,26.2535602282,0.857830021513,0.0,62.886420148,41.4019203762,137.581014173,125.908472298,10.5075,1.16504187538
 12/29  16:00:00,226.966656407,26.2535602282,1.00907934625,0.0,62.886420148,41.4019203762,132.254436295,120.58207523,10.5075,1.16486106576
 12/29  17:00:00,226.84641458,26.2535602282,1.05848167296,0.0,62.886420148,41.4019203762,135.653649734,125.126149734,10.5075,0.02
 12/29  18:00:00,232.892258658,26.2535602282,0.927310841018,0.0,62.886420148,41.4019203762,158.124022658,146.451515394,10.5075,1.1650072644
 12/29  19:00:00,238.169974728,26.2535602282,0.428312428233,0.0,41.9242800987,36.8599292233,184.732283586,174.227447018,9.34,1.16483656817
 12/29  20:00:00,215.105929162,26.2535602282,0.178059179682,0.0,41.9242800987,36.8599292233,205.672059443,195.16734954,9.34,1.16470990223
 12/29  21:00:00,189.804474314,26.2535602282,0.0,0.0,34.9369000822,32.3179380704,222.595811384,213.258552111,8.1725,1.16475927322
 12/29  22:00:00,133.373975868,26.2535602282,0.00958257609513,0.0,13.9747600329,18.6919646116,200.418621942,195.728621942,4.67,0.02
 12/29  23:00:00,82.3454445828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939304163,0.0,2.335,1.16439304163
 12/29  24:00:00,117.19583629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,83.3610576121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,76.5483397711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556756976,0.0,1.75125,1.16431756976
 12/30  03:00:00,76.2220462226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,75.9939258374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,82.3874082599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550593419,0.0,1.75125,1.16425593419
 12/30  06:00:00,81.7927494157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,121.489315837,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,410.032934327,406.510434327,3.5025,0.02
 12/30  08:00:00,123.873727174,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,387.362148119,382.695131244,3.5025,1.16451687558
 12/30  09:00:00,180.12995498,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,329.764797104,323.907297104,5.8375,0.02
 12/30  10:00:00,198.040745848,26.2535602282,0.0,0.0,41.9242800987,36.8599292233,264.473050207,253.968436744,9.34,1.16461346312
 12/30  11:00:00,223.621721345,26.2535602282,0.0643466482057,0.0,62.886420148,41.4019203762,217.769133325,206.096705485,10.5075,1.16492783994
 12/30  12:00:00,254.523264412,26.2535602282,0.100576543659,0.0,62.886420148,41.4019203762,174.227547827,162.554968796,10.5075,1.16507903033
 12/30  13:00:00,236.347492049,26.2535602282,0.632782422664,0.0,62.886420148,41.4019203762,144.497005787,132.824286849,10.5075,1.16521893718
 12/30  14:00:00,236.00963192,26.2535602282,1.00307902923,0.0,62.886420148,41.4019203762,124.573094173,112.900521185,10.5075,1.16507298844
 12/30  15:00:00,234.418531013,26.2535602282,1.49464689231,0.0,62.886420148,41.4019203762,104.301102247,92.628670651,10.5075,1.16493159562
 12/30  16:00:00,232.136034958,26.2535602282,1.96036946422,0.0,62.886420148,41.4019203762,92.6948674182,81.0225091962,10.5075,1.16485822202
 12/30  17:00:00,231.811402902,26.2535602282,2.14807013254,0.0,62.886420148,41.4019203762,92.8118333148,81.1393521348,10.5075,1.16498118002
 12/30  18:00:00,234.850225705,26.2535602282,1.57801082559,0.0,62.886420148,41.4019203762,122.489285548,110.816908117,10.5075,1.16487743105
 12/30  19:00:00,224.466195957,26.2535602282,0.583050739544,0.0,34.9369000822,32.3179380704,158.694098867,149.356663773,8.1725,1.16493509372
 12/30  20:00:00,177.89002301,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,179.028915877,173.171415877,5.8375,0.02
 12/30  21:00:00,167.620093043,26.2535602282,0.0,0.0,20.9621400493,23.2339557645,194.67031245,187.668178002,5.8375,1.16463444787
 12/30  22:00:00,124.669130314,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,168.031215641,163.364152971,3.5025,1.16456266959
 12/30  23:00:00,80.7862292738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,115.60303654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,84.9267799753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554999658,0.0,1.75125,1.16429999658
 12/31  02:00:00,78.1072094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,77.5829064692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,77.2512018803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551681216,0.0,1.75125,1.16426681216
 12/31  05:00:00,83.6312808067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,82.8914170593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,122.255329921,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,369.878997297,365.212192209,3.5025,1.16430508758
 12/31  08:00:00,124.460332948,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,359.036050153,355.513550153,3.5025,0.02
 12/31  09:00:00,153.700625754,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,304.894410342,300.22758819,3.5025,1.16432215212
 12/31  10:00:00,129.211879323,26.2535602282,0.0,0.0,6.98738001645,14.1499734587,251.499344263,247.976844263,3.5025,0.02
 12/31  11:00:00,167.230553221,26.2535602282,0.00999079298754,0.0,27.9495200658,27.7759469175,202.818159315,194.648507586,7.005,1.16465172947
 12/31  12:00:00,198.341584405,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,186.233225416,179.208225416,7.005,0.02
 12/31  13:00:00,206.229279303,26.2535602282,0.0780774831703,0.0,41.9242800987,36.8599292233,170.320624403,159.815815805,9.34,1.16480859849
 12/31  14:00:00,205.811481496,26.2535602282,0.0862052637043,0.0,41.9242800987,36.8599292233,159.608396365,149.103641038,9.34,1.16475532668
 12/31  15:00:00,202.805075578,26.2535602282,0.332454867356,0.0,41.9242800987,36.8599292233,145.641195944,136.281195944,9.34,0.02
 12/31  16:00:00,198.418789929,26.2535602282,0.403543177512,0.0,41.9242800987,36.8599292233,145.724102399,135.219272335,9.34,1.16483006401
 12/31  17:00:00,197.874986892,26.2535602282,0.433156640117,0.0,41.9242800987,36.8599292233,146.679001527,136.174198334,9.34,1.1648031929
 12/31  18:00:00,175.194784288,26.2535602282,0.0,0.0,27.9495200658,27.7759469175,171.154579505,162.984887779,7.005,1.16469172525
 12/31  19:00:00,189.139788483,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,184.623813826,179.933813826,4.67,0.02
 12/31  20:00:00,172.643364403,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,188.154637717,182.31997301,4.67,1.16466470785
 12/31  21:00:00,164.566708057,26.2535602282,0.0,0.0,13.9747600329,18.6919646116,187.328517817,182.638517817,4.67,0.02
 12/31  22:00:00,149.406550697,26.2535602282,0.0186245734184,0.0,13.9747600329,18.6919646116,146.092233309,140.257770165,4.67,1.16446314448
 12/31  23:00:00,92.8959162208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,127.800614118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551916399,0.0,1.75125,1.16426916399
